Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8063
775710,Dace Road - Worcester,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9125
775710,Dace Road - Worcester,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8861700000000001
775710,Dace Road - Worcester,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 04:50:00+00:00,feeder,4.0,N Current (Min),A,3.75
775710,Dace Road - Worcester,2023-08-13 04:50:00+00:00,feeder,4.0,N Current (Max),A,41.62
775710,Dace Road - Worcester,2023-08-13 04:50:00+00:00,feeder,4.0,N Current (RMS),A,5.88
775710,Dace Road - Worcester,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Current (Min),A,2.25
775710,Dace Road - Worcester,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Current (Max),A,14.25
775710,Dace Road - Worcester,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,2.62
775710,Dace Road - Worcester,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Current (Min),A,7.38
775710,Dace Road - Worcester,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Current (Max),A,15.75
775710,Dace Road - Worcester,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.88
775710,Dace Road - Worcester,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Current (Min),A,3.5
775710,Dace Road - Worcester,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Current (Max),A,14.25
775710,Dace Road - Worcester,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
775710,Dace Road - Worcester,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-109.63
775710,Dace Road - Worcester,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-34.13
775710,Dace Road - Worcester,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,92.18
775710,Dace Road - Worcester,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00645
775710,Dace Road - Worcester,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.16497
775710,Dace Road - Worcester,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.13729
775710,Dace Road - Worcester,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 04:50:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-13 04:50:00+00:00,feeder,3.0,N Current (Max),A,42.75
775710,Dace Road - Worcester,2023-08-13 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Current (Max),A,14.0
775710,Dace Road - Worcester,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Current (Max),A,14.12
775710,Dace Road - Worcester,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Current (Max),A,14.38
775710,Dace Road - Worcester,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,151.69
775710,Dace Road - Worcester,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,86.5
775710,Dace Road - Worcester,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,56.0
775710,Dace Road - Worcester,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.028460000000000006
775710,Dace Road - Worcester,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.08611
775710,Dace Road - Worcester,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.32613000000000003
775710,Dace Road - Worcester,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 04:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 04:50:00+00:00,feeder,2.0,N Current (Max),A,13.12
775710,Dace Road - Worcester,2023-08-13 04:50:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Current (Max),A,4.75
775710,Dace Road - Worcester,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Current (Max),A,4.5
775710,Dace Road - Worcester,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Current (Max),A,3.75
775710,Dace Road - Worcester,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-39.5
775710,Dace Road - Worcester,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.12
775710,Dace Road - Worcester,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.5
775710,Dace Road - Worcester,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7670899999999999
775710,Dace Road - Worcester,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86697
775710,Dace Road - Worcester,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80914
775710,Dace Road - Worcester,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-13 04:50:00+00:00,feeder,1.0,N Current (Min),A,25.88
775710,Dace Road - Worcester,2023-08-13 04:50:00+00:00,feeder,1.0,N Current (Max),A,18.62
775710,Dace Road - Worcester,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Current (Min),A,16.25
775710,Dace Road - Worcester,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Current (Max),A,40.62
775710,Dace Road - Worcester,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
775710,Dace Road - Worcester,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Current (Min),A,25.88
775710,Dace Road - Worcester,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Current (Max),A,49.12
775710,Dace Road - Worcester,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.62
775710,Dace Road - Worcester,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Current (Min),A,17.5
775710,Dace Road - Worcester,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Current (Max),A,38.75
775710,Dace Road - Worcester,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.12
775710,Dace Road - Worcester,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage (Min),V,244.42
775710,Dace Road - Worcester,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage (Max),V,246.17
775710,Dace Road - Worcester,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
775710,Dace Road - Worcester,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage (Min),V,245.5
775710,Dace Road - Worcester,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage (Max),V,246.86
775710,Dace Road - Worcester,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
775710,Dace Road - Worcester,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage (Min),V,244.02
775710,Dace Road - Worcester,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage (Max),V,245.3
775710,Dace Road - Worcester,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
775710,Dace Road - Worcester,2023-08-13 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 04:50:00+00:00,busbar,,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-13 04:50:00+00:00,busbar,,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-13 04:50:00+00:00,busbar,,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-13 04:50:00+00:00,busbar,,N Current (Min),A,19.75
775710,Dace Road - Worcester,2023-08-13 04:50:00+00:00,busbar,,N Current (Max),A,111.12
775710,Dace Road - Worcester,2023-08-13 04:50:00+00:00,busbar,,N Current (RMS),A,24.25
775710,Dace Road - Worcester,2023-08-13 04:50:00+00:00,busbar,,L3 Current (Min),A,18.75
775710,Dace Road - Worcester,2023-08-13 04:50:00+00:00,busbar,,L3 Current (Max),A,44.25
775710,Dace Road - Worcester,2023-08-13 04:50:00+00:00,busbar,,L3 Current (RMS),A,20.12
775710,Dace Road - Worcester,2023-08-13 04:50:00+00:00,busbar,,L2 Current (Min),A,33.25
775710,Dace Road - Worcester,2023-08-13 04:50:00+00:00,busbar,,L2 Current (Max),A,55.62
775710,Dace Road - Worcester,2023-08-13 04:50:00+00:00,busbar,,L2 Current (RMS),A,35.38
775710,Dace Road - Worcester,2023-08-13 04:50:00+00:00,busbar,,L1 Current (Min),A,21.5
775710,Dace Road - Worcester,2023-08-13 04:50:00+00:00,busbar,,L1 Current (Max),A,41.88
775710,Dace Road - Worcester,2023-08-13 04:50:00+00:00,busbar,,L1 Current (RMS),A,23.5
775710,Dace Road - Worcester,2023-08-13 04:50:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 04:50:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-33.94
775710,Dace Road - Worcester,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.19
775710,Dace Road - Worcester,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.25
775710,Dace Road - Worcester,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.78766
775710,Dace Road - Worcester,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9334399999999999
775710,Dace Road - Worcester,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90546
775710,Dace Road - Worcester,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-13 04:40:00+00:00,feeder,4.0,N Current (Min),A,5.38
775710,Dace Road - Worcester,2023-08-13 04:40:00+00:00,feeder,4.0,N Current (Max),A,29.38
775710,Dace Road - Worcester,2023-08-13 04:40:00+00:00,feeder,4.0,N Current (RMS),A,7.5
775710,Dace Road - Worcester,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Current (Min),A,2.25
775710,Dace Road - Worcester,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Current (Max),A,9.12
775710,Dace Road - Worcester,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,2.62
775710,Dace Road - Worcester,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Current (Min),A,7.5
775710,Dace Road - Worcester,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Current (Max),A,19.62
775710,Dace Road - Worcester,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.38
775710,Dace Road - Worcester,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Current (Min),A,3.5
775710,Dace Road - Worcester,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Current (Max),A,24.75
775710,Dace Road - Worcester,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.62
775710,Dace Road - Worcester,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.81
775710,Dace Road - Worcester,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,47.06
775710,Dace Road - Worcester,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,139.69
775710,Dace Road - Worcester,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0073700000000000015
775710,Dace Road - Worcester,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.13560999999999998
775710,Dace Road - Worcester,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.11832999999999999
775710,Dace Road - Worcester,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 04:40:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-13 04:40:00+00:00,feeder,3.0,N Current (Max),A,26.25
775710,Dace Road - Worcester,2023-08-13 04:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Current (Max),A,8.75
775710,Dace Road - Worcester,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Current (Max),A,9.0
775710,Dace Road - Worcester,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Current (Max),A,8.38
775710,Dace Road - Worcester,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,52.12
775710,Dace Road - Worcester,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,77.0
775710,Dace Road - Worcester,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,39.31
775710,Dace Road - Worcester,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.027819999999999998
775710,Dace Road - Worcester,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.0815
775710,Dace Road - Worcester,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.32366
775710,Dace Road - Worcester,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 04:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 04:40:00+00:00,feeder,2.0,N Current (Max),A,7.5
775710,Dace Road - Worcester,2023-08-13 04:40:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Current (Max),A,2.75
775710,Dace Road - Worcester,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.75
775710,Dace Road - Worcester,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Current (Max),A,1.88
775710,Dace Road - Worcester,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.81
775710,Dace Road - Worcester,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.19
775710,Dace Road - Worcester,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.87
775710,Dace Road - Worcester,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.74505
775710,Dace Road - Worcester,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8528100000000001
775710,Dace Road - Worcester,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7669
775710,Dace Road - Worcester,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-13 04:40:00+00:00,feeder,1.0,N Current (Min),A,24.38
775710,Dace Road - Worcester,2023-08-13 04:40:00+00:00,feeder,1.0,N Current (Max),A,17.88
775710,Dace Road - Worcester,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Current (Min),A,16.62
775710,Dace Road - Worcester,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Current (Max),A,22.75
775710,Dace Road - Worcester,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.88
775710,Dace Road - Worcester,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Current (Min),A,25.12
775710,Dace Road - Worcester,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Current (Max),A,34.12
775710,Dace Road - Worcester,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.75
775710,Dace Road - Worcester,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Current (Min),A,18.25
775710,Dace Road - Worcester,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Current (Max),A,27.12
775710,Dace Road - Worcester,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.75
775710,Dace Road - Worcester,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage (Min),V,245.61
775710,Dace Road - Worcester,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage (Max),V,246.12
775710,Dace Road - Worcester,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
775710,Dace Road - Worcester,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage (Min),V,246.14
775710,Dace Road - Worcester,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage (Max),V,246.77
775710,Dace Road - Worcester,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
775710,Dace Road - Worcester,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage (Min),V,244.58
775710,Dace Road - Worcester,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage (Max),V,245.3
775710,Dace Road - Worcester,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
775710,Dace Road - Worcester,2023-08-13 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 04:40:00+00:00,busbar,,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-13 04:40:00+00:00,busbar,,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-13 04:40:00+00:00,busbar,,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-13 04:40:00+00:00,busbar,,N Current (Min),A,20.0
775710,Dace Road - Worcester,2023-08-13 04:40:00+00:00,busbar,,N Current (Max),A,76.38
775710,Dace Road - Worcester,2023-08-13 04:40:00+00:00,busbar,,N Current (RMS),A,24.38
775710,Dace Road - Worcester,2023-08-13 04:40:00+00:00,busbar,,L3 Current (Min),A,19.12
775710,Dace Road - Worcester,2023-08-13 04:40:00+00:00,busbar,,L3 Current (Max),A,34.62
775710,Dace Road - Worcester,2023-08-13 04:40:00+00:00,busbar,,L3 Current (RMS),A,20.62
775710,Dace Road - Worcester,2023-08-13 04:40:00+00:00,busbar,,L2 Current (Min),A,33.0
775710,Dace Road - Worcester,2023-08-13 04:40:00+00:00,busbar,,L2 Current (Max),A,51.0
775710,Dace Road - Worcester,2023-08-13 04:40:00+00:00,busbar,,L2 Current (RMS),A,35.0
775710,Dace Road - Worcester,2023-08-13 04:40:00+00:00,busbar,,L1 Current (Min),A,22.25
775710,Dace Road - Worcester,2023-08-13 04:40:00+00:00,busbar,,L1 Current (Max),A,41.62
775710,Dace Road - Worcester,2023-08-13 04:40:00+00:00,busbar,,L1 Current (RMS),A,25.88
775710,Dace Road - Worcester,2023-08-13 04:40:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 04:40:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.62
775710,Dace Road - Worcester,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.5
775710,Dace Road - Worcester,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.56
775710,Dace Road - Worcester,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85565
775710,Dace Road - Worcester,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92786
775710,Dace Road - Worcester,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.905
775710,Dace Road - Worcester,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 04:30:00+00:00,feeder,4.0,N Current (Min),A,4.88
775710,Dace Road - Worcester,2023-08-13 04:30:00+00:00,feeder,4.0,N Current (Max),A,19.38
775710,Dace Road - Worcester,2023-08-13 04:30:00+00:00,feeder,4.0,N Current (RMS),A,6.0
775710,Dace Road - Worcester,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Current (Min),A,2.5
775710,Dace Road - Worcester,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Current (Max),A,7.38
775710,Dace Road - Worcester,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,2.88
775710,Dace Road - Worcester,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Current (Min),A,7.5
775710,Dace Road - Worcester,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Current (Max),A,13.62
775710,Dace Road - Worcester,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.25
775710,Dace Road - Worcester,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Current (Min),A,3.75
775710,Dace Road - Worcester,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Current (Max),A,11.0
775710,Dace Road - Worcester,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.88
775710,Dace Road - Worcester,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.06
775710,Dace Road - Worcester,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-51.0
775710,Dace Road - Worcester,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,104.93
775710,Dace Road - Worcester,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00627
775710,Dace Road - Worcester,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.2314
775710,Dace Road - Worcester,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.23310999999999998
775710,Dace Road - Worcester,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 04:30:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-13 04:30:00+00:00,feeder,3.0,N Current (Max),A,20.25
775710,Dace Road - Worcester,2023-08-13 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Current (Max),A,6.62
775710,Dace Road - Worcester,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Current (Max),A,6.25
775710,Dace Road - Worcester,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Current (Max),A,7.5
775710,Dace Road - Worcester,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.81
775710,Dace Road - Worcester,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.31
775710,Dace Road - Worcester,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,37.44
775710,Dace Road - Worcester,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.03127
775710,Dace Road - Worcester,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.10689000000000001
775710,Dace Road - Worcester,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.28954
775710,Dace Road - Worcester,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 04:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 04:30:00+00:00,feeder,2.0,N Current (Max),A,6.12
775710,Dace Road - Worcester,2023-08-13 04:30:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Current (Max),A,2.25
775710,Dace Road - Worcester,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.0
775710,Dace Road - Worcester,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Current (Max),A,1.88
775710,Dace Road - Worcester,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-40.07
775710,Dace Road - Worcester,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.62
775710,Dace Road - Worcester,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.63
775710,Dace Road - Worcester,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7055
775710,Dace Road - Worcester,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88782
775710,Dace Road - Worcester,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.74652
775710,Dace Road - Worcester,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-13 04:30:00+00:00,feeder,1.0,N Current (Min),A,29.5
775710,Dace Road - Worcester,2023-08-13 04:30:00+00:00,feeder,1.0,N Current (Max),A,22.38
775710,Dace Road - Worcester,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Current (Min),A,17.38
775710,Dace Road - Worcester,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Current (Max),A,23.25
775710,Dace Road - Worcester,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
775710,Dace Road - Worcester,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Current (Min),A,26.62
775710,Dace Road - Worcester,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Current (Max),A,40.75
775710,Dace Road - Worcester,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.25
775710,Dace Road - Worcester,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Current (Min),A,17.88
775710,Dace Road - Worcester,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Current (Max),A,23.75
775710,Dace Road - Worcester,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.12
775710,Dace Road - Worcester,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage (Min),V,245.02
775710,Dace Road - Worcester,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage (Max),V,245.88
775710,Dace Road - Worcester,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
775710,Dace Road - Worcester,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage (Min),V,245.56
775710,Dace Road - Worcester,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage (Max),V,246.59
775710,Dace Road - Worcester,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
775710,Dace Road - Worcester,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage (Min),V,244.06
775710,Dace Road - Worcester,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage (Max),V,244.95
775710,Dace Road - Worcester,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
775710,Dace Road - Worcester,2023-08-13 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-13 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 04:30:00+00:00,busbar,,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-13 04:30:00+00:00,busbar,,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-13 04:30:00+00:00,busbar,,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-13 04:30:00+00:00,busbar,,N Current (Min),A,19.62
775710,Dace Road - Worcester,2023-08-13 04:30:00+00:00,busbar,,N Current (Max),A,59.12
775710,Dace Road - Worcester,2023-08-13 04:30:00+00:00,busbar,,N Current (RMS),A,28.12
775710,Dace Road - Worcester,2023-08-13 04:30:00+00:00,busbar,,L3 Current (Min),A,19.75
775710,Dace Road - Worcester,2023-08-13 04:30:00+00:00,busbar,,L3 Current (Max),A,31.88
775710,Dace Road - Worcester,2023-08-13 04:30:00+00:00,busbar,,L3 Current (RMS),A,21.25
775710,Dace Road - Worcester,2023-08-13 04:30:00+00:00,busbar,,L2 Current (Min),A,34.75
775710,Dace Road - Worcester,2023-08-13 04:30:00+00:00,busbar,,L2 Current (Max),A,51.88
775710,Dace Road - Worcester,2023-08-13 04:30:00+00:00,busbar,,L2 Current (RMS),A,40.38
775710,Dace Road - Worcester,2023-08-13 04:30:00+00:00,busbar,,L1 Current (Min),A,21.88
775710,Dace Road - Worcester,2023-08-13 04:30:00+00:00,busbar,,L1 Current (Max),A,28.62
775710,Dace Road - Worcester,2023-08-13 04:30:00+00:00,busbar,,L1 Current (RMS),A,23.62
775710,Dace Road - Worcester,2023-08-13 04:30:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 04:30:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.19
775710,Dace Road - Worcester,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.37
775710,Dace Road - Worcester,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.94
775710,Dace Road - Worcester,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.83114
775710,Dace Road - Worcester,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9255700000000001
775710,Dace Road - Worcester,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91266
775710,Dace Road - Worcester,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 04:20:00+00:00,feeder,4.0,N Current (Min),A,4.12
775710,Dace Road - Worcester,2023-08-13 04:20:00+00:00,feeder,4.0,N Current (Max),A,34.88
775710,Dace Road - Worcester,2023-08-13 04:20:00+00:00,feeder,4.0,N Current (RMS),A,6.25
775710,Dace Road - Worcester,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Current (Min),A,2.25
775710,Dace Road - Worcester,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Current (Max),A,10.75
775710,Dace Road - Worcester,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,2.88
775710,Dace Road - Worcester,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Current (Min),A,7.25
775710,Dace Road - Worcester,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Current (Max),A,15.0
775710,Dace Road - Worcester,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.38
775710,Dace Road - Worcester,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Current (Min),A,3.5
775710,Dace Road - Worcester,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Current (Max),A,14.12
775710,Dace Road - Worcester,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.62
775710,Dace Road - Worcester,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-118.44
775710,Dace Road - Worcester,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.81
775710,Dace Road - Worcester,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,110.13
775710,Dace Road - Worcester,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0013
775710,Dace Road - Worcester,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.16255
775710,Dace Road - Worcester,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.10222
775710,Dace Road - Worcester,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 04:20:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-13 04:20:00+00:00,feeder,3.0,N Current (Max),A,37.62
775710,Dace Road - Worcester,2023-08-13 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Current (Max),A,12.88
775710,Dace Road - Worcester,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Current (Max),A,13.0
775710,Dace Road - Worcester,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Current (Max),A,11.75
775710,Dace Road - Worcester,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-45.19
775710,Dace Road - Worcester,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,141.56
775710,Dace Road - Worcester,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,38.37
775710,Dace Road - Worcester,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.02232
775710,Dace Road - Worcester,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.08736000000000001
775710,Dace Road - Worcester,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.33828
775710,Dace Road - Worcester,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 04:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 04:20:00+00:00,feeder,2.0,N Current (Max),A,11.5
775710,Dace Road - Worcester,2023-08-13 04:20:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Current (Max),A,4.25
775710,Dace Road - Worcester,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Current (Max),A,4.0
775710,Dace Road - Worcester,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Current (Max),A,3.12
775710,Dace Road - Worcester,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-46.19
775710,Dace Road - Worcester,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.69
775710,Dace Road - Worcester,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.81
775710,Dace Road - Worcester,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.65795
775710,Dace Road - Worcester,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85119
775710,Dace Road - Worcester,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76855
775710,Dace Road - Worcester,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-13 04:20:00+00:00,feeder,1.0,N Current (Min),A,24.75
775710,Dace Road - Worcester,2023-08-13 04:20:00+00:00,feeder,1.0,N Current (Max),A,18.5
775710,Dace Road - Worcester,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Current (Min),A,16.0
775710,Dace Road - Worcester,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Current (Max),A,23.25
775710,Dace Road - Worcester,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.25
775710,Dace Road - Worcester,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Current (Min),A,25.0
775710,Dace Road - Worcester,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Current (Max),A,33.5
775710,Dace Road - Worcester,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.25
775710,Dace Road - Worcester,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Current (Min),A,18.5
775710,Dace Road - Worcester,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Current (Max),A,24.38
775710,Dace Road - Worcester,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.75
775710,Dace Road - Worcester,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage (Min),V,244.92
775710,Dace Road - Worcester,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage (Max),V,245.72
775710,Dace Road - Worcester,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
775710,Dace Road - Worcester,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage (Min),V,245.5
775710,Dace Road - Worcester,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage (Max),V,246.25
775710,Dace Road - Worcester,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
775710,Dace Road - Worcester,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage (Min),V,244.03
775710,Dace Road - Worcester,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage (Max),V,244.77
