Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
775710,Dace Road - Worcester,2023-08-13 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-13 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 04:20:00+00:00,busbar,,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-13 04:20:00+00:00,busbar,,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-13 04:20:00+00:00,busbar,,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-13 04:20:00+00:00,busbar,,N Current (Min),A,19.75
775710,Dace Road - Worcester,2023-08-13 04:20:00+00:00,busbar,,N Current (Max),A,95.62
775710,Dace Road - Worcester,2023-08-13 04:20:00+00:00,busbar,,N Current (RMS),A,24.62
775710,Dace Road - Worcester,2023-08-13 04:20:00+00:00,busbar,,L3 Current (Min),A,17.38
775710,Dace Road - Worcester,2023-08-13 04:20:00+00:00,busbar,,L3 Current (Max),A,28.88
775710,Dace Road - Worcester,2023-08-13 04:20:00+00:00,busbar,,L3 Current (RMS),A,20.0
775710,Dace Road - Worcester,2023-08-13 04:20:00+00:00,busbar,,L2 Current (Min),A,32.75
775710,Dace Road - Worcester,2023-08-13 04:20:00+00:00,busbar,,L2 Current (Max),A,50.75
775710,Dace Road - Worcester,2023-08-13 04:20:00+00:00,busbar,,L2 Current (RMS),A,34.38
775710,Dace Road - Worcester,2023-08-13 04:20:00+00:00,busbar,,L1 Current (Min),A,21.38
775710,Dace Road - Worcester,2023-08-13 04:20:00+00:00,busbar,,L1 Current (Max),A,45.62
775710,Dace Road - Worcester,2023-08-13 04:20:00+00:00,busbar,,L1 Current (RMS),A,24.0
775710,Dace Road - Worcester,2023-08-13 04:20:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 04:20:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.38
775710,Dace Road - Worcester,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.81
775710,Dace Road - Worcester,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.87
775710,Dace Road - Worcester,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9045700000000001
775710,Dace Road - Worcester,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92822
775710,Dace Road - Worcester,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89291
775710,Dace Road - Worcester,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 04:10:00+00:00,feeder,4.0,N Current (Min),A,4.88
775710,Dace Road - Worcester,2023-08-13 04:10:00+00:00,feeder,4.0,N Current (Max),A,29.25
775710,Dace Road - Worcester,2023-08-13 04:10:00+00:00,feeder,4.0,N Current (RMS),A,5.88
775710,Dace Road - Worcester,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Current (Min),A,3.25
775710,Dace Road - Worcester,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Current (Max),A,9.62
775710,Dace Road - Worcester,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.62
775710,Dace Road - Worcester,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Current (Min),A,7.62
775710,Dace Road - Worcester,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Current (Max),A,16.88
775710,Dace Road - Worcester,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.62
775710,Dace Road - Worcester,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Current (Min),A,3.25
775710,Dace Road - Worcester,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Current (Max),A,13.38
775710,Dace Road - Worcester,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.38
775710,Dace Road - Worcester,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-161.94
775710,Dace Road - Worcester,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,23.19
775710,Dace Road - Worcester,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,120.38
775710,Dace Road - Worcester,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01521
775710,Dace Road - Worcester,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.13655
775710,Dace Road - Worcester,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.10701
775710,Dace Road - Worcester,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 04:10:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-13 04:10:00+00:00,feeder,3.0,N Current (Max),A,30.75
775710,Dace Road - Worcester,2023-08-13 04:10:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Current (Max),A,9.88
775710,Dace Road - Worcester,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Current (Max),A,10.25
775710,Dace Road - Worcester,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Current (Max),A,10.75
775710,Dace Road - Worcester,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-78.25
775710,Dace Road - Worcester,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,87.63
775710,Dace Road - Worcester,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,73.94
775710,Dace Road - Worcester,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.02193
775710,Dace Road - Worcester,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.07765
775710,Dace Road - Worcester,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.33651
775710,Dace Road - Worcester,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 04:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 04:10:00+00:00,feeder,2.0,N Current (Max),A,9.5
775710,Dace Road - Worcester,2023-08-13 04:10:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
775710,Dace Road - Worcester,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Current (Max),A,3.25
775710,Dace Road - Worcester,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Current (Max),A,2.62
775710,Dace Road - Worcester,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-44.94
775710,Dace Road - Worcester,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.69
775710,Dace Road - Worcester,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.81
775710,Dace Road - Worcester,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.73138
775710,Dace Road - Worcester,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84436
775710,Dace Road - Worcester,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78341
775710,Dace Road - Worcester,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-13 04:10:00+00:00,feeder,1.0,N Current (Min),A,32.75
775710,Dace Road - Worcester,2023-08-13 04:10:00+00:00,feeder,1.0,N Current (Max),A,17.75
775710,Dace Road - Worcester,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Current (Min),A,15.12
775710,Dace Road - Worcester,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Current (Max),A,25.88
775710,Dace Road - Worcester,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.88
775710,Dace Road - Worcester,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Current (Min),A,24.5
775710,Dace Road - Worcester,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Current (Max),A,42.12
775710,Dace Road - Worcester,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.75
775710,Dace Road - Worcester,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Current (Min),A,18.62
775710,Dace Road - Worcester,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Current (Max),A,28.0
775710,Dace Road - Worcester,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.75
775710,Dace Road - Worcester,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage (Min),V,244.84
775710,Dace Road - Worcester,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage (Max),V,245.59
775710,Dace Road - Worcester,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
775710,Dace Road - Worcester,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage (Min),V,245.55
775710,Dace Road - Worcester,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage (Max),V,246.25
775710,Dace Road - Worcester,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
775710,Dace Road - Worcester,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage (Min),V,243.98
775710,Dace Road - Worcester,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage (Max),V,244.64
775710,Dace Road - Worcester,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
775710,Dace Road - Worcester,2023-08-13 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-13 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 04:10:00+00:00,busbar,,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-13 04:10:00+00:00,busbar,,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-13 04:10:00+00:00,busbar,,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-13 04:10:00+00:00,busbar,,N Current (Min),A,19.25
775710,Dace Road - Worcester,2023-08-13 04:10:00+00:00,busbar,,N Current (Max),A,79.75
775710,Dace Road - Worcester,2023-08-13 04:10:00+00:00,busbar,,N Current (RMS),A,23.38
775710,Dace Road - Worcester,2023-08-13 04:10:00+00:00,busbar,,L3 Current (Min),A,16.12
775710,Dace Road - Worcester,2023-08-13 04:10:00+00:00,busbar,,L3 Current (Max),A,31.12
775710,Dace Road - Worcester,2023-08-13 04:10:00+00:00,busbar,,L3 Current (RMS),A,22.38
775710,Dace Road - Worcester,2023-08-13 04:10:00+00:00,busbar,,L2 Current (Min),A,30.75
775710,Dace Road - Worcester,2023-08-13 04:10:00+00:00,busbar,,L2 Current (Max),A,50.0
775710,Dace Road - Worcester,2023-08-13 04:10:00+00:00,busbar,,L2 Current (RMS),A,34.25
775710,Dace Road - Worcester,2023-08-13 04:10:00+00:00,busbar,,L1 Current (Min),A,21.25
775710,Dace Road - Worcester,2023-08-13 04:10:00+00:00,busbar,,L1 Current (Max),A,44.62
775710,Dace Road - Worcester,2023-08-13 04:10:00+00:00,busbar,,L1 Current (RMS),A,24.0
775710,Dace Road - Worcester,2023-08-13 04:10:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 04:10:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.19
775710,Dace Road - Worcester,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.56
775710,Dace Road - Worcester,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.81
775710,Dace Road - Worcester,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8319700000000001
775710,Dace Road - Worcester,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9108299999999999
775710,Dace Road - Worcester,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.888
775710,Dace Road - Worcester,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 04:00:00+00:00,feeder,4.0,N Current (Min),A,3.62
775710,Dace Road - Worcester,2023-08-13 04:00:00+00:00,feeder,4.0,N Current (Max),A,12.0
775710,Dace Road - Worcester,2023-08-13 04:00:00+00:00,feeder,4.0,N Current (RMS),A,6.0
775710,Dace Road - Worcester,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Current (Min),A,2.25
775710,Dace Road - Worcester,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Current (Max),A,8.5
775710,Dace Road - Worcester,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.12
775710,Dace Road - Worcester,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Current (Min),A,7.25
775710,Dace Road - Worcester,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Current (Max),A,9.25
775710,Dace Road - Worcester,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.12
775710,Dace Road - Worcester,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Current (Min),A,3.5
775710,Dace Road - Worcester,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Current (Max),A,6.62
775710,Dace Road - Worcester,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.38
775710,Dace Road - Worcester,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-78.31
775710,Dace Road - Worcester,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,50.25
775710,Dace Road - Worcester,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,120.62
775710,Dace Road - Worcester,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00633
775710,Dace Road - Worcester,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.11867
775710,Dace Road - Worcester,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.02876
775710,Dace Road - Worcester,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 04:00:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-13 04:00:00+00:00,feeder,3.0,N Current (Max),A,11.12
775710,Dace Road - Worcester,2023-08-13 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Current (Max),A,4.0
775710,Dace Road - Worcester,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Current (Max),A,3.5
775710,Dace Road - Worcester,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Current (Max),A,3.62
775710,Dace Road - Worcester,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,159.44
775710,Dace Road - Worcester,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-141.69
775710,Dace Road - Worcester,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,39.07
775710,Dace Road - Worcester,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.024730000000000002
775710,Dace Road - Worcester,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.07561
775710,Dace Road - Worcester,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.34997
775710,Dace Road - Worcester,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 04:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 04:00:00+00:00,feeder,2.0,N Current (Max),A,3.38
775710,Dace Road - Worcester,2023-08-13 04:00:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Current (Max),A,1.25
775710,Dace Road - Worcester,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Current (Max),A,1.12
775710,Dace Road - Worcester,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Current (Max),A,1.0
775710,Dace Road - Worcester,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-41.63
775710,Dace Road - Worcester,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.87
775710,Dace Road - Worcester,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.13
775710,Dace Road - Worcester,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7055600000000001
775710,Dace Road - Worcester,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81488
775710,Dace Road - Worcester,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77841
775710,Dace Road - Worcester,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-13 04:00:00+00:00,feeder,1.0,N Current (Min),A,22.88
775710,Dace Road - Worcester,2023-08-13 04:00:00+00:00,feeder,1.0,N Current (Max),A,18.0
775710,Dace Road - Worcester,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Current (Min),A,16.5
775710,Dace Road - Worcester,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Current (Max),A,24.0
775710,Dace Road - Worcester,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.25
775710,Dace Road - Worcester,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Current (Min),A,24.25
775710,Dace Road - Worcester,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Current (Max),A,31.62
775710,Dace Road - Worcester,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
775710,Dace Road - Worcester,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Current (Min),A,18.5
775710,Dace Road - Worcester,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Current (Max),A,24.25
775710,Dace Road - Worcester,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.88
775710,Dace Road - Worcester,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage (Min),V,245.23
775710,Dace Road - Worcester,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage (Max),V,245.97
775710,Dace Road - Worcester,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
775710,Dace Road - Worcester,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage (Min),V,245.84
775710,Dace Road - Worcester,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage (Max),V,246.72
775710,Dace Road - Worcester,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
775710,Dace Road - Worcester,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage (Min),V,244.31
775710,Dace Road - Worcester,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage (Max),V,245.03
775710,Dace Road - Worcester,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
775710,Dace Road - Worcester,2023-08-13 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-13 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 04:00:00+00:00,busbar,,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-13 04:00:00+00:00,busbar,,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-13 04:00:00+00:00,busbar,,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-13 04:00:00+00:00,busbar,,N Current (Min),A,20.0
775710,Dace Road - Worcester,2023-08-13 04:00:00+00:00,busbar,,N Current (Max),A,36.38
775710,Dace Road - Worcester,2023-08-13 04:00:00+00:00,busbar,,N Current (RMS),A,23.75
775710,Dace Road - Worcester,2023-08-13 04:00:00+00:00,busbar,,L3 Current (Min),A,19.38
775710,Dace Road - Worcester,2023-08-13 04:00:00+00:00,busbar,,L3 Current (Max),A,26.62
775710,Dace Road - Worcester,2023-08-13 04:00:00+00:00,busbar,,L3 Current (RMS),A,20.38
775710,Dace Road - Worcester,2023-08-13 04:00:00+00:00,busbar,,L2 Current (Min),A,31.88
775710,Dace Road - Worcester,2023-08-13 04:00:00+00:00,busbar,,L2 Current (Max),A,39.62
775710,Dace Road - Worcester,2023-08-13 04:00:00+00:00,busbar,,L2 Current (RMS),A,33.38
775710,Dace Road - Worcester,2023-08-13 04:00:00+00:00,busbar,,L1 Current (Min),A,22.88
775710,Dace Road - Worcester,2023-08-13 04:00:00+00:00,busbar,,L1 Current (Max),A,29.0
775710,Dace Road - Worcester,2023-08-13 04:00:00+00:00,busbar,,L1 Current (RMS),A,24.0
775710,Dace Road - Worcester,2023-08-13 04:00:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 04:00:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-35.19
775710,Dace Road - Worcester,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.31
775710,Dace Road - Worcester,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.5
775710,Dace Road - Worcester,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8083199999999999
775710,Dace Road - Worcester,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9118299999999999
775710,Dace Road - Worcester,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91391
775710,Dace Road - Worcester,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 03:50:00+00:00,feeder,4.0,N Current (Min),A,5.75
775710,Dace Road - Worcester,2023-08-13 03:50:00+00:00,feeder,4.0,N Current (Max),A,50.88
775710,Dace Road - Worcester,2023-08-13 03:50:00+00:00,feeder,4.0,N Current (RMS),A,7.38
775710,Dace Road - Worcester,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Current (Min),A,2.12
775710,Dace Road - Worcester,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Current (Max),A,16.88
775710,Dace Road - Worcester,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,2.75
775710,Dace Road - Worcester,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Current (Min),A,7.38
775710,Dace Road - Worcester,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Current (Max),A,19.38
775710,Dace Road - Worcester,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.25
775710,Dace Road - Worcester,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Current (Min),A,3.62
775710,Dace Road - Worcester,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Current (Max),A,16.88
775710,Dace Road - Worcester,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.62
775710,Dace Road - Worcester,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-58.94
775710,Dace Road - Worcester,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,16.94
775710,Dace Road - Worcester,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,102.94
775710,Dace Road - Worcester,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00063
775710,Dace Road - Worcester,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.13902
775710,Dace Road - Worcester,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.07707
775710,Dace Road - Worcester,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 03:50:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-13 03:50:00+00:00,feeder,3.0,N Current (Max),A,52.25
775710,Dace Road - Worcester,2023-08-13 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Current (Max),A,17.12
775710,Dace Road - Worcester,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Current (Max),A,17.0
775710,Dace Road - Worcester,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Current (Max),A,18.0
775710,Dace Road - Worcester,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-81.19
775710,Dace Road - Worcester,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,90.94
775710,Dace Road - Worcester,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,36.13
775710,Dace Road - Worcester,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.025889999999999996
775710,Dace Road - Worcester,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.08223
775710,Dace Road - Worcester,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.33889
775710,Dace Road - Worcester,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 03:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 03:50:00+00:00,feeder,2.0,N Current (Max),A,15.88
775710,Dace Road - Worcester,2023-08-13 03:50:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Current (Max),A,5.88
775710,Dace Road - Worcester,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Current (Max),A,5.38
775710,Dace Road - Worcester,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Current (Max),A,4.5
775710,Dace Road - Worcester,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-41.19
775710,Dace Road - Worcester,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.88
775710,Dace Road - Worcester,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.69
775710,Dace Road - Worcester,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.73419
775710,Dace Road - Worcester,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85974
775710,Dace Road - Worcester,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79785
775710,Dace Road - Worcester,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-13 03:50:00+00:00,feeder,1.0,N Current (Min),A,25.62
775710,Dace Road - Worcester,2023-08-13 03:50:00+00:00,feeder,1.0,N Current (Max),A,17.75
775710,Dace Road - Worcester,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Current (Min),A,16.12
775710,Dace Road - Worcester,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Current (Max),A,24.25
775710,Dace Road - Worcester,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.62
775710,Dace Road - Worcester,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Current (Min),A,25.0
775710,Dace Road - Worcester,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Current (Max),A,33.75
775710,Dace Road - Worcester,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.12
775710,Dace Road - Worcester,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Current (Min),A,19.0
775710,Dace Road - Worcester,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Current (Max),A,26.88
775710,Dace Road - Worcester,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.38
775710,Dace Road - Worcester,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage (Min),V,245.33
775710,Dace Road - Worcester,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage (Max),V,246.0
775710,Dace Road - Worcester,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
775710,Dace Road - Worcester,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage (Min),V,245.94
775710,Dace Road - Worcester,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage (Max),V,246.66
775710,Dace Road - Worcester,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
775710,Dace Road - Worcester,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage (Min),V,244.39
775710,Dace Road - Worcester,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage (Max),V,245.11
775710,Dace Road - Worcester,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
775710,Dace Road - Worcester,2023-08-13 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-13 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 03:50:00+00:00,busbar,,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-13 03:50:00+00:00,busbar,,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-13 03:50:00+00:00,busbar,,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-13 03:50:00+00:00,busbar,,N Current (Min),A,20.12
775710,Dace Road - Worcester,2023-08-13 03:50:00+00:00,busbar,,N Current (Max),A,138.25
775710,Dace Road - Worcester,2023-08-13 03:50:00+00:00,busbar,,N Current (RMS),A,24.5
775710,Dace Road - Worcester,2023-08-13 03:50:00+00:00,busbar,,L3 Current (Min),A,17.5
775710,Dace Road - Worcester,2023-08-13 03:50:00+00:00,busbar,,L3 Current (Max),A,51.25
775710,Dace Road - Worcester,2023-08-13 03:50:00+00:00,busbar,,L3 Current (RMS),A,20.38
775710,Dace Road - Worcester,2023-08-13 03:50:00+00:00,busbar,,L2 Current (Min),A,32.88
775710,Dace Road - Worcester,2023-08-13 03:50:00+00:00,busbar,,L2 Current (Max),A,62.38
775710,Dace Road - Worcester,2023-08-13 03:50:00+00:00,busbar,,L2 Current (RMS),A,35.12
775710,Dace Road - Worcester,2023-08-13 03:50:00+00:00,busbar,,L1 Current (Min),A,20.62
775710,Dace Road - Worcester,2023-08-13 03:50:00+00:00,busbar,,L1 Current (Max),A,45.75
775710,Dace Road - Worcester,2023-08-13 03:50:00+00:00,busbar,,L1 Current (RMS),A,24.88
775710,Dace Road - Worcester,2023-08-13 03:50:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 03:50:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.0
775710,Dace Road - Worcester,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.12
775710,Dace Road - Worcester,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.19
775710,Dace Road - Worcester,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8345899999999999
775710,Dace Road - Worcester,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88721
775710,Dace Road - Worcester,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9289200000000001
775710,Dace Road - Worcester,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 03:40:00+00:00,feeder,4.0,N Current (Min),A,3.88
775710,Dace Road - Worcester,2023-08-13 03:40:00+00:00,feeder,4.0,N Current (Max),A,13.88
775710,Dace Road - Worcester,2023-08-13 03:40:00+00:00,feeder,4.0,N Current (RMS),A,6.5
775710,Dace Road - Worcester,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Current (Min),A,2.25
775710,Dace Road - Worcester,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Current (Max),A,11.12
775710,Dace Road - Worcester,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,2.88
775710,Dace Road - Worcester,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Current (Min),A,7.38
775710,Dace Road - Worcester,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Current (Max),A,10.38
775710,Dace Road - Worcester,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.12
775710,Dace Road - Worcester,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Current (Min),A,3.75
775710,Dace Road - Worcester,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Current (Max),A,11.25
775710,Dace Road - Worcester,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.88
775710,Dace Road - Worcester,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.31
775710,Dace Road - Worcester,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-34.13
775710,Dace Road - Worcester,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,115.44
775710,Dace Road - Worcester,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00029
775710,Dace Road - Worcester,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.11607999999999999
775710,Dace Road - Worcester,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.022959999999999998
775710,Dace Road - Worcester,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 03:40:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-13 03:40:00+00:00,feeder,3.0,N Current (Max),A,11.75
775710,Dace Road - Worcester,2023-08-13 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Current (Max),A,3.75
775710,Dace Road - Worcester,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Current (Max),A,4.0
775710,Dace Road - Worcester,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Current (Max),A,3.88
775710,Dace Road - Worcester,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,75.25
775710,Dace Road - Worcester,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,145.44
775710,Dace Road - Worcester,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,31.0
775710,Dace Road - Worcester,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.028210000000000002
775710,Dace Road - Worcester,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.07677
775710,Dace Road - Worcester,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.34917
775710,Dace Road - Worcester,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 03:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 03:40:00+00:00,feeder,2.0,N Current (Max),A,3.62
775710,Dace Road - Worcester,2023-08-13 03:40:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Current (Max),A,1.25
775710,Dace Road - Worcester,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Current (Max),A,1.25
775710,Dace Road - Worcester,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Current (Max),A,1.0
775710,Dace Road - Worcester,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.13
775710,Dace Road - Worcester,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.37
775710,Dace Road - Worcester,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.81
775710,Dace Road - Worcester,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
