Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.72363
775710,Dace Road - Worcester,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81698
775710,Dace Road - Worcester,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79477
775710,Dace Road - Worcester,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-13 03:40:00+00:00,feeder,1.0,N Current (Min),A,22.62
775710,Dace Road - Worcester,2023-08-13 03:40:00+00:00,feeder,1.0,N Current (Max),A,18.25
775710,Dace Road - Worcester,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Current (Min),A,17.25
775710,Dace Road - Worcester,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Current (Max),A,24.25
775710,Dace Road - Worcester,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.88
775710,Dace Road - Worcester,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Current (Min),A,25.12
775710,Dace Road - Worcester,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Current (Max),A,31.88
775710,Dace Road - Worcester,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.25
775710,Dace Road - Worcester,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Current (Min),A,18.12
775710,Dace Road - Worcester,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Current (Max),A,25.5
775710,Dace Road - Worcester,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
775710,Dace Road - Worcester,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage (Min),V,245.5
775710,Dace Road - Worcester,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage (Max),V,246.17
775710,Dace Road - Worcester,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
775710,Dace Road - Worcester,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage (Min),V,246.08
775710,Dace Road - Worcester,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage (Max),V,246.75
775710,Dace Road - Worcester,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
775710,Dace Road - Worcester,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage (Min),V,244.42
775710,Dace Road - Worcester,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage (Max),V,245.11
775710,Dace Road - Worcester,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
775710,Dace Road - Worcester,2023-08-13 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-13 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 03:40:00+00:00,busbar,,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-13 03:40:00+00:00,busbar,,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-13 03:40:00+00:00,busbar,,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-13 03:40:00+00:00,busbar,,N Current (Min),A,20.38
775710,Dace Road - Worcester,2023-08-13 03:40:00+00:00,busbar,,N Current (Max),A,40.25
775710,Dace Road - Worcester,2023-08-13 03:40:00+00:00,busbar,,N Current (RMS),A,24.5
775710,Dace Road - Worcester,2023-08-13 03:40:00+00:00,busbar,,L3 Current (Min),A,19.62
775710,Dace Road - Worcester,2023-08-13 03:40:00+00:00,busbar,,L3 Current (Max),A,27.25
775710,Dace Road - Worcester,2023-08-13 03:40:00+00:00,busbar,,L3 Current (RMS),A,20.75
775710,Dace Road - Worcester,2023-08-13 03:40:00+00:00,busbar,,L2 Current (Min),A,32.0
775710,Dace Road - Worcester,2023-08-13 03:40:00+00:00,busbar,,L2 Current (Max),A,39.88
775710,Dace Road - Worcester,2023-08-13 03:40:00+00:00,busbar,,L2 Current (RMS),A,34.25
775710,Dace Road - Worcester,2023-08-13 03:40:00+00:00,busbar,,L1 Current (Min),A,22.25
775710,Dace Road - Worcester,2023-08-13 03:40:00+00:00,busbar,,L1 Current (Max),A,30.5
775710,Dace Road - Worcester,2023-08-13 03:40:00+00:00,busbar,,L1 Current (RMS),A,24.75
775710,Dace Road - Worcester,2023-08-13 03:40:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 03:40:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.44
775710,Dace Road - Worcester,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.0
775710,Dace Road - Worcester,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.75
775710,Dace Road - Worcester,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8056
775710,Dace Road - Worcester,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9032
775710,Dace Road - Worcester,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91458
775710,Dace Road - Worcester,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 03:30:00+00:00,feeder,4.0,N Current (Min),A,5.25
775710,Dace Road - Worcester,2023-08-13 03:30:00+00:00,feeder,4.0,N Current (Max),A,43.62
775710,Dace Road - Worcester,2023-08-13 03:30:00+00:00,feeder,4.0,N Current (RMS),A,6.38
775710,Dace Road - Worcester,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Current (Min),A,2.12
775710,Dace Road - Worcester,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Current (Max),A,13.5
775710,Dace Road - Worcester,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,2.75
775710,Dace Road - Worcester,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Current (Min),A,7.38
775710,Dace Road - Worcester,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Current (Max),A,17.0
775710,Dace Road - Worcester,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
775710,Dace Road - Worcester,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Current (Min),A,3.75
775710,Dace Road - Worcester,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Current (Max),A,15.62
775710,Dace Road - Worcester,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.75
775710,Dace Road - Worcester,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,75.0
775710,Dace Road - Worcester,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,18.31
775710,Dace Road - Worcester,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,112.63
775710,Dace Road - Worcester,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00124
775710,Dace Road - Worcester,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.11600999999999999
775710,Dace Road - Worcester,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.008620000000000001
775710,Dace Road - Worcester,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 03:30:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-13 03:30:00+00:00,feeder,3.0,N Current (Max),A,46.25
775710,Dace Road - Worcester,2023-08-13 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Current (Max),A,15.25
775710,Dace Road - Worcester,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Current (Max),A,15.62
775710,Dace Road - Worcester,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Current (Max),A,15.12
775710,Dace Road - Worcester,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.31
775710,Dace Road - Worcester,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,10.13
775710,Dace Road - Worcester,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,46.31
775710,Dace Road - Worcester,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.029589999999999998
775710,Dace Road - Worcester,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.07723
775710,Dace Road - Worcester,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.36001
775710,Dace Road - Worcester,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 03:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 03:30:00+00:00,feeder,2.0,N Current (Max),A,14.5
775710,Dace Road - Worcester,2023-08-13 03:30:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Current (Max),A,5.25
775710,Dace Road - Worcester,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Current (Max),A,5.0
775710,Dace Road - Worcester,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Current (Max),A,4.12
775710,Dace Road - Worcester,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-45.88
775710,Dace Road - Worcester,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.06
775710,Dace Road - Worcester,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.06
775710,Dace Road - Worcester,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.69192
775710,Dace Road - Worcester,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8074600000000001
775710,Dace Road - Worcester,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78299
775710,Dace Road - Worcester,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-13 03:30:00+00:00,feeder,1.0,N Current (Min),A,23.38
775710,Dace Road - Worcester,2023-08-13 03:30:00+00:00,feeder,1.0,N Current (Max),A,17.88
775710,Dace Road - Worcester,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Current (Min),A,15.5
775710,Dace Road - Worcester,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Current (Max),A,23.75
775710,Dace Road - Worcester,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
775710,Dace Road - Worcester,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Current (Min),A,24.88
775710,Dace Road - Worcester,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Current (Max),A,32.25
775710,Dace Road - Worcester,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.88
775710,Dace Road - Worcester,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Current (Min),A,18.25
775710,Dace Road - Worcester,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Current (Max),A,26.0
775710,Dace Road - Worcester,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.75
775710,Dace Road - Worcester,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage (Min),V,245.5
775710,Dace Road - Worcester,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage (Max),V,246.12
775710,Dace Road - Worcester,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
775710,Dace Road - Worcester,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage (Min),V,246.16
775710,Dace Road - Worcester,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage (Max),V,246.73
775710,Dace Road - Worcester,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
775710,Dace Road - Worcester,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage (Min),V,244.47
775710,Dace Road - Worcester,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage (Max),V,245.08
775710,Dace Road - Worcester,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
775710,Dace Road - Worcester,2023-08-13 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-13 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 03:30:00+00:00,busbar,,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-13 03:30:00+00:00,busbar,,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-13 03:30:00+00:00,busbar,,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-13 03:30:00+00:00,busbar,,N Current (Min),A,19.5
775710,Dace Road - Worcester,2023-08-13 03:30:00+00:00,busbar,,N Current (Max),A,118.62
775710,Dace Road - Worcester,2023-08-13 03:30:00+00:00,busbar,,N Current (RMS),A,24.12
775710,Dace Road - Worcester,2023-08-13 03:30:00+00:00,busbar,,L3 Current (Min),A,15.25
775710,Dace Road - Worcester,2023-08-13 03:30:00+00:00,busbar,,L3 Current (Max),A,41.5
775710,Dace Road - Worcester,2023-08-13 03:30:00+00:00,busbar,,L3 Current (RMS),A,19.62
775710,Dace Road - Worcester,2023-08-13 03:30:00+00:00,busbar,,L2 Current (Min),A,32.0
775710,Dace Road - Worcester,2023-08-13 03:30:00+00:00,busbar,,L2 Current (Max),A,53.62
775710,Dace Road - Worcester,2023-08-13 03:30:00+00:00,busbar,,L2 Current (RMS),A,33.62
775710,Dace Road - Worcester,2023-08-13 03:30:00+00:00,busbar,,L1 Current (Min),A,22.25
775710,Dace Road - Worcester,2023-08-13 03:30:00+00:00,busbar,,L1 Current (Max),A,44.25
775710,Dace Road - Worcester,2023-08-13 03:30:00+00:00,busbar,,L1 Current (RMS),A,24.25
775710,Dace Road - Worcester,2023-08-13 03:30:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 03:30:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.75
775710,Dace Road - Worcester,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.88
775710,Dace Road - Worcester,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.56
775710,Dace Road - Worcester,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89822
775710,Dace Road - Worcester,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9018200000000001
775710,Dace Road - Worcester,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92691
775710,Dace Road - Worcester,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 03:20:00+00:00,feeder,4.0,N Current (Min),A,5.25
775710,Dace Road - Worcester,2023-08-13 03:20:00+00:00,feeder,4.0,N Current (Max),A,42.88
775710,Dace Road - Worcester,2023-08-13 03:20:00+00:00,feeder,4.0,N Current (RMS),A,6.0
775710,Dace Road - Worcester,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Current (Min),A,2.5
775710,Dace Road - Worcester,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Current (Max),A,13.62
775710,Dace Road - Worcester,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.0
775710,Dace Road - Worcester,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Current (Min),A,7.25
775710,Dace Road - Worcester,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Current (Max),A,18.25
775710,Dace Road - Worcester,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.88
775710,Dace Road - Worcester,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Current (Min),A,3.75
775710,Dace Road - Worcester,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Current (Max),A,13.62
775710,Dace Road - Worcester,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.88
775710,Dace Road - Worcester,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-129.87
775710,Dace Road - Worcester,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-40.37
775710,Dace Road - Worcester,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,81.69
775710,Dace Road - Worcester,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.0029100000000000003
775710,Dace Road - Worcester,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.10924
775710,Dace Road - Worcester,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.00349
775710,Dace Road - Worcester,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 03:20:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-13 03:20:00+00:00,feeder,3.0,N Current (Max),A,43.38
775710,Dace Road - Worcester,2023-08-13 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Current (Max),A,14.62
775710,Dace Road - Worcester,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Current (Max),A,14.25
775710,Dace Road - Worcester,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Current (Max),A,14.38
775710,Dace Road - Worcester,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-101.88
775710,Dace Road - Worcester,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.5
775710,Dace Road - Worcester,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,27.62
775710,Dace Road - Worcester,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.0312
775710,Dace Road - Worcester,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.08266
775710,Dace Road - Worcester,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.35689
775710,Dace Road - Worcester,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 03:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 03:20:00+00:00,feeder,2.0,N Current (Max),A,13.38
775710,Dace Road - Worcester,2023-08-13 03:20:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Current (Max),A,4.88
775710,Dace Road - Worcester,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Current (Max),A,4.62
775710,Dace Road - Worcester,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Current (Max),A,3.62
775710,Dace Road - Worcester,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-42.44
775710,Dace Road - Worcester,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.63
775710,Dace Road - Worcester,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.13
775710,Dace Road - Worcester,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.73693
775710,Dace Road - Worcester,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8228700000000001
775710,Dace Road - Worcester,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82837
775710,Dace Road - Worcester,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-13 03:20:00+00:00,feeder,1.0,N Current (Min),A,23.62
775710,Dace Road - Worcester,2023-08-13 03:20:00+00:00,feeder,1.0,N Current (Max),A,17.88
775710,Dace Road - Worcester,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Current (Min),A,15.25
775710,Dace Road - Worcester,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Current (Max),A,24.25
775710,Dace Road - Worcester,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.75
775710,Dace Road - Worcester,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Current (Min),A,25.12
775710,Dace Road - Worcester,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Current (Max),A,34.25
775710,Dace Road - Worcester,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
775710,Dace Road - Worcester,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Current (Min),A,19.12
775710,Dace Road - Worcester,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Current (Max),A,25.12
775710,Dace Road - Worcester,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
775710,Dace Road - Worcester,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage (Min),V,245.39
775710,Dace Road - Worcester,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage (Max),V,246.09
775710,Dace Road - Worcester,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
775710,Dace Road - Worcester,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage (Min),V,245.98
775710,Dace Road - Worcester,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage (Max),V,246.81
775710,Dace Road - Worcester,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
775710,Dace Road - Worcester,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage (Min),V,244.31
775710,Dace Road - Worcester,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage (Max),V,245.06
775710,Dace Road - Worcester,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
775710,Dace Road - Worcester,2023-08-13 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-13 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 03:20:00+00:00,busbar,,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-13 03:20:00+00:00,busbar,,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-13 03:20:00+00:00,busbar,,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-13 03:20:00+00:00,busbar,,N Current (Min),A,19.75
775710,Dace Road - Worcester,2023-08-13 03:20:00+00:00,busbar,,N Current (Max),A,115.38
775710,Dace Road - Worcester,2023-08-13 03:20:00+00:00,busbar,,N Current (RMS),A,23.75
775710,Dace Road - Worcester,2023-08-13 03:20:00+00:00,busbar,,L3 Current (Min),A,17.75
775710,Dace Road - Worcester,2023-08-13 03:20:00+00:00,busbar,,L3 Current (Max),A,44.75
775710,Dace Road - Worcester,2023-08-13 03:20:00+00:00,busbar,,L3 Current (RMS),A,20.5
775710,Dace Road - Worcester,2023-08-13 03:20:00+00:00,busbar,,L2 Current (Min),A,32.62
775710,Dace Road - Worcester,2023-08-13 03:20:00+00:00,busbar,,L2 Current (Max),A,54.75
775710,Dace Road - Worcester,2023-08-13 03:20:00+00:00,busbar,,L2 Current (RMS),A,33.75
775710,Dace Road - Worcester,2023-08-13 03:20:00+00:00,busbar,,L1 Current (Min),A,21.38
775710,Dace Road - Worcester,2023-08-13 03:20:00+00:00,busbar,,L1 Current (Max),A,39.25
775710,Dace Road - Worcester,2023-08-13 03:20:00+00:00,busbar,,L1 Current (RMS),A,25.25
775710,Dace Road - Worcester,2023-08-13 03:20:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 03:20:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.19
775710,Dace Road - Worcester,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.69
775710,Dace Road - Worcester,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.81
775710,Dace Road - Worcester,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8920600000000001
775710,Dace Road - Worcester,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92642
775710,Dace Road - Worcester,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9205899999999999
775710,Dace Road - Worcester,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 03:10:00+00:00,feeder,4.0,N Current (Min),A,3.75
775710,Dace Road - Worcester,2023-08-13 03:10:00+00:00,feeder,4.0,N Current (Max),A,24.75
775710,Dace Road - Worcester,2023-08-13 03:10:00+00:00,feeder,4.0,N Current (RMS),A,6.12
775710,Dace Road - Worcester,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Current (Min),A,2.38
775710,Dace Road - Worcester,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Current (Max),A,8.5
775710,Dace Road - Worcester,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.0
775710,Dace Road - Worcester,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Current (Min),A,7.75
775710,Dace Road - Worcester,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Current (Max),A,14.25
775710,Dace Road - Worcester,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.38
775710,Dace Road - Worcester,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Current (Min),A,3.88
775710,Dace Road - Worcester,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Current (Max),A,13.5
775710,Dace Road - Worcester,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.88
775710,Dace Road - Worcester,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-132.63
775710,Dace Road - Worcester,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-67.06
775710,Dace Road - Worcester,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,97.25
775710,Dace Road - Worcester,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00795
775710,Dace Road - Worcester,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.12612
775710,Dace Road - Worcester,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.07756
775710,Dace Road - Worcester,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 03:10:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-13 03:10:00+00:00,feeder,3.0,N Current (Max),A,26.5
775710,Dace Road - Worcester,2023-08-13 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Current (Max),A,9.0
775710,Dace Road - Worcester,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Current (Max),A,9.0
775710,Dace Road - Worcester,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Current (Max),A,8.25
775710,Dace Road - Worcester,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-115.81
775710,Dace Road - Worcester,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,166.38
775710,Dace Road - Worcester,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,64.63
775710,Dace Road - Worcester,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.027569999999999997
775710,Dace Road - Worcester,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.08782000000000001
775710,Dace Road - Worcester,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.34304
775710,Dace Road - Worcester,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 03:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 03:10:00+00:00,feeder,2.0,N Current (Max),A,8.0
775710,Dace Road - Worcester,2023-08-13 03:10:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Current (Max),A,2.88
775710,Dace Road - Worcester,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.75
775710,Dace Road - Worcester,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Current (Max),A,2.25
775710,Dace Road - Worcester,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-42.94
775710,Dace Road - Worcester,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.63
775710,Dace Road - Worcester,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.56
775710,Dace Road - Worcester,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.74325
775710,Dace Road - Worcester,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8451200000000001
775710,Dace Road - Worcester,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81973
775710,Dace Road - Worcester,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-13 03:10:00+00:00,feeder,1.0,N Current (Min),A,21.88
775710,Dace Road - Worcester,2023-08-13 03:10:00+00:00,feeder,1.0,N Current (Max),A,17.5
775710,Dace Road - Worcester,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Current (Min),A,17.88
775710,Dace Road - Worcester,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Current (Max),A,24.75
775710,Dace Road - Worcester,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.88
775710,Dace Road - Worcester,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Current (Min),A,24.38
775710,Dace Road - Worcester,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Current (Max),A,31.88
775710,Dace Road - Worcester,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
775710,Dace Road - Worcester,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Current (Min),A,19.38
775710,Dace Road - Worcester,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Current (Max),A,25.5
775710,Dace Road - Worcester,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
775710,Dace Road - Worcester,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage (Min),V,245.2
775710,Dace Road - Worcester,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage (Max),V,246.0
775710,Dace Road - Worcester,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
775710,Dace Road - Worcester,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage (Min),V,245.88
775710,Dace Road - Worcester,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage (Max),V,246.58
775710,Dace Road - Worcester,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
775710,Dace Road - Worcester,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage (Min),V,244.16
775710,Dace Road - Worcester,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage (Max),V,244.91
775710,Dace Road - Worcester,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
775710,Dace Road - Worcester,2023-08-13 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 03:10:00+00:00,busbar,,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-13 03:10:00+00:00,busbar,,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-13 03:10:00+00:00,busbar,,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-13 03:10:00+00:00,busbar,,N Current (Min),A,19.75
775710,Dace Road - Worcester,2023-08-13 03:10:00+00:00,busbar,,N Current (Max),A,68.38
775710,Dace Road - Worcester,2023-08-13 03:10:00+00:00,busbar,,N Current (RMS),A,23.38
775710,Dace Road - Worcester,2023-08-13 03:10:00+00:00,busbar,,L3 Current (Min),A,17.12
775710,Dace Road - Worcester,2023-08-13 03:10:00+00:00,busbar,,L3 Current (Max),A,31.88
775710,Dace Road - Worcester,2023-08-13 03:10:00+00:00,busbar,,L3 Current (RMS),A,21.75
775710,Dace Road - Worcester,2023-08-13 03:10:00+00:00,busbar,,L2 Current (Min),A,30.5
775710,Dace Road - Worcester,2023-08-13 03:10:00+00:00,busbar,,L2 Current (Max),A,40.5
775710,Dace Road - Worcester,2023-08-13 03:10:00+00:00,busbar,,L2 Current (RMS),A,34.25
775710,Dace Road - Worcester,2023-08-13 03:10:00+00:00,busbar,,L1 Current (Min),A,23.88
775710,Dace Road - Worcester,2023-08-13 03:10:00+00:00,busbar,,L1 Current (Max),A,32.38
775710,Dace Road - Worcester,2023-08-13 03:10:00+00:00,busbar,,L1 Current (RMS),A,25.12
775710,Dace Road - Worcester,2023-08-13 03:10:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 03:10:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.25
775710,Dace Road - Worcester,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.13
775710,Dace Road - Worcester,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.62
775710,Dace Road - Worcester,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8255899999999999
775710,Dace Road - Worcester,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9333799999999999
775710,Dace Road - Worcester,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9223899999999999
775710,Dace Road - Worcester,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 03:00:00+00:00,feeder,4.0,N Current (Min),A,4.38
775710,Dace Road - Worcester,2023-08-13 03:00:00+00:00,feeder,4.0,N Current (Max),A,31.0
775710,Dace Road - Worcester,2023-08-13 03:00:00+00:00,feeder,4.0,N Current (RMS),A,6.62
775710,Dace Road - Worcester,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Current (Min),A,2.12
775710,Dace Road - Worcester,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Current (Max),A,10.0
775710,Dace Road - Worcester,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,2.75
775710,Dace Road - Worcester,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Current (Min),A,7.75
775710,Dace Road - Worcester,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Current (Max),A,11.5
775710,Dace Road - Worcester,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.75
775710,Dace Road - Worcester,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Current (Min),A,3.38
775710,Dace Road - Worcester,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Current (Max),A,15.0
775710,Dace Road - Worcester,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.88
775710,Dace Road - Worcester,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-33.25
775710,Dace Road - Worcester,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-38.44
775710,Dace Road - Worcester,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,78.75
775710,Dace Road - Worcester,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00105
775710,Dace Road - Worcester,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.10960999999999999
775710,Dace Road - Worcester,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.012159999999999999
775710,Dace Road - Worcester,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 03:00:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-13 03:00:00+00:00,feeder,3.0,N Current (Max),A,31.88
775710,Dace Road - Worcester,2023-08-13 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Current (Max),A,10.75
775710,Dace Road - Worcester,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Current (Max),A,10.88
775710,Dace Road - Worcester,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Current (Max),A,10.25
775710,Dace Road - Worcester,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-129.37
775710,Dace Road - Worcester,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,62.75
775710,Dace Road - Worcester,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,35.5
775710,Dace Road - Worcester,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
