Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.026989999999999997
775710,Dace Road - Worcester,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.07732
775710,Dace Road - Worcester,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.3611
775710,Dace Road - Worcester,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 03:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 03:00:00+00:00,feeder,2.0,N Current (Max),A,9.62
775710,Dace Road - Worcester,2023-08-13 03:00:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
775710,Dace Road - Worcester,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.38
775710,Dace Road - Worcester,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Current (Max),A,2.75
775710,Dace Road - Worcester,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-41.56
775710,Dace Road - Worcester,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.25
775710,Dace Road - Worcester,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.63
775710,Dace Road - Worcester,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7290300000000001
775710,Dace Road - Worcester,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8266600000000001
775710,Dace Road - Worcester,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81472
775710,Dace Road - Worcester,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-13 03:00:00+00:00,feeder,1.0,N Current (Min),A,21.38
775710,Dace Road - Worcester,2023-08-13 03:00:00+00:00,feeder,1.0,N Current (Max),A,17.25
775710,Dace Road - Worcester,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Current (Min),A,16.38
775710,Dace Road - Worcester,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Current (Max),A,25.38
775710,Dace Road - Worcester,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
775710,Dace Road - Worcester,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Current (Min),A,24.5
775710,Dace Road - Worcester,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Current (Max),A,30.38
775710,Dace Road - Worcester,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.62
775710,Dace Road - Worcester,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Current (Min),A,20.0
775710,Dace Road - Worcester,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Current (Max),A,26.5
775710,Dace Road - Worcester,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.25
775710,Dace Road - Worcester,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage (Min),V,245.11
775710,Dace Road - Worcester,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage (Max),V,245.77
775710,Dace Road - Worcester,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
775710,Dace Road - Worcester,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage (Min),V,245.56
775710,Dace Road - Worcester,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage (Max),V,246.41
775710,Dace Road - Worcester,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
775710,Dace Road - Worcester,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage (Min),V,243.95
775710,Dace Road - Worcester,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage (Max),V,244.7
775710,Dace Road - Worcester,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
775710,Dace Road - Worcester,2023-08-13 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-13 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 03:00:00+00:00,busbar,,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-13 03:00:00+00:00,busbar,,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-13 03:00:00+00:00,busbar,,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-13 03:00:00+00:00,busbar,,N Current (Min),A,19.25
775710,Dace Road - Worcester,2023-08-13 03:00:00+00:00,busbar,,N Current (Max),A,81.5
775710,Dace Road - Worcester,2023-08-13 03:00:00+00:00,busbar,,N Current (RMS),A,23.38
775710,Dace Road - Worcester,2023-08-13 03:00:00+00:00,busbar,,L3 Current (Min),A,17.75
775710,Dace Road - Worcester,2023-08-13 03:00:00+00:00,busbar,,L3 Current (Max),A,32.5
775710,Dace Road - Worcester,2023-08-13 03:00:00+00:00,busbar,,L3 Current (RMS),A,21.12
775710,Dace Road - Worcester,2023-08-13 03:00:00+00:00,busbar,,L2 Current (Min),A,32.62
775710,Dace Road - Worcester,2023-08-13 03:00:00+00:00,busbar,,L2 Current (Max),A,42.12
775710,Dace Road - Worcester,2023-08-13 03:00:00+00:00,busbar,,L2 Current (RMS),A,34.12
775710,Dace Road - Worcester,2023-08-13 03:00:00+00:00,busbar,,L1 Current (Min),A,21.88
775710,Dace Road - Worcester,2023-08-13 03:00:00+00:00,busbar,,L1 Current (Max),A,48.5
775710,Dace Road - Worcester,2023-08-13 03:00:00+00:00,busbar,,L1 Current (RMS),A,26.0
775710,Dace Road - Worcester,2023-08-13 03:00:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 03:00:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.93
775710,Dace Road - Worcester,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.0
775710,Dace Road - Worcester,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.25
775710,Dace Road - Worcester,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.70449
775710,Dace Road - Worcester,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9316700000000001
775710,Dace Road - Worcester,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93173
775710,Dace Road - Worcester,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 02:50:00+00:00,feeder,4.0,N Current (Min),A,4.88
775710,Dace Road - Worcester,2023-08-13 02:50:00+00:00,feeder,4.0,N Current (Max),A,35.38
775710,Dace Road - Worcester,2023-08-13 02:50:00+00:00,feeder,4.0,N Current (RMS),A,7.62
775710,Dace Road - Worcester,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Current (Min),A,2.0
775710,Dace Road - Worcester,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Current (Max),A,10.5
775710,Dace Road - Worcester,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,2.5
775710,Dace Road - Worcester,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Current (Min),A,8.0
775710,Dace Road - Worcester,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Current (Max),A,15.25
775710,Dace Road - Worcester,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
775710,Dace Road - Worcester,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Current (Min),A,3.62
775710,Dace Road - Worcester,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Current (Max),A,13.38
775710,Dace Road - Worcester,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.88
775710,Dace Road - Worcester,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,158.63
775710,Dace Road - Worcester,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.0
775710,Dace Road - Worcester,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,109.44
775710,Dace Road - Worcester,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.008159999999999999
775710,Dace Road - Worcester,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.13027
775710,Dace Road - Worcester,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.01781
775710,Dace Road - Worcester,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 02:50:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-13 02:50:00+00:00,feeder,3.0,N Current (Max),A,35.88
775710,Dace Road - Worcester,2023-08-13 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Current (Max),A,12.12
775710,Dace Road - Worcester,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Current (Max),A,11.75
775710,Dace Road - Worcester,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Current (Max),A,11.88
775710,Dace Road - Worcester,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,83.87
775710,Dace Road - Worcester,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-175.93
775710,Dace Road - Worcester,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,38.87
775710,Dace Road - Worcester,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.02345
775710,Dace Road - Worcester,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.08669
775710,Dace Road - Worcester,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.36284
775710,Dace Road - Worcester,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 02:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 02:50:00+00:00,feeder,2.0,N Current (Max),A,11.0
775710,Dace Road - Worcester,2023-08-13 02:50:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.75
775710,Dace Road - Worcester,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Current (Max),A,3.88
775710,Dace Road - Worcester,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Current (Max),A,3.12
775710,Dace Road - Worcester,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-39.0
775710,Dace Road - Worcester,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.0
775710,Dace Road - Worcester,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.63
775710,Dace Road - Worcester,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6882
775710,Dace Road - Worcester,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80914
775710,Dace Road - Worcester,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7875
775710,Dace Road - Worcester,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-13 02:50:00+00:00,feeder,1.0,N Current (Min),A,25.38
775710,Dace Road - Worcester,2023-08-13 02:50:00+00:00,feeder,1.0,N Current (Max),A,18.5
775710,Dace Road - Worcester,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Current (Min),A,16.75
775710,Dace Road - Worcester,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Current (Max),A,24.25
775710,Dace Road - Worcester,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
775710,Dace Road - Worcester,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Current (Min),A,25.5
775710,Dace Road - Worcester,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Current (Max),A,32.75
775710,Dace Road - Worcester,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
775710,Dace Road - Worcester,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Current (Min),A,19.75
775710,Dace Road - Worcester,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Current (Max),A,30.0
775710,Dace Road - Worcester,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.25
775710,Dace Road - Worcester,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage (Min),V,244.94
775710,Dace Road - Worcester,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage (Max),V,245.73
775710,Dace Road - Worcester,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
775710,Dace Road - Worcester,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage (Min),V,245.44
775710,Dace Road - Worcester,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage (Max),V,246.38
775710,Dace Road - Worcester,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
775710,Dace Road - Worcester,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage (Min),V,243.83
775710,Dace Road - Worcester,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage (Max),V,244.64
775710,Dace Road - Worcester,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
775710,Dace Road - Worcester,2023-08-13 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-13 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 02:50:00+00:00,busbar,,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-13 02:50:00+00:00,busbar,,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-13 02:50:00+00:00,busbar,,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-13 02:50:00+00:00,busbar,,N Current (Min),A,21.25
775710,Dace Road - Worcester,2023-08-13 02:50:00+00:00,busbar,,N Current (Max),A,95.38
775710,Dace Road - Worcester,2023-08-13 02:50:00+00:00,busbar,,N Current (RMS),A,25.5
775710,Dace Road - Worcester,2023-08-13 02:50:00+00:00,busbar,,L3 Current (Min),A,19.75
775710,Dace Road - Worcester,2023-08-13 02:50:00+00:00,busbar,,L3 Current (Max),A,33.38
775710,Dace Road - Worcester,2023-08-13 02:50:00+00:00,busbar,,L3 Current (RMS),A,20.5
775710,Dace Road - Worcester,2023-08-13 02:50:00+00:00,busbar,,L2 Current (Min),A,31.12
775710,Dace Road - Worcester,2023-08-13 02:50:00+00:00,busbar,,L2 Current (Max),A,52.12
775710,Dace Road - Worcester,2023-08-13 02:50:00+00:00,busbar,,L2 Current (RMS),A,35.25
775710,Dace Road - Worcester,2023-08-13 02:50:00+00:00,busbar,,L1 Current (Min),A,24.25
775710,Dace Road - Worcester,2023-08-13 02:50:00+00:00,busbar,,L1 Current (Max),A,43.25
775710,Dace Road - Worcester,2023-08-13 02:50:00+00:00,busbar,,L1 Current (RMS),A,25.88
775710,Dace Road - Worcester,2023-08-13 02:50:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 02:50:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-42.25
775710,Dace Road - Worcester,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.25
775710,Dace Road - Worcester,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.94
775710,Dace Road - Worcester,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.70043
775710,Dace Road - Worcester,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93579
775710,Dace Road - Worcester,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92538
775710,Dace Road - Worcester,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 02:40:00+00:00,feeder,4.0,N Current (Min),A,7.12
775710,Dace Road - Worcester,2023-08-13 02:40:00+00:00,feeder,4.0,N Current (Max),A,30.62
775710,Dace Road - Worcester,2023-08-13 02:40:00+00:00,feeder,4.0,N Current (RMS),A,8.25
775710,Dace Road - Worcester,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Current (Min),A,2.0
775710,Dace Road - Worcester,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Current (Max),A,10.62
775710,Dace Road - Worcester,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,2.5
775710,Dace Road - Worcester,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Current (Min),A,8.62
775710,Dace Road - Worcester,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Current (Max),A,18.12
775710,Dace Road - Worcester,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.75
775710,Dace Road - Worcester,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Current (Min),A,3.75
775710,Dace Road - Worcester,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Current (Max),A,10.75
775710,Dace Road - Worcester,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.75
775710,Dace Road - Worcester,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-173.94
775710,Dace Road - Worcester,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-38.25
775710,Dace Road - Worcester,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,88.31
775710,Dace Road - Worcester,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.0035600000000000002
775710,Dace Road - Worcester,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.1404
775710,Dace Road - Worcester,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.02818
775710,Dace Road - Worcester,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 02:40:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-13 02:40:00+00:00,feeder,3.0,N Current (Max),A,32.75
775710,Dace Road - Worcester,2023-08-13 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Current (Max),A,10.62
775710,Dace Road - Worcester,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Current (Max),A,11.0
775710,Dace Road - Worcester,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Current (Max),A,10.88
775710,Dace Road - Worcester,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.06
775710,Dace Road - Worcester,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,103.25
775710,Dace Road - Worcester,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,52.56
775710,Dace Road - Worcester,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.024669999999999997
775710,Dace Road - Worcester,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.08006
775710,Dace Road - Worcester,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.35323000000000004
775710,Dace Road - Worcester,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 02:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 02:40:00+00:00,feeder,2.0,N Current (Max),A,10.12
775710,Dace Road - Worcester,2023-08-13 02:40:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.62
775710,Dace Road - Worcester,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Current (Max),A,3.5
775710,Dace Road - Worcester,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Current (Max),A,2.88
775710,Dace Road - Worcester,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.25
775710,Dace Road - Worcester,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.13
775710,Dace Road - Worcester,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.63
775710,Dace Road - Worcester,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.73855
775710,Dace Road - Worcester,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8174100000000001
775710,Dace Road - Worcester,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78225
775710,Dace Road - Worcester,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-13 02:40:00+00:00,feeder,1.0,N Current (Min),A,27.25
775710,Dace Road - Worcester,2023-08-13 02:40:00+00:00,feeder,1.0,N Current (Max),A,18.12
775710,Dace Road - Worcester,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Current (Min),A,16.88
775710,Dace Road - Worcester,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Current (Max),A,25.62
775710,Dace Road - Worcester,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
775710,Dace Road - Worcester,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Current (Min),A,25.38
775710,Dace Road - Worcester,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Current (Max),A,38.38
775710,Dace Road - Worcester,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.62
775710,Dace Road - Worcester,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Current (Min),A,19.75
775710,Dace Road - Worcester,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Current (Max),A,24.5
775710,Dace Road - Worcester,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.75
775710,Dace Road - Worcester,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage (Min),V,243.81
775710,Dace Road - Worcester,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage (Max),V,245.23
775710,Dace Road - Worcester,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
775710,Dace Road - Worcester,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage (Min),V,244.38
775710,Dace Road - Worcester,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage (Max),V,245.88
775710,Dace Road - Worcester,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
775710,Dace Road - Worcester,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage (Min),V,242.88
775710,Dace Road - Worcester,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage (Max),V,244.16
775710,Dace Road - Worcester,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
775710,Dace Road - Worcester,2023-08-13 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-13 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 02:40:00+00:00,busbar,,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-13 02:40:00+00:00,busbar,,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-13 02:40:00+00:00,busbar,,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-13 02:40:00+00:00,busbar,,N Current (Min),A,20.38
775710,Dace Road - Worcester,2023-08-13 02:40:00+00:00,busbar,,N Current (Max),A,86.75
775710,Dace Road - Worcester,2023-08-13 02:40:00+00:00,busbar,,N Current (RMS),A,25.5
775710,Dace Road - Worcester,2023-08-13 02:40:00+00:00,busbar,,L3 Current (Min),A,17.62
775710,Dace Road - Worcester,2023-08-13 02:40:00+00:00,busbar,,L3 Current (Max),A,34.5
775710,Dace Road - Worcester,2023-08-13 02:40:00+00:00,busbar,,L3 Current (RMS),A,20.0
775710,Dace Road - Worcester,2023-08-13 02:40:00+00:00,busbar,,L2 Current (Min),A,33.88
775710,Dace Road - Worcester,2023-08-13 02:40:00+00:00,busbar,,L2 Current (Max),A,53.75
775710,Dace Road - Worcester,2023-08-13 02:40:00+00:00,busbar,,L2 Current (RMS),A,36.12
775710,Dace Road - Worcester,2023-08-13 02:40:00+00:00,busbar,,L1 Current (Min),A,23.75
775710,Dace Road - Worcester,2023-08-13 02:40:00+00:00,busbar,,L1 Current (Max),A,36.75
775710,Dace Road - Worcester,2023-08-13 02:40:00+00:00,busbar,,L1 Current (RMS),A,25.38
775710,Dace Road - Worcester,2023-08-13 02:40:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 02:40:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.56
775710,Dace Road - Worcester,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.25
775710,Dace Road - Worcester,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.81
775710,Dace Road - Worcester,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80316
775710,Dace Road - Worcester,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93191
775710,Dace Road - Worcester,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9265700000000001
775710,Dace Road - Worcester,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 02:30:00+00:00,feeder,4.0,N Current (Min),A,6.75
775710,Dace Road - Worcester,2023-08-13 02:30:00+00:00,feeder,4.0,N Current (Max),A,35.5
775710,Dace Road - Worcester,2023-08-13 02:30:00+00:00,feeder,4.0,N Current (RMS),A,8.12
775710,Dace Road - Worcester,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Current (Min),A,2.25
775710,Dace Road - Worcester,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Current (Max),A,12.38
775710,Dace Road - Worcester,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,2.75
775710,Dace Road - Worcester,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Current (Min),A,8.88
775710,Dace Road - Worcester,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Current (Max),A,15.25
775710,Dace Road - Worcester,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
775710,Dace Road - Worcester,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Current (Min),A,3.88
775710,Dace Road - Worcester,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Current (Max),A,12.75
775710,Dace Road - Worcester,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
775710,Dace Road - Worcester,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-102.94
775710,Dace Road - Worcester,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.69
775710,Dace Road - Worcester,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,110.0
775710,Dace Road - Worcester,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00624
775710,Dace Road - Worcester,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.20082
775710,Dace Road - Worcester,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.09374
775710,Dace Road - Worcester,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 02:30:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-13 02:30:00+00:00,feeder,3.0,N Current (Max),A,35.5
775710,Dace Road - Worcester,2023-08-13 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Current (Max),A,11.5
775710,Dace Road - Worcester,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Current (Max),A,11.75
775710,Dace Road - Worcester,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Current (Max),A,12.12
775710,Dace Road - Worcester,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,118.44
775710,Dace Road - Worcester,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-128.81
775710,Dace Road - Worcester,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,62.31
775710,Dace Road - Worcester,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.02965
775710,Dace Road - Worcester,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.09715
775710,Dace Road - Worcester,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.31901999999999997
775710,Dace Road - Worcester,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 02:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 02:30:00+00:00,feeder,2.0,N Current (Max),A,10.75
775710,Dace Road - Worcester,2023-08-13 02:30:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.88
775710,Dace Road - Worcester,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Current (Max),A,3.62
775710,Dace Road - Worcester,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Current (Max),A,3.12
775710,Dace Road - Worcester,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-38.06
775710,Dace Road - Worcester,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.12
775710,Dace Road - Worcester,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.0
775710,Dace Road - Worcester,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.72924
775710,Dace Road - Worcester,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8688899999999999
775710,Dace Road - Worcester,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79489
775710,Dace Road - Worcester,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-13 02:30:00+00:00,feeder,1.0,N Current (Min),A,29.75
775710,Dace Road - Worcester,2023-08-13 02:30:00+00:00,feeder,1.0,N Current (Max),A,21.0
775710,Dace Road - Worcester,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Current (Min),A,16.88
775710,Dace Road - Worcester,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Current (Max),A,24.0
775710,Dace Road - Worcester,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.62
775710,Dace Road - Worcester,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Current (Min),A,25.62
775710,Dace Road - Worcester,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Current (Max),A,41.88
775710,Dace Road - Worcester,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.0
775710,Dace Road - Worcester,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Current (Min),A,19.5
775710,Dace Road - Worcester,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Current (Max),A,27.25
775710,Dace Road - Worcester,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.75
775710,Dace Road - Worcester,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage (Min),V,243.64
775710,Dace Road - Worcester,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage (Max),V,244.59
775710,Dace Road - Worcester,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
775710,Dace Road - Worcester,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage (Min),V,244.22
775710,Dace Road - Worcester,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage (Max),V,245.22
775710,Dace Road - Worcester,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
775710,Dace Road - Worcester,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage (Min),V,242.62
775710,Dace Road - Worcester,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage (Max),V,243.59
775710,Dace Road - Worcester,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
775710,Dace Road - Worcester,2023-08-13 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-13 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 02:30:00+00:00,busbar,,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-13 02:30:00+00:00,busbar,,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-13 02:30:00+00:00,busbar,,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-13 02:30:00+00:00,busbar,,N Current (Min),A,22.12
775710,Dace Road - Worcester,2023-08-13 02:30:00+00:00,busbar,,N Current (Max),A,92.25
775710,Dace Road - Worcester,2023-08-13 02:30:00+00:00,busbar,,N Current (RMS),A,28.75
775710,Dace Road - Worcester,2023-08-13 02:30:00+00:00,busbar,,L3 Current (Min),A,19.25
775710,Dace Road - Worcester,2023-08-13 02:30:00+00:00,busbar,,L3 Current (Max),A,36.0
775710,Dace Road - Worcester,2023-08-13 02:30:00+00:00,busbar,,L3 Current (RMS),A,20.38
775710,Dace Road - Worcester,2023-08-13 02:30:00+00:00,busbar,,L2 Current (Min),A,34.75
775710,Dace Road - Worcester,2023-08-13 02:30:00+00:00,busbar,,L2 Current (Max),A,53.0
775710,Dace Road - Worcester,2023-08-13 02:30:00+00:00,busbar,,L2 Current (RMS),A,39.88
775710,Dace Road - Worcester,2023-08-13 02:30:00+00:00,busbar,,L1 Current (Min),A,23.25
775710,Dace Road - Worcester,2023-08-13 02:30:00+00:00,busbar,,L1 Current (Max),A,40.62
775710,Dace Road - Worcester,2023-08-13 02:30:00+00:00,busbar,,L1 Current (RMS),A,25.5
775710,Dace Road - Worcester,2023-08-13 02:30:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 02:30:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.56
775710,Dace Road - Worcester,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.13
775710,Dace Road - Worcester,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.44
775710,Dace Road - Worcester,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.83645
775710,Dace Road - Worcester,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91327
775710,Dace Road - Worcester,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95084
775710,Dace Road - Worcester,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 02:20:00+00:00,feeder,4.0,N Current (Min),A,6.5
775710,Dace Road - Worcester,2023-08-13 02:20:00+00:00,feeder,4.0,N Current (Max),A,24.88
775710,Dace Road - Worcester,2023-08-13 02:20:00+00:00,feeder,4.0,N Current (RMS),A,7.62
775710,Dace Road - Worcester,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Current (Min),A,2.38
775710,Dace Road - Worcester,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Current (Max),A,7.0
775710,Dace Road - Worcester,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,2.88
775710,Dace Road - Worcester,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Current (Min),A,7.88
775710,Dace Road - Worcester,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Current (Max),A,12.75
775710,Dace Road - Worcester,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.25
775710,Dace Road - Worcester,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Current (Min),A,4.5
775710,Dace Road - Worcester,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Current (Max),A,14.12
775710,Dace Road - Worcester,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.88
775710,Dace Road - Worcester,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-44.31
775710,Dace Road - Worcester,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.32
775710,Dace Road - Worcester,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,91.06
775710,Dace Road - Worcester,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
