Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00337
775710,Dace Road - Worcester,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.13414
775710,Dace Road - Worcester,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.06624
775710,Dace Road - Worcester,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 02:20:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-13 02:20:00+00:00,feeder,3.0,N Current (Max),A,22.25
775710,Dace Road - Worcester,2023-08-13 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Current (Max),A,7.38
775710,Dace Road - Worcester,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Current (Max),A,7.88
775710,Dace Road - Worcester,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Current (Max),A,7.25
775710,Dace Road - Worcester,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,12.25
775710,Dace Road - Worcester,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-153.44
775710,Dace Road - Worcester,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,46.12
775710,Dace Road - Worcester,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.02425
775710,Dace Road - Worcester,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.08559
775710,Dace Road - Worcester,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.33321
775710,Dace Road - Worcester,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 02:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 02:20:00+00:00,feeder,2.0,N Current (Max),A,7.0
775710,Dace Road - Worcester,2023-08-13 02:20:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Current (Max),A,2.62
775710,Dace Road - Worcester,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.38
775710,Dace Road - Worcester,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Current (Max),A,1.88
775710,Dace Road - Worcester,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-43.0
775710,Dace Road - Worcester,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.19
775710,Dace Road - Worcester,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.5
775710,Dace Road - Worcester,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.72555
775710,Dace Road - Worcester,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8360299999999999
775710,Dace Road - Worcester,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76342
775710,Dace Road - Worcester,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-13 02:20:00+00:00,feeder,1.0,N Current (Min),A,24.0
775710,Dace Road - Worcester,2023-08-13 02:20:00+00:00,feeder,1.0,N Current (Max),A,18.0
775710,Dace Road - Worcester,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Current (Min),A,15.5
775710,Dace Road - Worcester,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Current (Max),A,24.62
775710,Dace Road - Worcester,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.75
775710,Dace Road - Worcester,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Current (Min),A,25.5
775710,Dace Road - Worcester,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Current (Max),A,34.5
775710,Dace Road - Worcester,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.25
775710,Dace Road - Worcester,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Current (Min),A,18.75
775710,Dace Road - Worcester,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Current (Max),A,24.88
775710,Dace Road - Worcester,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.75
775710,Dace Road - Worcester,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage (Min),V,243.47
775710,Dace Road - Worcester,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage (Max),V,244.95
775710,Dace Road - Worcester,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
775710,Dace Road - Worcester,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage (Min),V,244.0
775710,Dace Road - Worcester,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage (Max),V,245.61
775710,Dace Road - Worcester,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
775710,Dace Road - Worcester,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage (Min),V,242.39
775710,Dace Road - Worcester,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage (Max),V,243.88
775710,Dace Road - Worcester,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
775710,Dace Road - Worcester,2023-08-13 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-13 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 02:20:00+00:00,busbar,,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-13 02:20:00+00:00,busbar,,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-13 02:20:00+00:00,busbar,,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-13 02:20:00+00:00,busbar,,N Current (Min),A,20.62
775710,Dace Road - Worcester,2023-08-13 02:20:00+00:00,busbar,,N Current (Max),A,63.25
775710,Dace Road - Worcester,2023-08-13 02:20:00+00:00,busbar,,N Current (RMS),A,25.0
775710,Dace Road - Worcester,2023-08-13 02:20:00+00:00,busbar,,L3 Current (Min),A,16.5
775710,Dace Road - Worcester,2023-08-13 02:20:00+00:00,busbar,,L3 Current (Max),A,30.0
775710,Dace Road - Worcester,2023-08-13 02:20:00+00:00,busbar,,L3 Current (RMS),A,20.62
775710,Dace Road - Worcester,2023-08-13 02:20:00+00:00,busbar,,L2 Current (Min),A,32.62
775710,Dace Road - Worcester,2023-08-13 02:20:00+00:00,busbar,,L2 Current (Max),A,43.38
775710,Dace Road - Worcester,2023-08-13 02:20:00+00:00,busbar,,L2 Current (RMS),A,35.38
775710,Dace Road - Worcester,2023-08-13 02:20:00+00:00,busbar,,L1 Current (Min),A,22.88
775710,Dace Road - Worcester,2023-08-13 02:20:00+00:00,busbar,,L1 Current (Max),A,38.75
775710,Dace Road - Worcester,2023-08-13 02:20:00+00:00,busbar,,L1 Current (RMS),A,25.25
775710,Dace Road - Worcester,2023-08-13 02:20:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 02:20:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.62
775710,Dace Road - Worcester,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.63
775710,Dace Road - Worcester,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.06
775710,Dace Road - Worcester,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86108
775710,Dace Road - Worcester,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92355
775710,Dace Road - Worcester,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9374100000000001
775710,Dace Road - Worcester,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 02:10:00+00:00,feeder,4.0,N Current (Min),A,4.12
775710,Dace Road - Worcester,2023-08-13 02:10:00+00:00,feeder,4.0,N Current (Max),A,20.75
775710,Dace Road - Worcester,2023-08-13 02:10:00+00:00,feeder,4.0,N Current (RMS),A,7.0
775710,Dace Road - Worcester,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Current (Min),A,2.5
775710,Dace Road - Worcester,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Current (Max),A,8.5
775710,Dace Road - Worcester,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.0
775710,Dace Road - Worcester,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Current (Min),A,8.12
775710,Dace Road - Worcester,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Current (Max),A,16.38
775710,Dace Road - Worcester,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.12
775710,Dace Road - Worcester,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Current (Min),A,4.0
775710,Dace Road - Worcester,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Current (Max),A,11.5
775710,Dace Road - Worcester,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.25
775710,Dace Road - Worcester,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,10.56
775710,Dace Road - Worcester,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.06
775710,Dace Road - Worcester,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,61.44
775710,Dace Road - Worcester,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00581
775710,Dace Road - Worcester,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.12615
775710,Dace Road - Worcester,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.07829
775710,Dace Road - Worcester,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 02:10:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-13 02:10:00+00:00,feeder,3.0,N Current (Max),A,21.5
775710,Dace Road - Worcester,2023-08-13 02:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Current (Max),A,7.38
775710,Dace Road - Worcester,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Current (Max),A,6.88
775710,Dace Road - Worcester,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Current (Max),A,7.5
775710,Dace Road - Worcester,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,112.0
775710,Dace Road - Worcester,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,174.69
775710,Dace Road - Worcester,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,61.5
775710,Dace Road - Worcester,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.029830000000000002
775710,Dace Road - Worcester,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.08672
775710,Dace Road - Worcester,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.32818
775710,Dace Road - Worcester,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 02:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 02:10:00+00:00,feeder,2.0,N Current (Max),A,6.5
775710,Dace Road - Worcester,2023-08-13 02:10:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Current (Max),A,2.5
775710,Dace Road - Worcester,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
775710,Dace Road - Worcester,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Current (Max),A,1.75
775710,Dace Road - Worcester,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-38.81
775710,Dace Road - Worcester,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.37
775710,Dace Road - Worcester,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.5
775710,Dace Road - Worcester,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.76913
775710,Dace Road - Worcester,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84891
775710,Dace Road - Worcester,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76889
775710,Dace Road - Worcester,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-13 02:10:00+00:00,feeder,1.0,N Current (Min),A,22.12
775710,Dace Road - Worcester,2023-08-13 02:10:00+00:00,feeder,1.0,N Current (Max),A,17.5
775710,Dace Road - Worcester,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Current (Min),A,16.88
775710,Dace Road - Worcester,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Current (Max),A,25.25
775710,Dace Road - Worcester,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.38
775710,Dace Road - Worcester,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Current (Min),A,26.0
775710,Dace Road - Worcester,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Current (Max),A,32.88
775710,Dace Road - Worcester,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.88
775710,Dace Road - Worcester,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Current (Min),A,18.62
775710,Dace Road - Worcester,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Current (Max),A,24.5
775710,Dace Road - Worcester,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.88
775710,Dace Road - Worcester,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage (Min),V,243.62
775710,Dace Road - Worcester,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage (Max),V,244.91
775710,Dace Road - Worcester,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
775710,Dace Road - Worcester,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage (Min),V,244.22
775710,Dace Road - Worcester,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage (Max),V,245.48
775710,Dace Road - Worcester,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
775710,Dace Road - Worcester,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage (Min),V,242.86
775710,Dace Road - Worcester,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage (Max),V,243.86
775710,Dace Road - Worcester,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
775710,Dace Road - Worcester,2023-08-13 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-13 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 02:10:00+00:00,busbar,,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-13 02:10:00+00:00,busbar,,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-13 02:10:00+00:00,busbar,,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-13 02:10:00+00:00,busbar,,N Current (Min),A,19.88
775710,Dace Road - Worcester,2023-08-13 02:10:00+00:00,busbar,,N Current (Max),A,60.38
775710,Dace Road - Worcester,2023-08-13 02:10:00+00:00,busbar,,N Current (RMS),A,24.0
775710,Dace Road - Worcester,2023-08-13 02:10:00+00:00,busbar,,L3 Current (Min),A,19.88
775710,Dace Road - Worcester,2023-08-13 02:10:00+00:00,busbar,,L3 Current (Max),A,34.25
775710,Dace Road - Worcester,2023-08-13 02:10:00+00:00,busbar,,L3 Current (RMS),A,21.25
775710,Dace Road - Worcester,2023-08-13 02:10:00+00:00,busbar,,L2 Current (Min),A,32.75
775710,Dace Road - Worcester,2023-08-13 02:10:00+00:00,busbar,,L2 Current (Max),A,42.12
775710,Dace Road - Worcester,2023-08-13 02:10:00+00:00,busbar,,L2 Current (RMS),A,35.88
775710,Dace Road - Worcester,2023-08-13 02:10:00+00:00,busbar,,L1 Current (Min),A,20.88
775710,Dace Road - Worcester,2023-08-13 02:10:00+00:00,busbar,,L1 Current (Max),A,35.38
775710,Dace Road - Worcester,2023-08-13 02:10:00+00:00,busbar,,L1 Current (RMS),A,24.75
775710,Dace Road - Worcester,2023-08-13 02:10:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 02:10:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.19
775710,Dace Road - Worcester,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.13
775710,Dace Road - Worcester,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.25
775710,Dace Road - Worcester,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8887
775710,Dace Road - Worcester,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94314
775710,Dace Road - Worcester,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90753
775710,Dace Road - Worcester,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 02:00:00+00:00,feeder,4.0,N Current (Min),A,5.75
775710,Dace Road - Worcester,2023-08-13 02:00:00+00:00,feeder,4.0,N Current (Max),A,25.38
775710,Dace Road - Worcester,2023-08-13 02:00:00+00:00,feeder,4.0,N Current (RMS),A,6.5
775710,Dace Road - Worcester,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Current (Min),A,2.5
775710,Dace Road - Worcester,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Current (Max),A,7.88
775710,Dace Road - Worcester,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.12
775710,Dace Road - Worcester,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Current (Min),A,8.25
775710,Dace Road - Worcester,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Current (Max),A,13.12
775710,Dace Road - Worcester,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.12
775710,Dace Road - Worcester,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Current (Min),A,3.75
775710,Dace Road - Worcester,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Current (Max),A,12.0
775710,Dace Road - Worcester,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.88
775710,Dace Road - Worcester,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-34.75
775710,Dace Road - Worcester,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.5
775710,Dace Road - Worcester,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,126.13
775710,Dace Road - Worcester,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01268
775710,Dace Road - Worcester,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.12163
775710,Dace Road - Worcester,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.10588
775710,Dace Road - Worcester,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 02:00:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-13 02:00:00+00:00,feeder,3.0,N Current (Max),A,26.62
775710,Dace Road - Worcester,2023-08-13 02:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Current (Max),A,8.62
775710,Dace Road - Worcester,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Current (Max),A,8.62
775710,Dace Road - Worcester,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Current (Max),A,9.25
775710,Dace Road - Worcester,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,19.19
775710,Dace Road - Worcester,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,153.44
775710,Dace Road - Worcester,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,38.06
775710,Dace Road - Worcester,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.03032
775710,Dace Road - Worcester,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.08832999999999999
775710,Dace Road - Worcester,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.32088
775710,Dace Road - Worcester,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 02:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 02:00:00+00:00,feeder,2.0,N Current (Max),A,7.75
775710,Dace Road - Worcester,2023-08-13 02:00:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Current (Max),A,2.88
775710,Dace Road - Worcester,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
775710,Dace Road - Worcester,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Current (Max),A,2.12
775710,Dace Road - Worcester,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.31
775710,Dace Road - Worcester,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.94
775710,Dace Road - Worcester,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.25
775710,Dace Road - Worcester,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8125600000000001
775710,Dace Road - Worcester,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8557100000000001
775710,Dace Road - Worcester,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76464
775710,Dace Road - Worcester,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-13 02:00:00+00:00,feeder,1.0,N Current (Min),A,29.25
775710,Dace Road - Worcester,2023-08-13 02:00:00+00:00,feeder,1.0,N Current (Max),A,17.5
775710,Dace Road - Worcester,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Current (Min),A,18.12
775710,Dace Road - Worcester,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Current (Max),A,26.38
775710,Dace Road - Worcester,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.88
775710,Dace Road - Worcester,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Current (Min),A,26.12
775710,Dace Road - Worcester,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Current (Max),A,41.25
775710,Dace Road - Worcester,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.12
775710,Dace Road - Worcester,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Current (Min),A,18.62
775710,Dace Road - Worcester,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Current (Max),A,26.12
775710,Dace Road - Worcester,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.62
775710,Dace Road - Worcester,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage (Min),V,243.55
775710,Dace Road - Worcester,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage (Max),V,244.19
775710,Dace Road - Worcester,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
775710,Dace Road - Worcester,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage (Min),V,243.8
775710,Dace Road - Worcester,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage (Max),V,244.77
775710,Dace Road - Worcester,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
775710,Dace Road - Worcester,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage (Min),V,242.56
775710,Dace Road - Worcester,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage (Max),V,243.33
775710,Dace Road - Worcester,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
775710,Dace Road - Worcester,2023-08-13 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 02:00:00+00:00,busbar,,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-13 02:00:00+00:00,busbar,,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-13 02:00:00+00:00,busbar,,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-13 02:00:00+00:00,busbar,,N Current (Min),A,20.0
775710,Dace Road - Worcester,2023-08-13 02:00:00+00:00,busbar,,N Current (Max),A,71.0
775710,Dace Road - Worcester,2023-08-13 02:00:00+00:00,busbar,,N Current (RMS),A,23.38
775710,Dace Road - Worcester,2023-08-13 02:00:00+00:00,busbar,,L3 Current (Min),A,20.88
775710,Dace Road - Worcester,2023-08-13 02:00:00+00:00,busbar,,L3 Current (Max),A,32.0
775710,Dace Road - Worcester,2023-08-13 02:00:00+00:00,busbar,,L3 Current (RMS),A,21.88
775710,Dace Road - Worcester,2023-08-13 02:00:00+00:00,busbar,,L2 Current (Min),A,34.75
775710,Dace Road - Worcester,2023-08-13 02:00:00+00:00,busbar,,L2 Current (Max),A,50.62
775710,Dace Road - Worcester,2023-08-13 02:00:00+00:00,busbar,,L2 Current (RMS),A,36.0
775710,Dace Road - Worcester,2023-08-13 02:00:00+00:00,busbar,,L1 Current (Min),A,23.0
775710,Dace Road - Worcester,2023-08-13 02:00:00+00:00,busbar,,L1 Current (Max),A,31.75
775710,Dace Road - Worcester,2023-08-13 02:00:00+00:00,busbar,,L1 Current (RMS),A,24.25
775710,Dace Road - Worcester,2023-08-13 02:00:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 02:00:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.31
775710,Dace Road - Worcester,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.19
775710,Dace Road - Worcester,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.44
775710,Dace Road - Worcester,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86764
775710,Dace Road - Worcester,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9469
775710,Dace Road - Worcester,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89276
775710,Dace Road - Worcester,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 01:50:00+00:00,feeder,4.0,N Current (Min),A,4.25
775710,Dace Road - Worcester,2023-08-13 01:50:00+00:00,feeder,4.0,N Current (Max),A,41.88
775710,Dace Road - Worcester,2023-08-13 01:50:00+00:00,feeder,4.0,N Current (RMS),A,6.75
775710,Dace Road - Worcester,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Current (Min),A,2.5
775710,Dace Road - Worcester,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Current (Max),A,12.12
775710,Dace Road - Worcester,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.0
775710,Dace Road - Worcester,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Current (Min),A,8.62
775710,Dace Road - Worcester,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Current (Max),A,17.75
775710,Dace Road - Worcester,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.25
775710,Dace Road - Worcester,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Current (Min),A,3.88
775710,Dace Road - Worcester,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Current (Max),A,15.25
775710,Dace Road - Worcester,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.75
775710,Dace Road - Worcester,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,165.5
775710,Dace Road - Worcester,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-53.44
775710,Dace Road - Worcester,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,96.88
775710,Dace Road - Worcester,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.006940000000000001
775710,Dace Road - Worcester,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.1144
775710,Dace Road - Worcester,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.01238
775710,Dace Road - Worcester,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 01:50:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-13 01:50:00+00:00,feeder,3.0,N Current (Max),A,42.75
775710,Dace Road - Worcester,2023-08-13 01:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Current (Max),A,14.38
775710,Dace Road - Worcester,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Current (Max),A,14.0
775710,Dace Road - Worcester,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Current (Max),A,14.25
775710,Dace Road - Worcester,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,70.25
775710,Dace Road - Worcester,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-101.12
775710,Dace Road - Worcester,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,44.75
775710,Dace Road - Worcester,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.03059
775710,Dace Road - Worcester,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.07604
775710,Dace Road - Worcester,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.35085
775710,Dace Road - Worcester,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 01:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 01:50:00+00:00,feeder,2.0,N Current (Max),A,12.5
775710,Dace Road - Worcester,2023-08-13 01:50:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Current (Max),A,4.5
775710,Dace Road - Worcester,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Current (Max),A,4.38
775710,Dace Road - Worcester,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Current (Max),A,3.5
775710,Dace Road - Worcester,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.81
775710,Dace Road - Worcester,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.13
775710,Dace Road - Worcester,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.56
775710,Dace Road - Worcester,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7832899999999999
775710,Dace Road - Worcester,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7802100000000001
775710,Dace Road - Worcester,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77084
775710,Dace Road - Worcester,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-13 01:50:00+00:00,feeder,1.0,N Current (Min),A,21.75
775710,Dace Road - Worcester,2023-08-13 01:50:00+00:00,feeder,1.0,N Current (Max),A,17.88
775710,Dace Road - Worcester,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Current (Min),A,17.62
775710,Dace Road - Worcester,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Current (Max),A,24.62
775710,Dace Road - Worcester,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
775710,Dace Road - Worcester,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Current (Min),A,25.5
775710,Dace Road - Worcester,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Current (Max),A,31.75
775710,Dace Road - Worcester,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.25
775710,Dace Road - Worcester,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Current (Min),A,18.88
775710,Dace Road - Worcester,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Current (Max),A,24.5
775710,Dace Road - Worcester,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.75
775710,Dace Road - Worcester,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage (Min),V,243.69
775710,Dace Road - Worcester,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage (Max),V,244.5
775710,Dace Road - Worcester,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
775710,Dace Road - Worcester,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage (Min),V,244.25
775710,Dace Road - Worcester,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage (Max),V,245.2
775710,Dace Road - Worcester,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
775710,Dace Road - Worcester,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage (Min),V,242.81
775710,Dace Road - Worcester,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage (Max),V,243.53
775710,Dace Road - Worcester,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
775710,Dace Road - Worcester,2023-08-13 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-13 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 01:50:00+00:00,busbar,,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-13 01:50:00+00:00,busbar,,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-13 01:50:00+00:00,busbar,,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-13 01:50:00+00:00,busbar,,N Current (Min),A,20.38
775710,Dace Road - Worcester,2023-08-13 01:50:00+00:00,busbar,,N Current (Max),A,111.5
775710,Dace Road - Worcester,2023-08-13 01:50:00+00:00,busbar,,N Current (RMS),A,23.88
775710,Dace Road - Worcester,2023-08-13 01:50:00+00:00,busbar,,L3 Current (Min),A,20.38
775710,Dace Road - Worcester,2023-08-13 01:50:00+00:00,busbar,,L3 Current (Max),A,36.5
775710,Dace Road - Worcester,2023-08-13 01:50:00+00:00,busbar,,L3 Current (RMS),A,21.38
775710,Dace Road - Worcester,2023-08-13 01:50:00+00:00,busbar,,L2 Current (Min),A,32.25
775710,Dace Road - Worcester,2023-08-13 01:50:00+00:00,busbar,,L2 Current (Max),A,55.88
775710,Dace Road - Worcester,2023-08-13 01:50:00+00:00,busbar,,L2 Current (RMS),A,35.0
775710,Dace Road - Worcester,2023-08-13 01:50:00+00:00,busbar,,L1 Current (Min),A,23.12
775710,Dace Road - Worcester,2023-08-13 01:50:00+00:00,busbar,,L1 Current (Max),A,44.62
775710,Dace Road - Worcester,2023-08-13 01:50:00+00:00,busbar,,L1 Current (RMS),A,24.25
775710,Dace Road - Worcester,2023-08-13 01:50:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 01:50:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.38
775710,Dace Road - Worcester,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.5
775710,Dace Road - Worcester,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.38
775710,Dace Road - Worcester,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
