Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.79852
775710,Dace Road - Worcester,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9514799999999999
775710,Dace Road - Worcester,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8818600000000001
775710,Dace Road - Worcester,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 01:40:00+00:00,feeder,4.0,N Current (Min),A,4.62
775710,Dace Road - Worcester,2023-08-13 01:40:00+00:00,feeder,4.0,N Current (Max),A,26.0
775710,Dace Road - Worcester,2023-08-13 01:40:00+00:00,feeder,4.0,N Current (RMS),A,7.25
775710,Dace Road - Worcester,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Current (Min),A,1.88
775710,Dace Road - Worcester,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Current (Max),A,10.0
775710,Dace Road - Worcester,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,2.62
775710,Dace Road - Worcester,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Current (Min),A,8.75
775710,Dace Road - Worcester,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Current (Max),A,15.25
775710,Dace Road - Worcester,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.38
775710,Dace Road - Worcester,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Current (Min),A,3.75
775710,Dace Road - Worcester,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Current (Max),A,11.12
775710,Dace Road - Worcester,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.88
775710,Dace Road - Worcester,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-47.81
775710,Dace Road - Worcester,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-55.81
775710,Dace Road - Worcester,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,80.56
775710,Dace Road - Worcester,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00575
775710,Dace Road - Worcester,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.11464
775710,Dace Road - Worcester,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.03621
775710,Dace Road - Worcester,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 01:40:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-13 01:40:00+00:00,feeder,3.0,N Current (Max),A,24.12
775710,Dace Road - Worcester,2023-08-13 01:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Current (Max),A,8.38
775710,Dace Road - Worcester,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Current (Max),A,7.88
775710,Dace Road - Worcester,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Current (Max),A,7.75
775710,Dace Road - Worcester,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,68.94
775710,Dace Road - Worcester,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-41.19
775710,Dace Road - Worcester,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,43.31
775710,Dace Road - Worcester,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.03084
775710,Dace Road - Worcester,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.07497000000000001
775710,Dace Road - Worcester,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.34923000000000004
775710,Dace Road - Worcester,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 01:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 01:40:00+00:00,feeder,2.0,N Current (Max),A,7.75
775710,Dace Road - Worcester,2023-08-13 01:40:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Current (Max),A,2.88
775710,Dace Road - Worcester,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
775710,Dace Road - Worcester,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Current (Max),A,2.12
775710,Dace Road - Worcester,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.31
775710,Dace Road - Worcester,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.69
775710,Dace Road - Worcester,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.0
775710,Dace Road - Worcester,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7630899999999999
775710,Dace Road - Worcester,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77066
775710,Dace Road - Worcester,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79123
775710,Dace Road - Worcester,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-13 01:40:00+00:00,feeder,1.0,N Current (Min),A,22.38
775710,Dace Road - Worcester,2023-08-13 01:40:00+00:00,feeder,1.0,N Current (Max),A,18.62
775710,Dace Road - Worcester,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Current (Min),A,18.0
775710,Dace Road - Worcester,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Current (Max),A,25.5
775710,Dace Road - Worcester,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.75
775710,Dace Road - Worcester,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Current (Min),A,25.5
775710,Dace Road - Worcester,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Current (Max),A,32.12
775710,Dace Road - Worcester,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.38
775710,Dace Road - Worcester,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Current (Min),A,18.88
775710,Dace Road - Worcester,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Current (Max),A,25.38
775710,Dace Road - Worcester,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.12
775710,Dace Road - Worcester,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage (Min),V,243.62
775710,Dace Road - Worcester,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage (Max),V,244.41
775710,Dace Road - Worcester,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
775710,Dace Road - Worcester,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage (Min),V,244.25
775710,Dace Road - Worcester,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage (Max),V,245.06
775710,Dace Road - Worcester,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
775710,Dace Road - Worcester,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage (Min),V,242.59
775710,Dace Road - Worcester,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage (Max),V,243.42
775710,Dace Road - Worcester,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
775710,Dace Road - Worcester,2023-08-13 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-13 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 01:40:00+00:00,busbar,,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-13 01:40:00+00:00,busbar,,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-13 01:40:00+00:00,busbar,,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-13 01:40:00+00:00,busbar,,N Current (Min),A,20.5
775710,Dace Road - Worcester,2023-08-13 01:40:00+00:00,busbar,,N Current (Max),A,69.88
775710,Dace Road - Worcester,2023-08-13 01:40:00+00:00,busbar,,N Current (RMS),A,25.12
775710,Dace Road - Worcester,2023-08-13 01:40:00+00:00,busbar,,L3 Current (Min),A,18.88
775710,Dace Road - Worcester,2023-08-13 01:40:00+00:00,busbar,,L3 Current (Max),A,39.62
775710,Dace Road - Worcester,2023-08-13 01:40:00+00:00,busbar,,L3 Current (RMS),A,21.38
775710,Dace Road - Worcester,2023-08-13 01:40:00+00:00,busbar,,L2 Current (Min),A,34.12
775710,Dace Road - Worcester,2023-08-13 01:40:00+00:00,busbar,,L2 Current (Max),A,42.25
775710,Dace Road - Worcester,2023-08-13 01:40:00+00:00,busbar,,L2 Current (RMS),A,35.12
775710,Dace Road - Worcester,2023-08-13 01:40:00+00:00,busbar,,L1 Current (Min),A,21.12
775710,Dace Road - Worcester,2023-08-13 01:40:00+00:00,busbar,,L1 Current (Max),A,35.12
775710,Dace Road - Worcester,2023-08-13 01:40:00+00:00,busbar,,L1 Current (RMS),A,24.88
775710,Dace Road - Worcester,2023-08-13 01:40:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 01:40:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.13
775710,Dace Road - Worcester,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.25
775710,Dace Road - Worcester,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.38
775710,Dace Road - Worcester,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84259
775710,Dace Road - Worcester,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95129
775710,Dace Road - Worcester,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88675
775710,Dace Road - Worcester,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 01:30:00+00:00,feeder,4.0,N Current (Min),A,6.25
775710,Dace Road - Worcester,2023-08-13 01:30:00+00:00,feeder,4.0,N Current (Max),A,50.12
775710,Dace Road - Worcester,2023-08-13 01:30:00+00:00,feeder,4.0,N Current (RMS),A,7.0
775710,Dace Road - Worcester,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Current (Min),A,2.25
775710,Dace Road - Worcester,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Current (Max),A,16.38
775710,Dace Road - Worcester,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,2.75
775710,Dace Road - Worcester,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Current (Min),A,8.88
775710,Dace Road - Worcester,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Current (Max),A,20.75
775710,Dace Road - Worcester,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
775710,Dace Road - Worcester,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Current (Min),A,4.0
775710,Dace Road - Worcester,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Current (Max),A,15.75
775710,Dace Road - Worcester,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
775710,Dace Road - Worcester,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.06
775710,Dace Road - Worcester,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-90.19
775710,Dace Road - Worcester,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,64.94
775710,Dace Road - Worcester,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00081
775710,Dace Road - Worcester,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.13535999999999998
775710,Dace Road - Worcester,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.043930000000000004
775710,Dace Road - Worcester,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 01:30:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-13 01:30:00+00:00,feeder,3.0,N Current (Max),A,49.25
775710,Dace Road - Worcester,2023-08-13 01:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Current (Max),A,16.0
775710,Dace Road - Worcester,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Current (Max),A,16.25
775710,Dace Road - Worcester,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Current (Max),A,17.0
775710,Dace Road - Worcester,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-66.5
775710,Dace Road - Worcester,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-155.5
775710,Dace Road - Worcester,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,41.31
775710,Dace Road - Worcester,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.028919999999999998
775710,Dace Road - Worcester,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.08186
775710,Dace Road - Worcester,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.3276
775710,Dace Road - Worcester,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 01:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 01:30:00+00:00,feeder,2.0,N Current (Max),A,15.75
775710,Dace Road - Worcester,2023-08-13 01:30:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Current (Max),A,5.62
775710,Dace Road - Worcester,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Current (Max),A,5.5
775710,Dace Road - Worcester,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Current (Max),A,4.5
775710,Dace Road - Worcester,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.25
775710,Dace Road - Worcester,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.06
775710,Dace Road - Worcester,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.31
775710,Dace Road - Worcester,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7480100000000001
775710,Dace Road - Worcester,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81784
775710,Dace Road - Worcester,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79742
775710,Dace Road - Worcester,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-13 01:30:00+00:00,feeder,1.0,N Current (Min),A,25.38
775710,Dace Road - Worcester,2023-08-13 01:30:00+00:00,feeder,1.0,N Current (Max),A,19.38
775710,Dace Road - Worcester,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Current (Min),A,18.12
775710,Dace Road - Worcester,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Current (Max),A,26.5
775710,Dace Road - Worcester,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.12
775710,Dace Road - Worcester,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Current (Min),A,26.12
775710,Dace Road - Worcester,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Current (Max),A,32.88
775710,Dace Road - Worcester,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
775710,Dace Road - Worcester,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Current (Min),A,18.62
775710,Dace Road - Worcester,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Current (Max),A,29.25
775710,Dace Road - Worcester,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
775710,Dace Road - Worcester,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage (Min),V,243.27
775710,Dace Road - Worcester,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage (Max),V,244.09
775710,Dace Road - Worcester,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
775710,Dace Road - Worcester,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage (Min),V,243.64
775710,Dace Road - Worcester,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage (Max),V,244.69
775710,Dace Road - Worcester,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
775710,Dace Road - Worcester,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage (Min),V,242.19
775710,Dace Road - Worcester,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage (Max),V,243.05
775710,Dace Road - Worcester,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
775710,Dace Road - Worcester,2023-08-13 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-13 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 01:30:00+00:00,busbar,,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-13 01:30:00+00:00,busbar,,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-13 01:30:00+00:00,busbar,,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-13 01:30:00+00:00,busbar,,N Current (Min),A,21.25
775710,Dace Road - Worcester,2023-08-13 01:30:00+00:00,busbar,,N Current (Max),A,133.38
775710,Dace Road - Worcester,2023-08-13 01:30:00+00:00,busbar,,N Current (RMS),A,25.88
775710,Dace Road - Worcester,2023-08-13 01:30:00+00:00,busbar,,L3 Current (Min),A,20.62
775710,Dace Road - Worcester,2023-08-13 01:30:00+00:00,busbar,,L3 Current (Max),A,50.12
775710,Dace Road - Worcester,2023-08-13 01:30:00+00:00,busbar,,L3 Current (RMS),A,21.88
775710,Dace Road - Worcester,2023-08-13 01:30:00+00:00,busbar,,L2 Current (Min),A,35.12
775710,Dace Road - Worcester,2023-08-13 01:30:00+00:00,busbar,,L2 Current (Max),A,60.38
775710,Dace Road - Worcester,2023-08-13 01:30:00+00:00,busbar,,L2 Current (RMS),A,36.0
775710,Dace Road - Worcester,2023-08-13 01:30:00+00:00,busbar,,L1 Current (Min),A,23.0
775710,Dace Road - Worcester,2023-08-13 01:30:00+00:00,busbar,,L1 Current (Max),A,46.38
775710,Dace Road - Worcester,2023-08-13 01:30:00+00:00,busbar,,L1 Current (RMS),A,24.75
775710,Dace Road - Worcester,2023-08-13 01:30:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 01:30:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.5
775710,Dace Road - Worcester,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.5
775710,Dace Road - Worcester,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.69
775710,Dace Road - Worcester,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8359
775710,Dace Road - Worcester,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95004
775710,Dace Road - Worcester,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87756
775710,Dace Road - Worcester,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 01:20:00+00:00,feeder,4.0,N Current (Min),A,4.5
775710,Dace Road - Worcester,2023-08-13 01:20:00+00:00,feeder,4.0,N Current (Max),A,23.25
775710,Dace Road - Worcester,2023-08-13 01:20:00+00:00,feeder,4.0,N Current (RMS),A,7.12
775710,Dace Road - Worcester,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Current (Min),A,2.25
775710,Dace Road - Worcester,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Current (Max),A,8.0
775710,Dace Road - Worcester,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,2.75
775710,Dace Road - Worcester,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Current (Min),A,9.0
775710,Dace Road - Worcester,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Current (Max),A,11.88
775710,Dace Road - Worcester,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
775710,Dace Road - Worcester,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Current (Min),A,3.38
775710,Dace Road - Worcester,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Current (Max),A,11.0
775710,Dace Road - Worcester,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
775710,Dace Road - Worcester,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-74.06
775710,Dace Road - Worcester,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,15.87
775710,Dace Road - Worcester,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,75.19
775710,Dace Road - Worcester,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00829
775710,Dace Road - Worcester,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.13375
775710,Dace Road - Worcester,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.07259
775710,Dace Road - Worcester,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 01:20:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-13 01:20:00+00:00,feeder,3.0,N Current (Max),A,23.0
775710,Dace Road - Worcester,2023-08-13 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Current (Max),A,7.5
775710,Dace Road - Worcester,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Current (Max),A,8.12
775710,Dace Road - Worcester,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Current (Max),A,7.25
775710,Dace Road - Worcester,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-165.75
775710,Dace Road - Worcester,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,140.75
775710,Dace Road - Worcester,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,57.37
775710,Dace Road - Worcester,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.03105
775710,Dace Road - Worcester,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.07915
775710,Dace Road - Worcester,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.31743000000000005
775710,Dace Road - Worcester,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 01:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 01:20:00+00:00,feeder,2.0,N Current (Max),A,7.0
775710,Dace Road - Worcester,2023-08-13 01:20:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Current (Max),A,2.5
775710,Dace Road - Worcester,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.5
775710,Dace Road - Worcester,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Current (Max),A,1.88
775710,Dace Road - Worcester,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-37.56
775710,Dace Road - Worcester,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.19
775710,Dace Road - Worcester,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.62
775710,Dace Road - Worcester,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78552
775710,Dace Road - Worcester,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8316
775710,Dace Road - Worcester,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81155
775710,Dace Road - Worcester,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-13 01:20:00+00:00,feeder,1.0,N Current (Min),A,26.12
775710,Dace Road - Worcester,2023-08-13 01:20:00+00:00,feeder,1.0,N Current (Max),A,19.12
775710,Dace Road - Worcester,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Current (Min),A,19.25
775710,Dace Road - Worcester,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Current (Max),A,59.0
775710,Dace Road - Worcester,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.12
775710,Dace Road - Worcester,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Current (Min),A,26.0
775710,Dace Road - Worcester,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Current (Max),A,62.62
775710,Dace Road - Worcester,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
775710,Dace Road - Worcester,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Current (Min),A,18.88
775710,Dace Road - Worcester,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Current (Max),A,58.75
775710,Dace Road - Worcester,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.88
775710,Dace Road - Worcester,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage (Min),V,242.14
775710,Dace Road - Worcester,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage (Max),V,244.14
775710,Dace Road - Worcester,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
775710,Dace Road - Worcester,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage (Min),V,242.62
775710,Dace Road - Worcester,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage (Max),V,244.78
775710,Dace Road - Worcester,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
775710,Dace Road - Worcester,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage (Min),V,241.16
775710,Dace Road - Worcester,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage (Max),V,243.12
775710,Dace Road - Worcester,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
775710,Dace Road - Worcester,2023-08-13 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-13 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 01:20:00+00:00,busbar,,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-13 01:20:00+00:00,busbar,,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-13 01:20:00+00:00,busbar,,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-13 01:20:00+00:00,busbar,,N Current (Min),A,22.62
775710,Dace Road - Worcester,2023-08-13 01:20:00+00:00,busbar,,N Current (Max),A,63.5
775710,Dace Road - Worcester,2023-08-13 01:20:00+00:00,busbar,,N Current (RMS),A,25.75
775710,Dace Road - Worcester,2023-08-13 01:20:00+00:00,busbar,,L3 Current (Min),A,18.5
775710,Dace Road - Worcester,2023-08-13 01:20:00+00:00,busbar,,L3 Current (Max),A,60.88
775710,Dace Road - Worcester,2023-08-13 01:20:00+00:00,busbar,,L3 Current (RMS),A,23.0
775710,Dace Road - Worcester,2023-08-13 01:20:00+00:00,busbar,,L2 Current (Min),A,34.88
775710,Dace Road - Worcester,2023-08-13 01:20:00+00:00,busbar,,L2 Current (Max),A,71.88
775710,Dace Road - Worcester,2023-08-13 01:20:00+00:00,busbar,,L2 Current (RMS),A,36.12
775710,Dace Road - Worcester,2023-08-13 01:20:00+00:00,busbar,,L1 Current (Min),A,19.0
775710,Dace Road - Worcester,2023-08-13 01:20:00+00:00,busbar,,L1 Current (Max),A,62.88
775710,Dace Road - Worcester,2023-08-13 01:20:00+00:00,busbar,,L1 Current (RMS),A,24.88
775710,Dace Road - Worcester,2023-08-13 01:20:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 01:20:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.56
775710,Dace Road - Worcester,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.44
775710,Dace Road - Worcester,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.56
775710,Dace Road - Worcester,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7503
775710,Dace Road - Worcester,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9480299999999999
775710,Dace Road - Worcester,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90002
775710,Dace Road - Worcester,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 01:10:00+00:00,feeder,4.0,N Current (Min),A,4.38
775710,Dace Road - Worcester,2023-08-13 01:10:00+00:00,feeder,4.0,N Current (Max),A,22.25
775710,Dace Road - Worcester,2023-08-13 01:10:00+00:00,feeder,4.0,N Current (RMS),A,7.75
775710,Dace Road - Worcester,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Current (Min),A,2.12
775710,Dace Road - Worcester,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Current (Max),A,10.38
775710,Dace Road - Worcester,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,2.75
775710,Dace Road - Worcester,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Current (Min),A,9.0
775710,Dace Road - Worcester,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Current (Max),A,18.0
775710,Dace Road - Worcester,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.62
775710,Dace Road - Worcester,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Current (Min),A,3.38
775710,Dace Road - Worcester,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Current (Max),A,7.75
775710,Dace Road - Worcester,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.62
775710,Dace Road - Worcester,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,132.87
775710,Dace Road - Worcester,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.56
775710,Dace Road - Worcester,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,99.12
775710,Dace Road - Worcester,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0038
775710,Dace Road - Worcester,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.16777
775710,Dace Road - Worcester,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.11137999999999999
775710,Dace Road - Worcester,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 01:10:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-13 01:10:00+00:00,feeder,3.0,N Current (Max),A,21.75
775710,Dace Road - Worcester,2023-08-13 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Current (Max),A,7.0
775710,Dace Road - Worcester,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Current (Max),A,7.25
775710,Dace Road - Worcester,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Current (Max),A,7.5
775710,Dace Road - Worcester,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-36.81
775710,Dace Road - Worcester,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-123.06
775710,Dace Road - Worcester,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,31.63
775710,Dace Road - Worcester,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.0327
775710,Dace Road - Worcester,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.09175
775710,Dace Road - Worcester,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.30248
775710,Dace Road - Worcester,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 01:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 01:10:00+00:00,feeder,2.0,N Current (Max),A,6.38
775710,Dace Road - Worcester,2023-08-13 01:10:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Current (Max),A,2.25
775710,Dace Road - Worcester,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.12
775710,Dace Road - Worcester,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Current (Max),A,2.0
775710,Dace Road - Worcester,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.81
775710,Dace Road - Worcester,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.38
775710,Dace Road - Worcester,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.0
775710,Dace Road - Worcester,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78228
775710,Dace Road - Worcester,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8693200000000001
775710,Dace Road - Worcester,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80902
775710,Dace Road - Worcester,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-13 01:10:00+00:00,feeder,1.0,N Current (Min),A,30.62
775710,Dace Road - Worcester,2023-08-13 01:10:00+00:00,feeder,1.0,N Current (Max),A,20.88
775710,Dace Road - Worcester,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Current (Min),A,19.62
775710,Dace Road - Worcester,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Current (Max),A,26.88
775710,Dace Road - Worcester,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
775710,Dace Road - Worcester,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Current (Min),A,26.5
775710,Dace Road - Worcester,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Current (Max),A,41.62
775710,Dace Road - Worcester,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.88
775710,Dace Road - Worcester,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Current (Min),A,19.62
775710,Dace Road - Worcester,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Current (Max),A,27.75
775710,Dace Road - Worcester,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.75
775710,Dace Road - Worcester,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage (Min),V,243.31
775710,Dace Road - Worcester,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage (Max),V,244.05
775710,Dace Road - Worcester,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
775710,Dace Road - Worcester,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage (Min),V,243.91
775710,Dace Road - Worcester,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage (Max),V,244.58
775710,Dace Road - Worcester,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
775710,Dace Road - Worcester,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage (Min),V,242.38
775710,Dace Road - Worcester,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage (Max),V,243.02
775710,Dace Road - Worcester,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
775710,Dace Road - Worcester,2023-08-13 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
