Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-13 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 01:10:00+00:00,busbar,,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-13 01:10:00+00:00,busbar,,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-13 01:10:00+00:00,busbar,,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-13 01:10:00+00:00,busbar,,N Current (Min),A,23.25
775710,Dace Road - Worcester,2023-08-13 01:10:00+00:00,busbar,,N Current (Max),A,67.25
775710,Dace Road - Worcester,2023-08-13 01:10:00+00:00,busbar,,N Current (RMS),A,27.88
775710,Dace Road - Worcester,2023-08-13 01:10:00+00:00,busbar,,L3 Current (Min),A,22.0
775710,Dace Road - Worcester,2023-08-13 01:10:00+00:00,busbar,,L3 Current (Max),A,32.62
775710,Dace Road - Worcester,2023-08-13 01:10:00+00:00,busbar,,L3 Current (RMS),A,23.25
775710,Dace Road - Worcester,2023-08-13 01:10:00+00:00,busbar,,L2 Current (Min),A,35.75
775710,Dace Road - Worcester,2023-08-13 01:10:00+00:00,busbar,,L2 Current (Max),A,51.5
775710,Dace Road - Worcester,2023-08-13 01:10:00+00:00,busbar,,L2 Current (RMS),A,38.38
775710,Dace Road - Worcester,2023-08-13 01:10:00+00:00,busbar,,L1 Current (Min),A,23.75
775710,Dace Road - Worcester,2023-08-13 01:10:00+00:00,busbar,,L1 Current (Max),A,32.38
775710,Dace Road - Worcester,2023-08-13 01:10:00+00:00,busbar,,L1 Current (RMS),A,25.25
775710,Dace Road - Worcester,2023-08-13 01:10:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 01:10:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.5
775710,Dace Road - Worcester,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.37
775710,Dace Road - Worcester,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.69
775710,Dace Road - Worcester,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81518
775710,Dace Road - Worcester,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94235
775710,Dace Road - Worcester,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91312
775710,Dace Road - Worcester,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 01:00:00+00:00,feeder,4.0,N Current (Min),A,6.38
775710,Dace Road - Worcester,2023-08-13 01:00:00+00:00,feeder,4.0,N Current (Max),A,27.88
775710,Dace Road - Worcester,2023-08-13 01:00:00+00:00,feeder,4.0,N Current (RMS),A,7.62
775710,Dace Road - Worcester,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Current (Min),A,2.5
775710,Dace Road - Worcester,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Current (Max),A,9.25
775710,Dace Road - Worcester,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.12
775710,Dace Road - Worcester,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Current (Min),A,8.75
775710,Dace Road - Worcester,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Current (Max),A,14.38
775710,Dace Road - Worcester,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.62
775710,Dace Road - Worcester,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Current (Min),A,3.38
775710,Dace Road - Worcester,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Current (Max),A,8.5
775710,Dace Road - Worcester,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.38
775710,Dace Road - Worcester,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,65.25
775710,Dace Road - Worcester,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.56
775710,Dace Road - Worcester,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,110.5
775710,Dace Road - Worcester,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0023
775710,Dace Road - Worcester,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.2603
775710,Dace Road - Worcester,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.18987
775710,Dace Road - Worcester,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 01:00:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-13 01:00:00+00:00,feeder,3.0,N Current (Max),A,27.12
775710,Dace Road - Worcester,2023-08-13 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Current (Max),A,9.25
775710,Dace Road - Worcester,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Current (Max),A,9.0
775710,Dace Road - Worcester,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Current (Max),A,8.75
775710,Dace Road - Worcester,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-73.0
775710,Dace Road - Worcester,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,109.69
775710,Dace Road - Worcester,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,41.75
775710,Dace Road - Worcester,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.03777
775710,Dace Road - Worcester,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.11277999999999999
775710,Dace Road - Worcester,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.27449
775710,Dace Road - Worcester,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 01:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 01:00:00+00:00,feeder,2.0,N Current (Max),A,8.0
775710,Dace Road - Worcester,2023-08-13 01:00:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.0
775710,Dace Road - Worcester,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.75
775710,Dace Road - Worcester,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Current (Max),A,2.38
775710,Dace Road - Worcester,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.69
775710,Dace Road - Worcester,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.44
775710,Dace Road - Worcester,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.44
775710,Dace Road - Worcester,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7207
775710,Dace Road - Worcester,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8998700000000001
775710,Dace Road - Worcester,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8024600000000001
775710,Dace Road - Worcester,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-13 01:00:00+00:00,feeder,1.0,N Current (Min),A,34.0
775710,Dace Road - Worcester,2023-08-13 01:00:00+00:00,feeder,1.0,N Current (Max),A,25.75
775710,Dace Road - Worcester,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Current (Min),A,19.25
775710,Dace Road - Worcester,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Current (Max),A,26.62
775710,Dace Road - Worcester,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.38
775710,Dace Road - Worcester,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Current (Min),A,27.62
775710,Dace Road - Worcester,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Current (Max),A,43.88
775710,Dace Road - Worcester,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.62
775710,Dace Road - Worcester,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Current (Min),A,19.75
775710,Dace Road - Worcester,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Current (Max),A,26.62
775710,Dace Road - Worcester,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
775710,Dace Road - Worcester,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage (Min),V,243.52
775710,Dace Road - Worcester,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage (Max),V,244.39
775710,Dace Road - Worcester,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
775710,Dace Road - Worcester,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage (Min),V,244.12
775710,Dace Road - Worcester,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage (Max),V,244.83
775710,Dace Road - Worcester,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
775710,Dace Road - Worcester,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage (Min),V,242.44
775710,Dace Road - Worcester,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage (Max),V,243.31
775710,Dace Road - Worcester,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
775710,Dace Road - Worcester,2023-08-13 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-13 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 01:00:00+00:00,busbar,,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-13 01:00:00+00:00,busbar,,L2 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-13 01:00:00+00:00,busbar,,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-13 01:00:00+00:00,busbar,,N Current (Min),A,26.25
775710,Dace Road - Worcester,2023-08-13 01:00:00+00:00,busbar,,N Current (Max),A,76.12
775710,Dace Road - Worcester,2023-08-13 01:00:00+00:00,busbar,,N Current (RMS),A,33.25
775710,Dace Road - Worcester,2023-08-13 01:00:00+00:00,busbar,,L3 Current (Min),A,20.62
775710,Dace Road - Worcester,2023-08-13 01:00:00+00:00,busbar,,L3 Current (Max),A,35.0
775710,Dace Road - Worcester,2023-08-13 01:00:00+00:00,busbar,,L3 Current (RMS),A,23.5
775710,Dace Road - Worcester,2023-08-13 01:00:00+00:00,busbar,,L2 Current (Min),A,37.0
775710,Dace Road - Worcester,2023-08-13 01:00:00+00:00,busbar,,L2 Current (Max),A,53.88
775710,Dace Road - Worcester,2023-08-13 01:00:00+00:00,busbar,,L2 Current (RMS),A,44.25
775710,Dace Road - Worcester,2023-08-13 01:00:00+00:00,busbar,,L1 Current (Min),A,22.0
775710,Dace Road - Worcester,2023-08-13 01:00:00+00:00,busbar,,L1 Current (Max),A,31.12
775710,Dace Road - Worcester,2023-08-13 01:00:00+00:00,busbar,,L1 Current (RMS),A,25.12
775710,Dace Road - Worcester,2023-08-13 01:00:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 01:00:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.25
775710,Dace Road - Worcester,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.25
775710,Dace Road - Worcester,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.25
775710,Dace Road - Worcester,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84244
775710,Dace Road - Worcester,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93509
775710,Dace Road - Worcester,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95431
775710,Dace Road - Worcester,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 00:50:00+00:00,feeder,4.0,N Current (Min),A,6.62
775710,Dace Road - Worcester,2023-08-13 00:50:00+00:00,feeder,4.0,N Current (Max),A,66.62
775710,Dace Road - Worcester,2023-08-13 00:50:00+00:00,feeder,4.0,N Current (RMS),A,7.88
775710,Dace Road - Worcester,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Current (Min),A,2.75
775710,Dace Road - Worcester,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Current (Max),A,23.0
775710,Dace Road - Worcester,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.12
775710,Dace Road - Worcester,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Current (Min),A,8.88
775710,Dace Road - Worcester,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Current (Max),A,24.12
775710,Dace Road - Worcester,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.62
775710,Dace Road - Worcester,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Current (Min),A,3.5
775710,Dace Road - Worcester,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Current (Max),A,21.38
775710,Dace Road - Worcester,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
775710,Dace Road - Worcester,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-88.56
775710,Dace Road - Worcester,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.31
775710,Dace Road - Worcester,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,118.81
775710,Dace Road - Worcester,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.0036799999999999997
775710,Dace Road - Worcester,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.16704000000000002
775710,Dace Road - Worcester,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.0876
775710,Dace Road - Worcester,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 00:50:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-13 00:50:00+00:00,feeder,3.0,N Current (Max),A,70.62
775710,Dace Road - Worcester,2023-08-13 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Current (Max),A,22.5
775710,Dace Road - Worcester,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Current (Max),A,23.88
775710,Dace Road - Worcester,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Current (Max),A,24.12
775710,Dace Road - Worcester,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.69
775710,Dace Road - Worcester,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,171.25
775710,Dace Road - Worcester,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,43.75
775710,Dace Road - Worcester,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.02742
775710,Dace Road - Worcester,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.0862
775710,Dace Road - Worcester,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.31429
775710,Dace Road - Worcester,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 00:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 00:50:00+00:00,feeder,2.0,N Current (Max),A,21.25
775710,Dace Road - Worcester,2023-08-13 00:50:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Current (Max),A,7.62
775710,Dace Road - Worcester,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Current (Max),A,7.5
775710,Dace Road - Worcester,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Current (Max),A,6.0
775710,Dace Road - Worcester,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-37.81
775710,Dace Road - Worcester,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.82
775710,Dace Road - Worcester,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.0
775710,Dace Road - Worcester,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7255199999999999
775710,Dace Road - Worcester,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8489700000000001
775710,Dace Road - Worcester,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78415
775710,Dace Road - Worcester,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-13 00:50:00+00:00,feeder,1.0,N Current (Min),A,28.38
775710,Dace Road - Worcester,2023-08-13 00:50:00+00:00,feeder,1.0,N Current (Max),A,21.62
775710,Dace Road - Worcester,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Current (Min),A,18.12
775710,Dace Road - Worcester,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Current (Max),A,26.88
775710,Dace Road - Worcester,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.25
775710,Dace Road - Worcester,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Current (Min),A,26.88
775710,Dace Road - Worcester,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Current (Max),A,35.5
775710,Dace Road - Worcester,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.12
775710,Dace Road - Worcester,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Current (Min),A,19.62
775710,Dace Road - Worcester,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Current (Max),A,32.0
775710,Dace Road - Worcester,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.38
775710,Dace Road - Worcester,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage (Min),V,243.25
775710,Dace Road - Worcester,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage (Max),V,243.83
775710,Dace Road - Worcester,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
775710,Dace Road - Worcester,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage (Min),V,243.81
775710,Dace Road - Worcester,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage (Max),V,244.44
775710,Dace Road - Worcester,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
775710,Dace Road - Worcester,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage (Min),V,241.92
775710,Dace Road - Worcester,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage (Max),V,242.77
775710,Dace Road - Worcester,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
775710,Dace Road - Worcester,2023-08-13 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-13 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 00:50:00+00:00,busbar,,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-13 00:50:00+00:00,busbar,,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-13 00:50:00+00:00,busbar,,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-13 00:50:00+00:00,busbar,,N Current (Min),A,24.62
775710,Dace Road - Worcester,2023-08-13 00:50:00+00:00,busbar,,N Current (Max),A,178.88
775710,Dace Road - Worcester,2023-08-13 00:50:00+00:00,busbar,,N Current (RMS),A,28.75
775710,Dace Road - Worcester,2023-08-13 00:50:00+00:00,busbar,,L3 Current (Min),A,21.25
775710,Dace Road - Worcester,2023-08-13 00:50:00+00:00,busbar,,L3 Current (Max),A,65.25
775710,Dace Road - Worcester,2023-08-13 00:50:00+00:00,busbar,,L3 Current (RMS),A,23.38
775710,Dace Road - Worcester,2023-08-13 00:50:00+00:00,busbar,,L2 Current (Min),A,34.5
775710,Dace Road - Worcester,2023-08-13 00:50:00+00:00,busbar,,L2 Current (Max),A,70.25
775710,Dace Road - Worcester,2023-08-13 00:50:00+00:00,busbar,,L2 Current (RMS),A,37.5
775710,Dace Road - Worcester,2023-08-13 00:50:00+00:00,busbar,,L1 Current (Min),A,24.0
775710,Dace Road - Worcester,2023-08-13 00:50:00+00:00,busbar,,L1 Current (Max),A,61.0
775710,Dace Road - Worcester,2023-08-13 00:50:00+00:00,busbar,,L1 Current (RMS),A,25.75
775710,Dace Road - Worcester,2023-08-13 00:50:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 00:50:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.62
775710,Dace Road - Worcester,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.44
775710,Dace Road - Worcester,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,7.31
775710,Dace Road - Worcester,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86264
775710,Dace Road - Worcester,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9515100000000001
775710,Dace Road - Worcester,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.85177
775710,Dace Road - Worcester,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 00:40:00+00:00,feeder,4.0,N Current (Min),A,6.5
775710,Dace Road - Worcester,2023-08-13 00:40:00+00:00,feeder,4.0,N Current (Max),A,30.88
775710,Dace Road - Worcester,2023-08-13 00:40:00+00:00,feeder,4.0,N Current (RMS),A,9.88
775710,Dace Road - Worcester,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Current (Min),A,2.75
775710,Dace Road - Worcester,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Current (Max),A,10.25
775710,Dace Road - Worcester,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.25
775710,Dace Road - Worcester,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Current (Min),A,9.12
775710,Dace Road - Worcester,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Current (Max),A,23.12
775710,Dace Road - Worcester,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.62
775710,Dace Road - Worcester,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Current (Min),A,3.25
775710,Dace Road - Worcester,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Current (Max),A,10.75
775710,Dace Road - Worcester,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.12
775710,Dace Road - Worcester,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-147.94
775710,Dace Road - Worcester,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,39.5
775710,Dace Road - Worcester,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,100.94
775710,Dace Road - Worcester,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00139
775710,Dace Road - Worcester,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.22846999999999998
775710,Dace Road - Worcester,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.0511
775710,Dace Road - Worcester,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 00:40:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-13 00:40:00+00:00,feeder,3.0,N Current (Max),A,30.75
775710,Dace Road - Worcester,2023-08-13 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Current (Max),A,10.12
775710,Dace Road - Worcester,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Current (Max),A,10.25
775710,Dace Road - Worcester,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Current (Max),A,10.25
775710,Dace Road - Worcester,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,73.5
775710,Dace Road - Worcester,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-174.25
775710,Dace Road - Worcester,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,39.31
775710,Dace Road - Worcester,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.04115
775710,Dace Road - Worcester,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.09276000000000001
775710,Dace Road - Worcester,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.30382
775710,Dace Road - Worcester,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 00:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 00:40:00+00:00,feeder,2.0,N Current (Max),A,9.5
775710,Dace Road - Worcester,2023-08-13 00:40:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
775710,Dace Road - Worcester,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Current (Max),A,3.25
775710,Dace Road - Worcester,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Current (Max),A,2.75
775710,Dace Road - Worcester,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-38.75
775710,Dace Road - Worcester,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.0
775710,Dace Road - Worcester,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.0
775710,Dace Road - Worcester,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.75143
775710,Dace Road - Worcester,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87277
775710,Dace Road - Worcester,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81295
775710,Dace Road - Worcester,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-13 00:40:00+00:00,feeder,1.0,N Current (Min),A,32.38
775710,Dace Road - Worcester,2023-08-13 00:40:00+00:00,feeder,1.0,N Current (Max),A,24.12
775710,Dace Road - Worcester,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Current (Min),A,18.38
775710,Dace Road - Worcester,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Current (Max),A,24.75
775710,Dace Road - Worcester,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.38
775710,Dace Road - Worcester,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Current (Min),A,26.88
775710,Dace Road - Worcester,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Current (Max),A,43.62
775710,Dace Road - Worcester,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.5
775710,Dace Road - Worcester,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Current (Min),A,20.62
775710,Dace Road - Worcester,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Current (Max),A,31.75
775710,Dace Road - Worcester,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
775710,Dace Road - Worcester,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage (Min),V,243.08
775710,Dace Road - Worcester,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage (Max),V,244.12
775710,Dace Road - Worcester,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
775710,Dace Road - Worcester,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage (Min),V,243.69
775710,Dace Road - Worcester,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage (Max),V,244.56
775710,Dace Road - Worcester,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
775710,Dace Road - Worcester,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage (Min),V,242.05
775710,Dace Road - Worcester,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage (Max),V,242.88
775710,Dace Road - Worcester,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
775710,Dace Road - Worcester,2023-08-13 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-13 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 00:40:00+00:00,busbar,,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-13 00:40:00+00:00,busbar,,L2 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-13 00:40:00+00:00,busbar,,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-13 00:40:00+00:00,busbar,,N Current (Min),A,24.5
775710,Dace Road - Worcester,2023-08-13 00:40:00+00:00,busbar,,N Current (Max),A,84.25
775710,Dace Road - Worcester,2023-08-13 00:40:00+00:00,busbar,,N Current (RMS),A,33.25
775710,Dace Road - Worcester,2023-08-13 00:40:00+00:00,busbar,,L3 Current (Min),A,17.75
775710,Dace Road - Worcester,2023-08-13 00:40:00+00:00,busbar,,L3 Current (Max),A,38.0
775710,Dace Road - Worcester,2023-08-13 00:40:00+00:00,busbar,,L3 Current (RMS),A,22.62
775710,Dace Road - Worcester,2023-08-13 00:40:00+00:00,busbar,,L2 Current (Min),A,35.0
775710,Dace Road - Worcester,2023-08-13 00:40:00+00:00,busbar,,L2 Current (Max),A,65.75
775710,Dace Road - Worcester,2023-08-13 00:40:00+00:00,busbar,,L2 Current (RMS),A,44.88
775710,Dace Road - Worcester,2023-08-13 00:40:00+00:00,busbar,,L1 Current (Min),A,23.62
775710,Dace Road - Worcester,2023-08-13 00:40:00+00:00,busbar,,L1 Current (Max),A,47.5
775710,Dace Road - Worcester,2023-08-13 00:40:00+00:00,busbar,,L1 Current (RMS),A,27.5
775710,Dace Road - Worcester,2023-08-13 00:40:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 00:40:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.25
775710,Dace Road - Worcester,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.87
775710,Dace Road - Worcester,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.38
775710,Dace Road - Worcester,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8328200000000001
775710,Dace Road - Worcester,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94885
775710,Dace Road - Worcester,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81283
775710,Dace Road - Worcester,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 00:30:00+00:00,feeder,4.0,N Current (Min),A,5.5
775710,Dace Road - Worcester,2023-08-13 00:30:00+00:00,feeder,4.0,N Current (Max),A,71.0
775710,Dace Road - Worcester,2023-08-13 00:30:00+00:00,feeder,4.0,N Current (RMS),A,8.62
775710,Dace Road - Worcester,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Current (Min),A,2.62
775710,Dace Road - Worcester,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Current (Max),A,24.0
775710,Dace Road - Worcester,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.25
775710,Dace Road - Worcester,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Current (Min),A,10.12
775710,Dace Road - Worcester,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Current (Max),A,25.0
775710,Dace Road - Worcester,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
775710,Dace Road - Worcester,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Current (Min),A,3.25
775710,Dace Road - Worcester,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Current (Max),A,24.75
775710,Dace Road - Worcester,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.12
775710,Dace Road - Worcester,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,128.43
775710,Dace Road - Worcester,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-83.19
775710,Dace Road - Worcester,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,53.25
775710,Dace Road - Worcester,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.008409999999999999
775710,Dace Road - Worcester,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.08263
775710,Dace Road - Worcester,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.26278
775710,Dace Road - Worcester,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 00:30:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-13 00:30:00+00:00,feeder,3.0,N Current (Max),A,73.12
775710,Dace Road - Worcester,2023-08-13 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.88
775710,Dace Road - Worcester,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Current (Max),A,23.62
775710,Dace Road - Worcester,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Current (Max),A,24.62
775710,Dace Road - Worcester,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Current (Max),A,24.75
775710,Dace Road - Worcester,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-80.13
775710,Dace Road - Worcester,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,91.06
775710,Dace Road - Worcester,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,38.5
775710,Dace Road - Worcester,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.03481
775710,Dace Road - Worcester,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.07909
775710,Dace Road - Worcester,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.38045
775710,Dace Road - Worcester,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 00:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 00:30:00+00:00,feeder,2.0,N Current (Max),A,22.0
775710,Dace Road - Worcester,2023-08-13 00:30:00+00:00,feeder,2.0,N Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,8.0
775710,Dace Road - Worcester,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,7.75
775710,Dace Road - Worcester,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Current (Max),A,6.12
775710,Dace Road - Worcester,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.25
775710,Dace Road - Worcester,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.94
775710,Dace Road - Worcester,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.25
775710,Dace Road - Worcester,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
