Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7753
775710,Dace Road - Worcester,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8418200000000001
775710,Dace Road - Worcester,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8954799999999999
775710,Dace Road - Worcester,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-13 00:30:00+00:00,feeder,1.0,N Current (Min),A,29.38
775710,Dace Road - Worcester,2023-08-13 00:30:00+00:00,feeder,1.0,N Current (Max),A,23.0
775710,Dace Road - Worcester,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Current (Min),A,18.38
775710,Dace Road - Worcester,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Current (Max),A,26.12
775710,Dace Road - Worcester,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.88
775710,Dace Road - Worcester,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Current (Min),A,27.12
775710,Dace Road - Worcester,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Current (Max),A,33.5
775710,Dace Road - Worcester,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.88
775710,Dace Road - Worcester,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Current (Min),A,29.5
775710,Dace Road - Worcester,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Current (Max),A,36.5
775710,Dace Road - Worcester,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.12
775710,Dace Road - Worcester,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage (Min),V,243.19
775710,Dace Road - Worcester,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage (Max),V,244.12
775710,Dace Road - Worcester,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
775710,Dace Road - Worcester,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage (Min),V,243.8
775710,Dace Road - Worcester,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage (Max),V,244.73
775710,Dace Road - Worcester,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
775710,Dace Road - Worcester,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage (Min),V,241.91
775710,Dace Road - Worcester,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage (Max),V,243.02
775710,Dace Road - Worcester,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
775710,Dace Road - Worcester,2023-08-13 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-13 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 00:30:00+00:00,busbar,,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-13 00:30:00+00:00,busbar,,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-13 00:30:00+00:00,busbar,,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-13 00:30:00+00:00,busbar,,N Current (Min),A,24.25
775710,Dace Road - Worcester,2023-08-13 00:30:00+00:00,busbar,,N Current (Max),A,183.5
775710,Dace Road - Worcester,2023-08-13 00:30:00+00:00,busbar,,N Current (RMS),A,29.38
775710,Dace Road - Worcester,2023-08-13 00:30:00+00:00,busbar,,L3 Current (Min),A,12.25
775710,Dace Road - Worcester,2023-08-13 00:30:00+00:00,busbar,,L3 Current (Max),A,66.0
775710,Dace Road - Worcester,2023-08-13 00:30:00+00:00,busbar,,L3 Current (RMS),A,23.12
775710,Dace Road - Worcester,2023-08-13 00:30:00+00:00,busbar,,L2 Current (Min),A,37.38
775710,Dace Road - Worcester,2023-08-13 00:30:00+00:00,busbar,,L2 Current (Max),A,70.38
775710,Dace Road - Worcester,2023-08-13 00:30:00+00:00,busbar,,L2 Current (RMS),A,38.62
775710,Dace Road - Worcester,2023-08-13 00:30:00+00:00,busbar,,L1 Current (Min),A,29.0
775710,Dace Road - Worcester,2023-08-13 00:30:00+00:00,busbar,,L1 Current (Max),A,76.25
775710,Dace Road - Worcester,2023-08-13 00:30:00+00:00,busbar,,L1 Current (RMS),A,35.25
775710,Dace Road - Worcester,2023-08-13 00:30:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 00:30:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.19
775710,Dace Road - Worcester,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.06
775710,Dace Road - Worcester,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.62
775710,Dace Road - Worcester,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8102699999999999
775710,Dace Road - Worcester,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9375899999999999
775710,Dace Road - Worcester,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8790600000000001
775710,Dace Road - Worcester,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 00:20:00+00:00,feeder,4.0,N Current (Min),A,4.5
775710,Dace Road - Worcester,2023-08-13 00:20:00+00:00,feeder,4.0,N Current (Max),A,23.62
775710,Dace Road - Worcester,2023-08-13 00:20:00+00:00,feeder,4.0,N Current (RMS),A,8.25
775710,Dace Road - Worcester,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Current (Min),A,2.62
775710,Dace Road - Worcester,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Current (Max),A,7.62
775710,Dace Road - Worcester,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.25
775710,Dace Road - Worcester,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Current (Min),A,9.75
775710,Dace Road - Worcester,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Current (Max),A,19.62
775710,Dace Road - Worcester,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.62
775710,Dace Road - Worcester,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Current (Min),A,3.5
775710,Dace Road - Worcester,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Current (Max),A,9.25
775710,Dace Road - Worcester,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.38
775710,Dace Road - Worcester,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-46.12
775710,Dace Road - Worcester,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.56
775710,Dace Road - Worcester,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,39.07
775710,Dace Road - Worcester,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.0011099999999999999
775710,Dace Road - Worcester,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.12322000000000001
775710,Dace Road - Worcester,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.05464
775710,Dace Road - Worcester,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 00:20:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-13 00:20:00+00:00,feeder,3.0,N Current (Max),A,21.25
775710,Dace Road - Worcester,2023-08-13 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Current (Max),A,7.0
775710,Dace Road - Worcester,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Current (Max),A,6.88
775710,Dace Road - Worcester,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Current (Max),A,7.38
775710,Dace Road - Worcester,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,148.75
775710,Dace Road - Worcester,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-154.75
775710,Dace Road - Worcester,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,54.25
775710,Dace Road - Worcester,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.03575
775710,Dace Road - Worcester,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.07799
775710,Dace Road - Worcester,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.3326
775710,Dace Road - Worcester,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 00:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 00:20:00+00:00,feeder,2.0,N Current (Max),A,6.25
775710,Dace Road - Worcester,2023-08-13 00:20:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,2.38
775710,Dace Road - Worcester,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.12
775710,Dace Road - Worcester,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Current (Max),A,1.75
775710,Dace Road - Worcester,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.56
775710,Dace Road - Worcester,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.94
775710,Dace Road - Worcester,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.88
775710,Dace Road - Worcester,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7883
775710,Dace Road - Worcester,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85144
775710,Dace Road - Worcester,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83001
775710,Dace Road - Worcester,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-13 00:20:00+00:00,feeder,1.0,N Current (Min),A,27.75
775710,Dace Road - Worcester,2023-08-13 00:20:00+00:00,feeder,1.0,N Current (Max),A,21.38
775710,Dace Road - Worcester,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Current (Min),A,19.25
775710,Dace Road - Worcester,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Current (Max),A,26.88
775710,Dace Road - Worcester,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.12
775710,Dace Road - Worcester,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Current (Min),A,26.5
775710,Dace Road - Worcester,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Current (Max),A,40.0
775710,Dace Road - Worcester,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.38
775710,Dace Road - Worcester,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Current (Min),A,23.12
775710,Dace Road - Worcester,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Current (Max),A,35.62
775710,Dace Road - Worcester,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.38
775710,Dace Road - Worcester,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage (Min),V,242.86
775710,Dace Road - Worcester,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage (Max),V,243.56
775710,Dace Road - Worcester,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
775710,Dace Road - Worcester,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage (Min),V,243.47
775710,Dace Road - Worcester,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage (Max),V,244.19
775710,Dace Road - Worcester,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
775710,Dace Road - Worcester,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage (Min),V,241.73
775710,Dace Road - Worcester,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage (Max),V,242.44
775710,Dace Road - Worcester,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
775710,Dace Road - Worcester,2023-08-13 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-13 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 00:20:00+00:00,busbar,,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-13 00:20:00+00:00,busbar,,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-13 00:20:00+00:00,busbar,,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-13 00:20:00+00:00,busbar,,N Current (Min),A,24.0
775710,Dace Road - Worcester,2023-08-13 00:20:00+00:00,busbar,,N Current (Max),A,63.0
775710,Dace Road - Worcester,2023-08-13 00:20:00+00:00,busbar,,N Current (RMS),A,28.12
775710,Dace Road - Worcester,2023-08-13 00:20:00+00:00,busbar,,L3 Current (Min),A,21.0
775710,Dace Road - Worcester,2023-08-13 00:20:00+00:00,busbar,,L3 Current (Max),A,30.25
775710,Dace Road - Worcester,2023-08-13 00:20:00+00:00,busbar,,L3 Current (RMS),A,23.25
775710,Dace Road - Worcester,2023-08-13 00:20:00+00:00,busbar,,L2 Current (Min),A,37.0
775710,Dace Road - Worcester,2023-08-13 00:20:00+00:00,busbar,,L2 Current (Max),A,50.25
775710,Dace Road - Worcester,2023-08-13 00:20:00+00:00,busbar,,L2 Current (RMS),A,38.88
775710,Dace Road - Worcester,2023-08-13 00:20:00+00:00,busbar,,L1 Current (Min),A,25.88
775710,Dace Road - Worcester,2023-08-13 00:20:00+00:00,busbar,,L1 Current (Max),A,40.5
775710,Dace Road - Worcester,2023-08-13 00:20:00+00:00,busbar,,L1 Current (RMS),A,29.75
775710,Dace Road - Worcester,2023-08-13 00:20:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 00:20:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.25
775710,Dace Road - Worcester,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.69
775710,Dace Road - Worcester,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.12
775710,Dace Road - Worcester,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81875
775710,Dace Road - Worcester,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9519
775710,Dace Road - Worcester,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9183600000000001
775710,Dace Road - Worcester,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 00:10:00+00:00,feeder,4.0,N Current (Min),A,4.75
775710,Dace Road - Worcester,2023-08-13 00:10:00+00:00,feeder,4.0,N Current (Max),A,33.12
775710,Dace Road - Worcester,2023-08-13 00:10:00+00:00,feeder,4.0,N Current (RMS),A,8.25
775710,Dace Road - Worcester,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Current (Min),A,2.88
775710,Dace Road - Worcester,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Current (Max),A,12.0
775710,Dace Road - Worcester,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.62
775710,Dace Road - Worcester,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Current (Min),A,9.75
775710,Dace Road - Worcester,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Current (Max),A,16.0
775710,Dace Road - Worcester,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.75
775710,Dace Road - Worcester,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Current (Min),A,3.5
775710,Dace Road - Worcester,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Current (Max),A,11.88
775710,Dace Road - Worcester,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.88
775710,Dace Road - Worcester,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-37.19
775710,Dace Road - Worcester,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,133.94
775710,Dace Road - Worcester,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,74.5
775710,Dace Road - Worcester,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00386
775710,Dace Road - Worcester,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.14726
775710,Dace Road - Worcester,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.00954
775710,Dace Road - Worcester,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 00:10:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-13 00:10:00+00:00,feeder,3.0,N Current (Max),A,34.62
775710,Dace Road - Worcester,2023-08-13 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Current (Max),A,11.75
775710,Dace Road - Worcester,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Current (Max),A,11.38
775710,Dace Road - Worcester,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Current (Max),A,11.62
775710,Dace Road - Worcester,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,53.62
775710,Dace Road - Worcester,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-116.12
775710,Dace Road - Worcester,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,55.93
775710,Dace Road - Worcester,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.03825
775710,Dace Road - Worcester,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.08431
775710,Dace Road - Worcester,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.32763000000000003
775710,Dace Road - Worcester,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 00:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 00:10:00+00:00,feeder,2.0,N Current (Max),A,10.5
775710,Dace Road - Worcester,2023-08-13 00:10:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.88
775710,Dace Road - Worcester,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Current (Max),A,3.62
775710,Dace Road - Worcester,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Current (Max),A,3.0
775710,Dace Road - Worcester,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.43
775710,Dace Road - Worcester,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.62
775710,Dace Road - Worcester,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.37
775710,Dace Road - Worcester,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78814
775710,Dace Road - Worcester,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83636
775710,Dace Road - Worcester,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8096899999999999
775710,Dace Road - Worcester,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-13 00:10:00+00:00,feeder,1.0,N Current (Min),A,29.38
775710,Dace Road - Worcester,2023-08-13 00:10:00+00:00,feeder,1.0,N Current (Max),A,23.12
775710,Dace Road - Worcester,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Current (Min),A,19.0
775710,Dace Road - Worcester,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Current (Max),A,27.38
775710,Dace Road - Worcester,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
775710,Dace Road - Worcester,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Current (Min),A,27.75
775710,Dace Road - Worcester,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Current (Max),A,42.38
775710,Dace Road - Worcester,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.12
775710,Dace Road - Worcester,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Current (Min),A,22.75
775710,Dace Road - Worcester,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Current (Max),A,28.0
775710,Dace Road - Worcester,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.88
775710,Dace Road - Worcester,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage (Min),V,242.81
775710,Dace Road - Worcester,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage (Max),V,243.72
775710,Dace Road - Worcester,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
775710,Dace Road - Worcester,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage (Min),V,243.22
775710,Dace Road - Worcester,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage (Max),V,244.31
775710,Dace Road - Worcester,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
775710,Dace Road - Worcester,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage (Min),V,241.48
775710,Dace Road - Worcester,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage (Max),V,242.56
775710,Dace Road - Worcester,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
775710,Dace Road - Worcester,2023-08-13 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-13 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 00:10:00+00:00,busbar,,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-13 00:10:00+00:00,busbar,,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-13 00:10:00+00:00,busbar,,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-13 00:10:00+00:00,busbar,,N Current (Min),A,24.88
775710,Dace Road - Worcester,2023-08-13 00:10:00+00:00,busbar,,N Current (Max),A,90.25
775710,Dace Road - Worcester,2023-08-13 00:10:00+00:00,busbar,,N Current (RMS),A,30.38
775710,Dace Road - Worcester,2023-08-13 00:10:00+00:00,busbar,,L3 Current (Min),A,20.25
775710,Dace Road - Worcester,2023-08-13 00:10:00+00:00,busbar,,L3 Current (Max),A,40.75
775710,Dace Road - Worcester,2023-08-13 00:10:00+00:00,busbar,,L3 Current (RMS),A,24.0
775710,Dace Road - Worcester,2023-08-13 00:10:00+00:00,busbar,,L2 Current (Min),A,37.62
775710,Dace Road - Worcester,2023-08-13 00:10:00+00:00,busbar,,L2 Current (Max),A,53.25
775710,Dace Road - Worcester,2023-08-13 00:10:00+00:00,busbar,,L2 Current (RMS),A,41.38
775710,Dace Road - Worcester,2023-08-13 00:10:00+00:00,busbar,,L1 Current (Min),A,27.0
775710,Dace Road - Worcester,2023-08-13 00:10:00+00:00,busbar,,L1 Current (Max),A,44.25
775710,Dace Road - Worcester,2023-08-13 00:10:00+00:00,busbar,,L1 Current (RMS),A,28.5
775710,Dace Road - Worcester,2023-08-13 00:10:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 00:10:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.44
775710,Dace Road - Worcester,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.37
775710,Dace Road - Worcester,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.81
775710,Dace Road - Worcester,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8279700000000001
775710,Dace Road - Worcester,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9512299999999999
775710,Dace Road - Worcester,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94989
775710,Dace Road - Worcester,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-13 00:00:00+00:00,feeder,4.0,N Current (Min),A,6.75
775710,Dace Road - Worcester,2023-08-13 00:00:00+00:00,feeder,4.0,N Current (Max),A,21.62
775710,Dace Road - Worcester,2023-08-13 00:00:00+00:00,feeder,4.0,N Current (RMS),A,8.5
775710,Dace Road - Worcester,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Current (Min),A,3.25
775710,Dace Road - Worcester,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Current (Max),A,9.88
775710,Dace Road - Worcester,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.88
775710,Dace Road - Worcester,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Current (Min),A,8.75
775710,Dace Road - Worcester,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Current (Max),A,18.75
775710,Dace Road - Worcester,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.25
775710,Dace Road - Worcester,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Current (Min),A,4.0
775710,Dace Road - Worcester,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Current (Max),A,16.25
775710,Dace Road - Worcester,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
775710,Dace Road - Worcester,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,85.37
775710,Dace Road - Worcester,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,67.19
775710,Dace Road - Worcester,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,88.0
775710,Dace Road - Worcester,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00209
775710,Dace Road - Worcester,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.11785
775710,Dace Road - Worcester,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.04308
775710,Dace Road - Worcester,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 00:00:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-13 00:00:00+00:00,feeder,3.0,N Current (Max),A,23.25
775710,Dace Road - Worcester,2023-08-13 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Current (Max),A,7.5
775710,Dace Road - Worcester,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Current (Max),A,7.25
775710,Dace Road - Worcester,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Current (Max),A,8.38
775710,Dace Road - Worcester,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-77.25
775710,Dace Road - Worcester,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,147.82
775710,Dace Road - Worcester,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,53.12
775710,Dace Road - Worcester,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.03795
775710,Dace Road - Worcester,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.08016000000000001
775710,Dace Road - Worcester,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.3359
775710,Dace Road - Worcester,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-13 00:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 00:00:00+00:00,feeder,2.0,N Current (Max),A,6.88
775710,Dace Road - Worcester,2023-08-13 00:00:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Current (Max),A,2.5
775710,Dace Road - Worcester,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.38
775710,Dace Road - Worcester,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Current (Max),A,1.88
775710,Dace Road - Worcester,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.13
775710,Dace Road - Worcester,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.06
775710,Dace Road - Worcester,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.75
775710,Dace Road - Worcester,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78265
775710,Dace Road - Worcester,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.807
775710,Dace Road - Worcester,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81692
775710,Dace Road - Worcester,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-13 00:00:00+00:00,feeder,1.0,N Current (Min),A,26.75
775710,Dace Road - Worcester,2023-08-13 00:00:00+00:00,feeder,1.0,N Current (Max),A,22.88
775710,Dace Road - Worcester,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Current (Min),A,20.25
775710,Dace Road - Worcester,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Current (Max),A,30.75
775710,Dace Road - Worcester,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.88
775710,Dace Road - Worcester,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Current (Min),A,28.62
775710,Dace Road - Worcester,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Current (Max),A,33.38
775710,Dace Road - Worcester,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.5
775710,Dace Road - Worcester,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Current (Min),A,23.0
775710,Dace Road - Worcester,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Current (Max),A,28.88
775710,Dace Road - Worcester,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
775710,Dace Road - Worcester,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage (Min),V,242.59
775710,Dace Road - Worcester,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage (Max),V,243.64
775710,Dace Road - Worcester,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
775710,Dace Road - Worcester,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage (Min),V,243.08
775710,Dace Road - Worcester,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage (Max),V,244.12
775710,Dace Road - Worcester,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
775710,Dace Road - Worcester,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage (Min),V,241.42
775710,Dace Road - Worcester,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage (Max),V,242.41
775710,Dace Road - Worcester,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
775710,Dace Road - Worcester,2023-08-13 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-13 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-13 00:00:00+00:00,busbar,,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-13 00:00:00+00:00,busbar,,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-13 00:00:00+00:00,busbar,,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-13 00:00:00+00:00,busbar,,N Current (Min),A,26.12
775710,Dace Road - Worcester,2023-08-13 00:00:00+00:00,busbar,,N Current (Max),A,64.88
775710,Dace Road - Worcester,2023-08-13 00:00:00+00:00,busbar,,N Current (RMS),A,30.12
775710,Dace Road - Worcester,2023-08-13 00:00:00+00:00,busbar,,L3 Current (Min),A,23.88
775710,Dace Road - Worcester,2023-08-13 00:00:00+00:00,busbar,,L3 Current (Max),A,36.62
775710,Dace Road - Worcester,2023-08-13 00:00:00+00:00,busbar,,L3 Current (RMS),A,24.75
775710,Dace Road - Worcester,2023-08-13 00:00:00+00:00,busbar,,L2 Current (Min),A,34.38
775710,Dace Road - Worcester,2023-08-13 00:00:00+00:00,busbar,,L2 Current (Max),A,46.38
775710,Dace Road - Worcester,2023-08-13 00:00:00+00:00,busbar,,L2 Current (RMS),A,39.25
775710,Dace Road - Worcester,2023-08-13 00:00:00+00:00,busbar,,L1 Current (Min),A,27.12
775710,Dace Road - Worcester,2023-08-13 00:00:00+00:00,busbar,,L1 Current (Max),A,38.75
775710,Dace Road - Worcester,2023-08-13 00:00:00+00:00,busbar,,L1 Current (RMS),A,31.5
775710,Dace Road - Worcester,2023-08-13 00:00:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-13 00:00:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.5
775710,Dace Road - Worcester,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.12
775710,Dace Road - Worcester,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.87
775710,Dace Road - Worcester,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8692
775710,Dace Road - Worcester,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91446
775710,Dace Road - Worcester,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90954
775710,Dace Road - Worcester,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 23:50:00+00:00,feeder,4.0,N Current (Min),A,4.88
775710,Dace Road - Worcester,2023-08-14 23:50:00+00:00,feeder,4.0,N Current (Max),A,44.62
775710,Dace Road - Worcester,2023-08-14 23:50:00+00:00,feeder,4.0,N Current (RMS),A,6.62
775710,Dace Road - Worcester,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Current (Min),A,3.5
775710,Dace Road - Worcester,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Current (Max),A,15.75
775710,Dace Road - Worcester,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.62
775710,Dace Road - Worcester,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Current (Min),A,8.0
775710,Dace Road - Worcester,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Current (Max),A,18.62
775710,Dace Road - Worcester,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.75
775710,Dace Road - Worcester,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Current (Min),A,3.25
775710,Dace Road - Worcester,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Current (Max),A,15.0
775710,Dace Road - Worcester,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.38
775710,Dace Road - Worcester,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-108.13
775710,Dace Road - Worcester,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-44.25
775710,Dace Road - Worcester,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,89.19
775710,Dace Road - Worcester,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00829
775710,Dace Road - Worcester,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.3424
775710,Dace Road - Worcester,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.25252
775710,Dace Road - Worcester,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 23:50:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-14 23:50:00+00:00,feeder,3.0,N Current (Max),A,44.38
775710,Dace Road - Worcester,2023-08-14 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Current (Max),A,15.5
775710,Dace Road - Worcester,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Current (Max),A,14.38
775710,Dace Road - Worcester,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Current (Max),A,14.5
775710,Dace Road - Worcester,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,59.37
775710,Dace Road - Worcester,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,168.94
775710,Dace Road - Worcester,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,45.75
775710,Dace Road - Worcester,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
