Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.06102000000000001
775710,Dace Road - Worcester,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.13487000000000002
775710,Dace Road - Worcester,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.25838
775710,Dace Road - Worcester,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 23:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 23:50:00+00:00,feeder,2.0,N Current (Max),A,13.88
775710,Dace Road - Worcester,2023-08-14 23:50:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Current (Max),A,5.0
775710,Dace Road - Worcester,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Current (Max),A,4.75
775710,Dace Road - Worcester,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Current (Max),A,4.12
775710,Dace Road - Worcester,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-37.87
775710,Dace Road - Worcester,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.44
775710,Dace Road - Worcester,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.69
775710,Dace Road - Worcester,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.75894
775710,Dace Road - Worcester,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94144
775710,Dace Road - Worcester,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83578
775710,Dace Road - Worcester,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-14 23:50:00+00:00,feeder,1.0,N Current (Min),A,43.25
775710,Dace Road - Worcester,2023-08-14 23:50:00+00:00,feeder,1.0,N Current (Max),A,31.25
775710,Dace Road - Worcester,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Current (Min),A,21.25
775710,Dace Road - Worcester,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Current (Max),A,29.75
775710,Dace Road - Worcester,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.88
775710,Dace Road - Worcester,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Current (Min),A,36.88
775710,Dace Road - Worcester,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Current (Max),A,55.75
775710,Dace Road - Worcester,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,43.62
775710,Dace Road - Worcester,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Current (Min),A,22.0
775710,Dace Road - Worcester,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Current (Max),A,32.38
775710,Dace Road - Worcester,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
775710,Dace Road - Worcester,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage (Min),V,242.77
775710,Dace Road - Worcester,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage (Max),V,243.41
775710,Dace Road - Worcester,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
775710,Dace Road - Worcester,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage (Min),V,242.88
775710,Dace Road - Worcester,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage (Max),V,243.58
775710,Dace Road - Worcester,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
775710,Dace Road - Worcester,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage (Min),V,241.2
775710,Dace Road - Worcester,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage (Max),V,242.06
775710,Dace Road - Worcester,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
775710,Dace Road - Worcester,2023-08-14 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-14 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 23:50:00+00:00,busbar,,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-14 23:50:00+00:00,busbar,,L2 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-14 23:50:00+00:00,busbar,,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-14 23:50:00+00:00,busbar,,N Current (Min),A,31.62
775710,Dace Road - Worcester,2023-08-14 23:50:00+00:00,busbar,,N Current (Max),A,126.62
775710,Dace Road - Worcester,2023-08-14 23:50:00+00:00,busbar,,N Current (RMS),A,38.12
775710,Dace Road - Worcester,2023-08-14 23:50:00+00:00,busbar,,L3 Current (Min),A,21.25
775710,Dace Road - Worcester,2023-08-14 23:50:00+00:00,busbar,,L3 Current (Max),A,53.5
775710,Dace Road - Worcester,2023-08-14 23:50:00+00:00,busbar,,L3 Current (RMS),A,27.25
775710,Dace Road - Worcester,2023-08-14 23:50:00+00:00,busbar,,L2 Current (Min),A,40.0
775710,Dace Road - Worcester,2023-08-14 23:50:00+00:00,busbar,,L2 Current (Max),A,67.25
775710,Dace Road - Worcester,2023-08-14 23:50:00+00:00,busbar,,L2 Current (RMS),A,52.38
775710,Dace Road - Worcester,2023-08-14 23:50:00+00:00,busbar,,L1 Current (Min),A,24.5
775710,Dace Road - Worcester,2023-08-14 23:50:00+00:00,busbar,,L1 Current (Max),A,52.75
775710,Dace Road - Worcester,2023-08-14 23:50:00+00:00,busbar,,L1 Current (RMS),A,30.12
775710,Dace Road - Worcester,2023-08-14 23:50:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 23:50:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.06
775710,Dace Road - Worcester,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.0
775710,Dace Road - Worcester,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.5
775710,Dace Road - Worcester,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8508899999999999
775710,Dace Road - Worcester,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91736
775710,Dace Road - Worcester,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90426
775710,Dace Road - Worcester,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 23:40:00+00:00,feeder,4.0,N Current (Min),A,5.88
775710,Dace Road - Worcester,2023-08-14 23:40:00+00:00,feeder,4.0,N Current (Max),A,41.5
775710,Dace Road - Worcester,2023-08-14 23:40:00+00:00,feeder,4.0,N Current (RMS),A,6.88
775710,Dace Road - Worcester,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Current (Min),A,3.5
775710,Dace Road - Worcester,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Current (Max),A,14.88
775710,Dace Road - Worcester,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.75
775710,Dace Road - Worcester,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Current (Min),A,8.0
775710,Dace Road - Worcester,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Current (Max),A,17.12
775710,Dace Road - Worcester,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.88
775710,Dace Road - Worcester,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Current (Min),A,3.62
775710,Dace Road - Worcester,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Current (Max),A,13.38
775710,Dace Road - Worcester,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.62
775710,Dace Road - Worcester,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,168.31
775710,Dace Road - Worcester,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-36.94
775710,Dace Road - Worcester,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,121.44
775710,Dace Road - Worcester,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01329
775710,Dace Road - Worcester,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.24807
775710,Dace Road - Worcester,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.22521
775710,Dace Road - Worcester,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 23:40:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 23:40:00+00:00,feeder,3.0,N Current (Max),A,43.12
775710,Dace Road - Worcester,2023-08-14 23:40:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Current (Max),A,14.5
775710,Dace Road - Worcester,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Current (Max),A,13.88
775710,Dace Road - Worcester,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Current (Max),A,14.75
775710,Dace Road - Worcester,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.94
775710,Dace Road - Worcester,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-131.63
775710,Dace Road - Worcester,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,45.38
775710,Dace Road - Worcester,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.047810000000000005
775710,Dace Road - Worcester,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.11745
775710,Dace Road - Worcester,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.28515
775710,Dace Road - Worcester,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 23:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 23:40:00+00:00,feeder,2.0,N Current (Max),A,13.5
775710,Dace Road - Worcester,2023-08-14 23:40:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Current (Max),A,4.88
775710,Dace Road - Worcester,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Current (Max),A,4.5
775710,Dace Road - Worcester,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Current (Max),A,4.0
775710,Dace Road - Worcester,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.63
775710,Dace Road - Worcester,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.5
775710,Dace Road - Worcester,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.5
775710,Dace Road - Worcester,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.75561
775710,Dace Road - Worcester,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90655
775710,Dace Road - Worcester,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79681
775710,Dace Road - Worcester,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-14 23:40:00+00:00,feeder,1.0,N Current (Min),A,35.5
775710,Dace Road - Worcester,2023-08-14 23:40:00+00:00,feeder,1.0,N Current (Max),A,26.38
775710,Dace Road - Worcester,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Current (Min),A,21.38
775710,Dace Road - Worcester,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Current (Max),A,31.5
775710,Dace Road - Worcester,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.75
775710,Dace Road - Worcester,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Current (Min),A,29.25
775710,Dace Road - Worcester,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Current (Max),A,47.75
775710,Dace Road - Worcester,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.0
775710,Dace Road - Worcester,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Current (Min),A,22.5
775710,Dace Road - Worcester,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Current (Max),A,30.12
775710,Dace Road - Worcester,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.38
775710,Dace Road - Worcester,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage (Min),V,242.7
775710,Dace Road - Worcester,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage (Max),V,243.52
775710,Dace Road - Worcester,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
775710,Dace Road - Worcester,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage (Min),V,243.03
775710,Dace Road - Worcester,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage (Max),V,243.91
775710,Dace Road - Worcester,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
775710,Dace Road - Worcester,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage (Min),V,241.53
775710,Dace Road - Worcester,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage (Max),V,242.31
775710,Dace Road - Worcester,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
775710,Dace Road - Worcester,2023-08-14 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-14 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 23:40:00+00:00,busbar,,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-14 23:40:00+00:00,busbar,,L2 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-14 23:40:00+00:00,busbar,,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-14 23:40:00+00:00,busbar,,N Current (Min),A,28.25
775710,Dace Road - Worcester,2023-08-14 23:40:00+00:00,busbar,,N Current (Max),A,116.0
775710,Dace Road - Worcester,2023-08-14 23:40:00+00:00,busbar,,N Current (RMS),A,33.38
775710,Dace Road - Worcester,2023-08-14 23:40:00+00:00,busbar,,L3 Current (Min),A,25.75
775710,Dace Road - Worcester,2023-08-14 23:40:00+00:00,busbar,,L3 Current (Max),A,47.75
775710,Dace Road - Worcester,2023-08-14 23:40:00+00:00,busbar,,L3 Current (RMS),A,27.25
775710,Dace Road - Worcester,2023-08-14 23:40:00+00:00,busbar,,L2 Current (Min),A,37.75
775710,Dace Road - Worcester,2023-08-14 23:40:00+00:00,busbar,,L2 Current (Max),A,61.88
775710,Dace Road - Worcester,2023-08-14 23:40:00+00:00,busbar,,L2 Current (RMS),A,44.88
775710,Dace Road - Worcester,2023-08-14 23:40:00+00:00,busbar,,L1 Current (Min),A,26.25
775710,Dace Road - Worcester,2023-08-14 23:40:00+00:00,busbar,,L1 Current (Max),A,43.25
775710,Dace Road - Worcester,2023-08-14 23:40:00+00:00,busbar,,L1 Current (RMS),A,27.75
775710,Dace Road - Worcester,2023-08-14 23:40:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 23:40:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.56
775710,Dace Road - Worcester,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.5
775710,Dace Road - Worcester,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.31
775710,Dace Road - Worcester,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91974
775710,Dace Road - Worcester,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93011
775710,Dace Road - Worcester,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89392
775710,Dace Road - Worcester,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 23:30:00+00:00,feeder,4.0,N Current (Min),A,5.25
775710,Dace Road - Worcester,2023-08-14 23:30:00+00:00,feeder,4.0,N Current (Max),A,32.62
775710,Dace Road - Worcester,2023-08-14 23:30:00+00:00,feeder,4.0,N Current (RMS),A,6.25
775710,Dace Road - Worcester,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Current (Min),A,4.75
775710,Dace Road - Worcester,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Current (Max),A,13.25
775710,Dace Road - Worcester,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.62
775710,Dace Road - Worcester,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Current (Min),A,8.25
775710,Dace Road - Worcester,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Current (Max),A,14.62
775710,Dace Road - Worcester,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.12
775710,Dace Road - Worcester,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Current (Min),A,3.25
775710,Dace Road - Worcester,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Current (Max),A,11.38
775710,Dace Road - Worcester,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
775710,Dace Road - Worcester,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,48.44
775710,Dace Road - Worcester,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.06
775710,Dace Road - Worcester,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,114.88
775710,Dace Road - Worcester,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.02608
775710,Dace Road - Worcester,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.24633
775710,Dace Road - Worcester,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.17490999999999998
775710,Dace Road - Worcester,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 23:30:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 23:30:00+00:00,feeder,3.0,N Current (Max),A,33.38
775710,Dace Road - Worcester,2023-08-14 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Current (Max),A,11.12
775710,Dace Road - Worcester,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Current (Max),A,11.12
775710,Dace Road - Worcester,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Current (Max),A,11.12
775710,Dace Road - Worcester,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.13
775710,Dace Road - Worcester,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,130.13
775710,Dace Road - Worcester,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,38.5
775710,Dace Road - Worcester,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.05364
775710,Dace Road - Worcester,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.12172
775710,Dace Road - Worcester,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.29146
775710,Dace Road - Worcester,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 23:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 23:30:00+00:00,feeder,2.0,N Current (Max),A,10.5
775710,Dace Road - Worcester,2023-08-14 23:30:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.75
775710,Dace Road - Worcester,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Current (Max),A,3.5
775710,Dace Road - Worcester,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Current (Max),A,3.12
775710,Dace Road - Worcester,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.63
775710,Dace Road - Worcester,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.0
775710,Dace Road - Worcester,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.75
775710,Dace Road - Worcester,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78173
775710,Dace Road - Worcester,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91162
775710,Dace Road - Worcester,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80652
775710,Dace Road - Worcester,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-14 23:30:00+00:00,feeder,1.0,N Current (Min),A,32.88
775710,Dace Road - Worcester,2023-08-14 23:30:00+00:00,feeder,1.0,N Current (Max),A,27.12
775710,Dace Road - Worcester,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Current (Min),A,20.38
775710,Dace Road - Worcester,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Current (Max),A,29.0
775710,Dace Road - Worcester,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
775710,Dace Road - Worcester,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Current (Min),A,31.62
775710,Dace Road - Worcester,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Current (Max),A,46.38
775710,Dace Road - Worcester,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.5
775710,Dace Road - Worcester,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Current (Min),A,22.88
775710,Dace Road - Worcester,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Current (Max),A,29.62
775710,Dace Road - Worcester,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
775710,Dace Road - Worcester,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage (Min),V,243.08
775710,Dace Road - Worcester,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage (Max),V,243.86
775710,Dace Road - Worcester,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
775710,Dace Road - Worcester,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage (Min),V,243.52
775710,Dace Road - Worcester,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage (Max),V,244.17
775710,Dace Road - Worcester,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
775710,Dace Road - Worcester,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage (Min),V,242.08
775710,Dace Road - Worcester,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage (Max),V,242.64
775710,Dace Road - Worcester,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
775710,Dace Road - Worcester,2023-08-14 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-14 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 23:30:00+00:00,busbar,,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-14 23:30:00+00:00,busbar,,L2 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-14 23:30:00+00:00,busbar,,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-14 23:30:00+00:00,busbar,,N Current (Min),A,29.38
775710,Dace Road - Worcester,2023-08-14 23:30:00+00:00,busbar,,N Current (Max),A,96.12
775710,Dace Road - Worcester,2023-08-14 23:30:00+00:00,busbar,,N Current (RMS),A,33.62
775710,Dace Road - Worcester,2023-08-14 23:30:00+00:00,busbar,,L3 Current (Min),A,25.38
775710,Dace Road - Worcester,2023-08-14 23:30:00+00:00,busbar,,L3 Current (Max),A,48.62
775710,Dace Road - Worcester,2023-08-14 23:30:00+00:00,busbar,,L3 Current (RMS),A,27.75
775710,Dace Road - Worcester,2023-08-14 23:30:00+00:00,busbar,,L2 Current (Min),A,40.12
775710,Dace Road - Worcester,2023-08-14 23:30:00+00:00,busbar,,L2 Current (Max),A,57.88
775710,Dace Road - Worcester,2023-08-14 23:30:00+00:00,busbar,,L2 Current (RMS),A,47.62
775710,Dace Road - Worcester,2023-08-14 23:30:00+00:00,busbar,,L1 Current (Min),A,26.75
775710,Dace Road - Worcester,2023-08-14 23:30:00+00:00,busbar,,L1 Current (Max),A,42.5
775710,Dace Road - Worcester,2023-08-14 23:30:00+00:00,busbar,,L1 Current (RMS),A,28.75
775710,Dace Road - Worcester,2023-08-14 23:30:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 23:30:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.63
775710,Dace Road - Worcester,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.5
775710,Dace Road - Worcester,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.19
775710,Dace Road - Worcester,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93127
775710,Dace Road - Worcester,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93079
775710,Dace Road - Worcester,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8853700000000001
775710,Dace Road - Worcester,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 23:20:00+00:00,feeder,4.0,N Current (Min),A,4.38
775710,Dace Road - Worcester,2023-08-14 23:20:00+00:00,feeder,4.0,N Current (Max),A,48.38
775710,Dace Road - Worcester,2023-08-14 23:20:00+00:00,feeder,4.0,N Current (RMS),A,5.88
775710,Dace Road - Worcester,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Current (Min),A,5.0
775710,Dace Road - Worcester,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Current (Max),A,17.88
775710,Dace Road - Worcester,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.88
775710,Dace Road - Worcester,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Current (Min),A,7.12
775710,Dace Road - Worcester,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Current (Max),A,17.88
775710,Dace Road - Worcester,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.88
775710,Dace Road - Worcester,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Current (Min),A,3.5
775710,Dace Road - Worcester,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Current (Max),A,17.88
775710,Dace Road - Worcester,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
775710,Dace Road - Worcester,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,100.81
775710,Dace Road - Worcester,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.63
775710,Dace Road - Worcester,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,102.37
775710,Dace Road - Worcester,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.031330000000000004
775710,Dace Road - Worcester,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.22136
775710,Dace Road - Worcester,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.16341
775710,Dace Road - Worcester,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 23:20:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 23:20:00+00:00,feeder,3.0,N Current (Max),A,49.38
775710,Dace Road - Worcester,2023-08-14 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Current (Max),A,16.62
775710,Dace Road - Worcester,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Current (Max),A,16.25
775710,Dace Road - Worcester,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Current (Max),A,16.5
775710,Dace Road - Worcester,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.13
775710,Dace Road - Worcester,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-177.75
775710,Dace Road - Worcester,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,38.5
775710,Dace Road - Worcester,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.05751000000000001
775710,Dace Road - Worcester,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.12041
775710,Dace Road - Worcester,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.29986
775710,Dace Road - Worcester,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 23:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 23:20:00+00:00,feeder,2.0,N Current (Max),A,15.25
775710,Dace Road - Worcester,2023-08-14 23:20:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,5.5
775710,Dace Road - Worcester,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,5.12
775710,Dace Road - Worcester,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,4.5
775710,Dace Road - Worcester,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.87
775710,Dace Road - Worcester,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.25
775710,Dace Road - Worcester,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.88
775710,Dace Road - Worcester,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8196399999999999
775710,Dace Road - Worcester,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91687
775710,Dace Road - Worcester,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8238200000000001
775710,Dace Road - Worcester,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-14 23:20:00+00:00,feeder,1.0,N Current (Min),A,35.5
775710,Dace Road - Worcester,2023-08-14 23:20:00+00:00,feeder,1.0,N Current (Max),A,26.25
775710,Dace Road - Worcester,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Current (Min),A,22.12
775710,Dace Road - Worcester,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Current (Max),A,31.5
775710,Dace Road - Worcester,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.38
775710,Dace Road - Worcester,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Current (Min),A,31.38
775710,Dace Road - Worcester,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Current (Max),A,51.62
775710,Dace Road - Worcester,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.5
775710,Dace Road - Worcester,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Current (Min),A,24.5
775710,Dace Road - Worcester,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Current (Max),A,34.12
775710,Dace Road - Worcester,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.5
775710,Dace Road - Worcester,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage (Min),V,243.11
775710,Dace Road - Worcester,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage (Max),V,243.58
775710,Dace Road - Worcester,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
775710,Dace Road - Worcester,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage (Min),V,243.41
775710,Dace Road - Worcester,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage (Max),V,244.02
775710,Dace Road - Worcester,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
775710,Dace Road - Worcester,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage (Min),V,241.94
775710,Dace Road - Worcester,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage (Max),V,242.55
775710,Dace Road - Worcester,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
775710,Dace Road - Worcester,2023-08-14 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-14 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 23:20:00+00:00,busbar,,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-14 23:20:00+00:00,busbar,,L2 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-14 23:20:00+00:00,busbar,,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-14 23:20:00+00:00,busbar,,N Current (Min),A,27.25
775710,Dace Road - Worcester,2023-08-14 23:20:00+00:00,busbar,,N Current (Max),A,131.5
775710,Dace Road - Worcester,2023-08-14 23:20:00+00:00,busbar,,N Current (RMS),A,32.38
775710,Dace Road - Worcester,2023-08-14 23:20:00+00:00,busbar,,L3 Current (Min),A,25.88
775710,Dace Road - Worcester,2023-08-14 23:20:00+00:00,busbar,,L3 Current (Max),A,56.88
775710,Dace Road - Worcester,2023-08-14 23:20:00+00:00,busbar,,L3 Current (RMS),A,29.0
775710,Dace Road - Worcester,2023-08-14 23:20:00+00:00,busbar,,L2 Current (Min),A,38.88
775710,Dace Road - Worcester,2023-08-14 23:20:00+00:00,busbar,,L2 Current (Max),A,62.62
775710,Dace Road - Worcester,2023-08-14 23:20:00+00:00,busbar,,L2 Current (RMS),A,47.38
775710,Dace Road - Worcester,2023-08-14 23:20:00+00:00,busbar,,L1 Current (Min),A,28.12
775710,Dace Road - Worcester,2023-08-14 23:20:00+00:00,busbar,,L1 Current (Max),A,53.12
775710,Dace Road - Worcester,2023-08-14 23:20:00+00:00,busbar,,L1 Current (RMS),A,30.88
775710,Dace Road - Worcester,2023-08-14 23:20:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 23:20:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.37
775710,Dace Road - Worcester,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.07
775710,Dace Road - Worcester,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.0
775710,Dace Road - Worcester,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94168
775710,Dace Road - Worcester,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92587
775710,Dace Road - Worcester,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92749
775710,Dace Road - Worcester,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 23:10:00+00:00,feeder,4.0,N Current (Min),A,4.0
775710,Dace Road - Worcester,2023-08-14 23:10:00+00:00,feeder,4.0,N Current (Max),A,44.62
775710,Dace Road - Worcester,2023-08-14 23:10:00+00:00,feeder,4.0,N Current (RMS),A,5.5
775710,Dace Road - Worcester,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Current (Min),A,5.38
775710,Dace Road - Worcester,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Current (Max),A,16.12
775710,Dace Road - Worcester,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.12
775710,Dace Road - Worcester,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Current (Min),A,7.0
775710,Dace Road - Worcester,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Current (Max),A,18.75
775710,Dace Road - Worcester,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
775710,Dace Road - Worcester,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Current (Min),A,3.75
775710,Dace Road - Worcester,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Current (Max),A,16.5
775710,Dace Road - Worcester,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.88
775710,Dace Road - Worcester,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-65.63
775710,Dace Road - Worcester,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.81
775710,Dace Road - Worcester,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,87.13
775710,Dace Road - Worcester,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
