Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.032389999999999995
775710,Dace Road - Worcester,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.21343
775710,Dace Road - Worcester,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.09993
775710,Dace Road - Worcester,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 23:10:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-14 23:10:00+00:00,feeder,3.0,N Current (Max),A,45.5
775710,Dace Road - Worcester,2023-08-14 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,15.62
775710,Dace Road - Worcester,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,14.5
775710,Dace Road - Worcester,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,15.25
775710,Dace Road - Worcester,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.0
775710,Dace Road - Worcester,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,138.69
775710,Dace Road - Worcester,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,49.12
775710,Dace Road - Worcester,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.05672000000000001
775710,Dace Road - Worcester,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.11385
775710,Dace Road - Worcester,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.32
775710,Dace Road - Worcester,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 23:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 23:10:00+00:00,feeder,2.0,N Current (Max),A,14.75
775710,Dace Road - Worcester,2023-08-14 23:10:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,5.5
775710,Dace Road - Worcester,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,4.75
775710,Dace Road - Worcester,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,4.5
775710,Dace Road - Worcester,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.56
775710,Dace Road - Worcester,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.25
775710,Dace Road - Worcester,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.75
775710,Dace Road - Worcester,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8219
775710,Dace Road - Worcester,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90103
775710,Dace Road - Worcester,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84555
775710,Dace Road - Worcester,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-14 23:10:00+00:00,feeder,1.0,N Current (Min),A,34.5
775710,Dace Road - Worcester,2023-08-14 23:10:00+00:00,feeder,1.0,N Current (Max),A,26.12
775710,Dace Road - Worcester,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Current (Min),A,22.62
775710,Dace Road - Worcester,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Current (Max),A,31.62
775710,Dace Road - Worcester,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
775710,Dace Road - Worcester,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Current (Min),A,34.0
775710,Dace Road - Worcester,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Current (Max),A,49.38
775710,Dace Road - Worcester,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.12
775710,Dace Road - Worcester,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Current (Min),A,25.75
775710,Dace Road - Worcester,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Current (Max),A,32.0
775710,Dace Road - Worcester,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.38
775710,Dace Road - Worcester,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage (Min),V,242.98
775710,Dace Road - Worcester,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage (Max),V,243.97
775710,Dace Road - Worcester,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
775710,Dace Road - Worcester,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage (Min),V,243.09
775710,Dace Road - Worcester,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage (Max),V,244.19
775710,Dace Road - Worcester,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
775710,Dace Road - Worcester,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage (Min),V,241.7
775710,Dace Road - Worcester,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage (Max),V,243.03
775710,Dace Road - Worcester,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
775710,Dace Road - Worcester,2023-08-14 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-14 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 23:10:00+00:00,busbar,,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-14 23:10:00+00:00,busbar,,L2 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-14 23:10:00+00:00,busbar,,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-14 23:10:00+00:00,busbar,,N Current (Min),A,27.25
775710,Dace Road - Worcester,2023-08-14 23:10:00+00:00,busbar,,N Current (Max),A,120.75
775710,Dace Road - Worcester,2023-08-14 23:10:00+00:00,busbar,,N Current (RMS),A,31.75
775710,Dace Road - Worcester,2023-08-14 23:10:00+00:00,busbar,,L3 Current (Min),A,28.12
775710,Dace Road - Worcester,2023-08-14 23:10:00+00:00,busbar,,L3 Current (Max),A,47.5
775710,Dace Road - Worcester,2023-08-14 23:10:00+00:00,busbar,,L3 Current (RMS),A,29.88
775710,Dace Road - Worcester,2023-08-14 23:10:00+00:00,busbar,,L2 Current (Min),A,41.62
775710,Dace Road - Worcester,2023-08-14 23:10:00+00:00,busbar,,L2 Current (Max),A,65.88
775710,Dace Road - Worcester,2023-08-14 23:10:00+00:00,busbar,,L2 Current (RMS),A,46.62
775710,Dace Road - Worcester,2023-08-14 23:10:00+00:00,busbar,,L1 Current (Min),A,26.88
775710,Dace Road - Worcester,2023-08-14 23:10:00+00:00,busbar,,L1 Current (Max),A,52.62
775710,Dace Road - Worcester,2023-08-14 23:10:00+00:00,busbar,,L1 Current (RMS),A,32.0
775710,Dace Road - Worcester,2023-08-14 23:10:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 23:10:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.75
775710,Dace Road - Worcester,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.44
775710,Dace Road - Worcester,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.37
775710,Dace Road - Worcester,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88028
775710,Dace Road - Worcester,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90158
775710,Dace Road - Worcester,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92428
775710,Dace Road - Worcester,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 23:00:00+00:00,feeder,4.0,N Current (Min),A,5.62
775710,Dace Road - Worcester,2023-08-14 23:00:00+00:00,feeder,4.0,N Current (Max),A,49.88
775710,Dace Road - Worcester,2023-08-14 23:00:00+00:00,feeder,4.0,N Current (RMS),A,7.25
775710,Dace Road - Worcester,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,5.62
775710,Dace Road - Worcester,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,19.0
775710,Dace Road - Worcester,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.38
775710,Dace Road - Worcester,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,7.75
775710,Dace Road - Worcester,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,18.25
775710,Dace Road - Worcester,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
775710,Dace Road - Worcester,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,3.75
775710,Dace Road - Worcester,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,16.5
775710,Dace Road - Worcester,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.75
775710,Dace Road - Worcester,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.81
775710,Dace Road - Worcester,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-111.57
775710,Dace Road - Worcester,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,109.19
775710,Dace Road - Worcester,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0251
775710,Dace Road - Worcester,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.28396
775710,Dace Road - Worcester,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.14632
775710,Dace Road - Worcester,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 23:00:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-14 23:00:00+00:00,feeder,3.0,N Current (Max),A,52.38
775710,Dace Road - Worcester,2023-08-14 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,17.12
775710,Dace Road - Worcester,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,17.88
775710,Dace Road - Worcester,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,17.38
775710,Dace Road - Worcester,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,68.5
775710,Dace Road - Worcester,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,125.06
775710,Dace Road - Worcester,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,56.43
775710,Dace Road - Worcester,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.063
775710,Dace Road - Worcester,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.13047999999999998
775710,Dace Road - Worcester,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.28911
775710,Dace Road - Worcester,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 23:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 23:00:00+00:00,feeder,2.0,N Current (Max),A,16.0
775710,Dace Road - Worcester,2023-08-14 23:00:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,5.62
775710,Dace Road - Worcester,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,5.5
775710,Dace Road - Worcester,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,4.75
775710,Dace Road - Worcester,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.56
775710,Dace Road - Worcester,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.62
775710,Dace Road - Worcester,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.19
775710,Dace Road - Worcester,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7832899999999999
775710,Dace Road - Worcester,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92251
775710,Dace Road - Worcester,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8477100000000001
775710,Dace Road - Worcester,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-14 23:00:00+00:00,feeder,1.0,N Current (Min),A,37.62
775710,Dace Road - Worcester,2023-08-14 23:00:00+00:00,feeder,1.0,N Current (Max),A,29.88
775710,Dace Road - Worcester,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,22.38
775710,Dace Road - Worcester,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,30.25
775710,Dace Road - Worcester,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
775710,Dace Road - Worcester,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,35.0
775710,Dace Road - Worcester,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,51.75
775710,Dace Road - Worcester,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,42.25
775710,Dace Road - Worcester,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,26.0
775710,Dace Road - Worcester,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,35.38
775710,Dace Road - Worcester,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.12
775710,Dace Road - Worcester,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage (Min),V,243.36
775710,Dace Road - Worcester,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage (Max),V,244.22
775710,Dace Road - Worcester,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
775710,Dace Road - Worcester,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage (Min),V,243.52
775710,Dace Road - Worcester,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage (Max),V,244.34
775710,Dace Road - Worcester,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
775710,Dace Road - Worcester,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage (Min),V,241.8
775710,Dace Road - Worcester,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage (Max),V,242.98
775710,Dace Road - Worcester,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
775710,Dace Road - Worcester,2023-08-14 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-14 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 23:00:00+00:00,busbar,,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-14 23:00:00+00:00,busbar,,L2 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-14 23:00:00+00:00,busbar,,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-14 23:00:00+00:00,busbar,,N Current (Min),A,29.12
775710,Dace Road - Worcester,2023-08-14 23:00:00+00:00,busbar,,N Current (Max),A,135.88
775710,Dace Road - Worcester,2023-08-14 23:00:00+00:00,busbar,,N Current (RMS),A,37.38
775710,Dace Road - Worcester,2023-08-14 23:00:00+00:00,busbar,,L3 Current (Min),A,22.75
775710,Dace Road - Worcester,2023-08-14 23:00:00+00:00,busbar,,L3 Current (Max),A,54.38
775710,Dace Road - Worcester,2023-08-14 23:00:00+00:00,busbar,,L3 Current (RMS),A,30.62
775710,Dace Road - Worcester,2023-08-14 23:00:00+00:00,busbar,,L2 Current (Min),A,43.38
775710,Dace Road - Worcester,2023-08-14 23:00:00+00:00,busbar,,L2 Current (Max),A,66.0
775710,Dace Road - Worcester,2023-08-14 23:00:00+00:00,busbar,,L2 Current (RMS),A,51.75
775710,Dace Road - Worcester,2023-08-14 23:00:00+00:00,busbar,,L1 Current (Min),A,30.12
775710,Dace Road - Worcester,2023-08-14 23:00:00+00:00,busbar,,L1 Current (Max),A,56.0
775710,Dace Road - Worcester,2023-08-14 23:00:00+00:00,busbar,,L1 Current (RMS),A,32.62
775710,Dace Road - Worcester,2023-08-14 23:00:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 23:00:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.94
775710,Dace Road - Worcester,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.81
775710,Dace Road - Worcester,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.37
775710,Dace Road - Worcester,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8572700000000001
775710,Dace Road - Worcester,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89679
775710,Dace Road - Worcester,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92563
775710,Dace Road - Worcester,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 22:50:00+00:00,feeder,4.0,N Current (Min),A,5.88
775710,Dace Road - Worcester,2023-08-14 22:50:00+00:00,feeder,4.0,N Current (Max),A,54.88
775710,Dace Road - Worcester,2023-08-14 22:50:00+00:00,feeder,4.0,N Current (RMS),A,7.12
775710,Dace Road - Worcester,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,5.38
775710,Dace Road - Worcester,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,19.62
775710,Dace Road - Worcester,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.12
775710,Dace Road - Worcester,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,8.5
775710,Dace Road - Worcester,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,18.88
775710,Dace Road - Worcester,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.38
775710,Dace Road - Worcester,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,4.0
775710,Dace Road - Worcester,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,20.38
775710,Dace Road - Worcester,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
775710,Dace Road - Worcester,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.5
775710,Dace Road - Worcester,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.25
775710,Dace Road - Worcester,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,112.13
775710,Dace Road - Worcester,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.02052
775710,Dace Road - Worcester,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.30202
775710,Dace Road - Worcester,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.12877
775710,Dace Road - Worcester,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 22:50:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-14 22:50:00+00:00,feeder,3.0,N Current (Max),A,57.88
775710,Dace Road - Worcester,2023-08-14 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,19.5
775710,Dace Road - Worcester,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,19.25
775710,Dace Road - Worcester,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,19.0
775710,Dace Road - Worcester,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,118.94
775710,Dace Road - Worcester,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,179.87
775710,Dace Road - Worcester,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,54.56
775710,Dace Road - Worcester,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.06554
775710,Dace Road - Worcester,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.13506
775710,Dace Road - Worcester,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.28927
775710,Dace Road - Worcester,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 22:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 22:50:00+00:00,feeder,2.0,N Current (Max),A,17.75
775710,Dace Road - Worcester,2023-08-14 22:50:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,6.5
775710,Dace Road - Worcester,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,6.12
775710,Dace Road - Worcester,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,5.0
775710,Dace Road - Worcester,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.44
775710,Dace Road - Worcester,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.5
775710,Dace Road - Worcester,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.62
775710,Dace Road - Worcester,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82199
775710,Dace Road - Worcester,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93463
775710,Dace Road - Worcester,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88077
775710,Dace Road - Worcester,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-14 22:50:00+00:00,feeder,1.0,N Current (Min),A,42.12
775710,Dace Road - Worcester,2023-08-14 22:50:00+00:00,feeder,1.0,N Current (Max),A,31.12
775710,Dace Road - Worcester,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,23.12
775710,Dace Road - Worcester,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,38.12
775710,Dace Road - Worcester,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.38
775710,Dace Road - Worcester,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,33.38
775710,Dace Road - Worcester,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,65.25
775710,Dace Road - Worcester,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,44.0
775710,Dace Road - Worcester,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,28.25
775710,Dace Road - Worcester,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,42.38
775710,Dace Road - Worcester,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.12
775710,Dace Road - Worcester,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage (Min),V,243.06
775710,Dace Road - Worcester,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage (Max),V,243.95
775710,Dace Road - Worcester,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
775710,Dace Road - Worcester,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage (Min),V,242.95
775710,Dace Road - Worcester,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage (Max),V,244.02
775710,Dace Road - Worcester,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
775710,Dace Road - Worcester,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage (Min),V,241.61
775710,Dace Road - Worcester,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage (Max),V,242.64
775710,Dace Road - Worcester,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
775710,Dace Road - Worcester,2023-08-14 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-14 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 22:50:00+00:00,busbar,,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-14 22:50:00+00:00,busbar,,L2 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-14 22:50:00+00:00,busbar,,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-14 22:50:00+00:00,busbar,,N Current (Min),A,32.5
775710,Dace Road - Worcester,2023-08-14 22:50:00+00:00,busbar,,N Current (Max),A,146.88
775710,Dace Road - Worcester,2023-08-14 22:50:00+00:00,busbar,,N Current (RMS),A,38.5
775710,Dace Road - Worcester,2023-08-14 22:50:00+00:00,busbar,,L3 Current (Min),A,28.88
775710,Dace Road - Worcester,2023-08-14 22:50:00+00:00,busbar,,L3 Current (Max),A,57.88
775710,Dace Road - Worcester,2023-08-14 22:50:00+00:00,busbar,,L3 Current (RMS),A,30.38
775710,Dace Road - Worcester,2023-08-14 22:50:00+00:00,busbar,,L2 Current (Min),A,42.75
775710,Dace Road - Worcester,2023-08-14 22:50:00+00:00,busbar,,L2 Current (Max),A,74.62
775710,Dace Road - Worcester,2023-08-14 22:50:00+00:00,busbar,,L2 Current (RMS),A,53.5
775710,Dace Road - Worcester,2023-08-14 22:50:00+00:00,busbar,,L1 Current (Min),A,33.12
775710,Dace Road - Worcester,2023-08-14 22:50:00+00:00,busbar,,L1 Current (Max),A,63.5
775710,Dace Road - Worcester,2023-08-14 22:50:00+00:00,busbar,,L1 Current (RMS),A,35.12
775710,Dace Road - Worcester,2023-08-14 22:50:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 22:50:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.63
775710,Dace Road - Worcester,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.37
775710,Dace Road - Worcester,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.63
775710,Dace Road - Worcester,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8746
775710,Dace Road - Worcester,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9147
775710,Dace Road - Worcester,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91107
775710,Dace Road - Worcester,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 22:40:00+00:00,feeder,4.0,N Current (Min),A,6.0
775710,Dace Road - Worcester,2023-08-14 22:40:00+00:00,feeder,4.0,N Current (Max),A,36.75
775710,Dace Road - Worcester,2023-08-14 22:40:00+00:00,feeder,4.0,N Current (RMS),A,7.38
775710,Dace Road - Worcester,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,5.38
775710,Dace Road - Worcester,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,17.12
775710,Dace Road - Worcester,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.38
775710,Dace Road - Worcester,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,8.88
775710,Dace Road - Worcester,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,17.25
775710,Dace Road - Worcester,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.25
775710,Dace Road - Worcester,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,4.0
775710,Dace Road - Worcester,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,13.62
775710,Dace Road - Worcester,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.12
775710,Dace Road - Worcester,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-123.5
775710,Dace Road - Worcester,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.0
775710,Dace Road - Worcester,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,113.69
775710,Dace Road - Worcester,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.03297
775710,Dace Road - Worcester,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.33407
775710,Dace Road - Worcester,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.21126
775710,Dace Road - Worcester,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 22:40:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-14 22:40:00+00:00,feeder,3.0,N Current (Max),A,37.12
775710,Dace Road - Worcester,2023-08-14 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,11.5
775710,Dace Road - Worcester,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,13.62
775710,Dace Road - Worcester,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,12.88
775710,Dace Road - Worcester,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,19.88
775710,Dace Road - Worcester,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,166.88
775710,Dace Road - Worcester,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,54.0
775710,Dace Road - Worcester,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.06813
775710,Dace Road - Worcester,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.13558
775710,Dace Road - Worcester,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.26586
775710,Dace Road - Worcester,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 22:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 22:40:00+00:00,feeder,2.0,N Current (Max),A,11.38
775710,Dace Road - Worcester,2023-08-14 22:40:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.88
775710,Dace Road - Worcester,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,4.12
775710,Dace Road - Worcester,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,3.25
775710,Dace Road - Worcester,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.38
775710,Dace Road - Worcester,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.5
775710,Dace Road - Worcester,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.94
775710,Dace Road - Worcester,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84155
775710,Dace Road - Worcester,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9404
775710,Dace Road - Worcester,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8602
775710,Dace Road - Worcester,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-14 22:40:00+00:00,feeder,1.0,N Current (Min),A,43.5
775710,Dace Road - Worcester,2023-08-14 22:40:00+00:00,feeder,1.0,N Current (Max),A,32.25
775710,Dace Road - Worcester,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,24.0
775710,Dace Road - Worcester,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,33.12
775710,Dace Road - Worcester,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.12
775710,Dace Road - Worcester,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,41.62
775710,Dace Road - Worcester,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,60.88
775710,Dace Road - Worcester,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,47.5
775710,Dace Road - Worcester,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,28.38
775710,Dace Road - Worcester,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,34.88
775710,Dace Road - Worcester,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.88
775710,Dace Road - Worcester,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage (Min),V,242.8
775710,Dace Road - Worcester,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage (Max),V,243.53
775710,Dace Road - Worcester,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
775710,Dace Road - Worcester,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage (Min),V,242.78
775710,Dace Road - Worcester,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage (Max),V,243.61
775710,Dace Road - Worcester,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
775710,Dace Road - Worcester,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage (Min),V,241.44
775710,Dace Road - Worcester,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage (Max),V,242.36
775710,Dace Road - Worcester,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
775710,Dace Road - Worcester,2023-08-14 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-14 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 22:40:00+00:00,busbar,,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-14 22:40:00+00:00,busbar,,L2 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-14 22:40:00+00:00,busbar,,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-14 22:40:00+00:00,busbar,,N Current (Min),A,33.88
775710,Dace Road - Worcester,2023-08-14 22:40:00+00:00,busbar,,N Current (Max),A,102.75
775710,Dace Road - Worcester,2023-08-14 22:40:00+00:00,busbar,,N Current (RMS),A,39.88
775710,Dace Road - Worcester,2023-08-14 22:40:00+00:00,busbar,,L3 Current (Min),A,27.25
775710,Dace Road - Worcester,2023-08-14 22:40:00+00:00,busbar,,L3 Current (Max),A,55.75
775710,Dace Road - Worcester,2023-08-14 22:40:00+00:00,busbar,,L3 Current (RMS),A,32.38
775710,Dace Road - Worcester,2023-08-14 22:40:00+00:00,busbar,,L2 Current (Min),A,51.12
775710,Dace Road - Worcester,2023-08-14 22:40:00+00:00,busbar,,L2 Current (Max),A,70.75
775710,Dace Road - Worcester,2023-08-14 22:40:00+00:00,busbar,,L2 Current (RMS),A,57.75
775710,Dace Road - Worcester,2023-08-14 22:40:00+00:00,busbar,,L1 Current (Min),A,30.88
775710,Dace Road - Worcester,2023-08-14 22:40:00+00:00,busbar,,L1 Current (Max),A,53.0
775710,Dace Road - Worcester,2023-08-14 22:40:00+00:00,busbar,,L1 Current (RMS),A,34.88
775710,Dace Road - Worcester,2023-08-14 22:40:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 22:40:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.25
775710,Dace Road - Worcester,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.87
775710,Dace Road - Worcester,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.12
775710,Dace Road - Worcester,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8889799999999999
