Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91864
775710,Dace Road - Worcester,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91812
775710,Dace Road - Worcester,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 22:30:00+00:00,feeder,4.0,N Current (Min),A,6.12
775710,Dace Road - Worcester,2023-08-14 22:30:00+00:00,feeder,4.0,N Current (Max),A,62.38
775710,Dace Road - Worcester,2023-08-14 22:30:00+00:00,feeder,4.0,N Current (RMS),A,7.75
775710,Dace Road - Worcester,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,5.25
775710,Dace Road - Worcester,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,22.62
775710,Dace Road - Worcester,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.38
775710,Dace Road - Worcester,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,9.25
775710,Dace Road - Worcester,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,24.88
775710,Dace Road - Worcester,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.88
775710,Dace Road - Worcester,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,3.88
775710,Dace Road - Worcester,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,18.0
775710,Dace Road - Worcester,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
775710,Dace Road - Worcester,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.0
775710,Dace Road - Worcester,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.56
775710,Dace Road - Worcester,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,111.07
775710,Dace Road - Worcester,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0237
775710,Dace Road - Worcester,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.2123
775710,Dace Road - Worcester,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.00233
775710,Dace Road - Worcester,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 22:30:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-14 22:30:00+00:00,feeder,3.0,N Current (Max),A,64.5
775710,Dace Road - Worcester,2023-08-14 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,21.38
775710,Dace Road - Worcester,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,21.5
775710,Dace Road - Worcester,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,21.62
775710,Dace Road - Worcester,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,20.25
775710,Dace Road - Worcester,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-136.63
775710,Dace Road - Worcester,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,57.94
775710,Dace Road - Worcester,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.06572
775710,Dace Road - Worcester,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.10912
775710,Dace Road - Worcester,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.33794
775710,Dace Road - Worcester,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 22:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 22:30:00+00:00,feeder,2.0,N Current (Max),A,19.88
775710,Dace Road - Worcester,2023-08-14 22:30:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,7.25
775710,Dace Road - Worcester,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,6.88
775710,Dace Road - Worcester,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,5.62
775710,Dace Road - Worcester,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.94
775710,Dace Road - Worcester,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.94
775710,Dace Road - Worcester,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.31
775710,Dace Road - Worcester,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8350200000000001
775710,Dace Road - Worcester,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8959600000000001
775710,Dace Road - Worcester,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.884
775710,Dace Road - Worcester,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-14 22:30:00+00:00,feeder,1.0,N Current (Min),A,40.38
775710,Dace Road - Worcester,2023-08-14 22:30:00+00:00,feeder,1.0,N Current (Max),A,29.62
775710,Dace Road - Worcester,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,23.75
775710,Dace Road - Worcester,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,33.75
775710,Dace Road - Worcester,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
775710,Dace Road - Worcester,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,34.0
775710,Dace Road - Worcester,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,57.5
775710,Dace Road - Worcester,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,40.12
775710,Dace Road - Worcester,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,27.75
775710,Dace Road - Worcester,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,42.0
775710,Dace Road - Worcester,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.62
775710,Dace Road - Worcester,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage (Min),V,242.41
775710,Dace Road - Worcester,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage (Max),V,243.23
775710,Dace Road - Worcester,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
775710,Dace Road - Worcester,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage (Min),V,242.75
775710,Dace Road - Worcester,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage (Max),V,243.38
775710,Dace Road - Worcester,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
775710,Dace Road - Worcester,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage (Min),V,241.3
775710,Dace Road - Worcester,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage (Max),V,242.03
775710,Dace Road - Worcester,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
775710,Dace Road - Worcester,2023-08-14 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-14 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 22:30:00+00:00,busbar,,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-14 22:30:00+00:00,busbar,,L2 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-14 22:30:00+00:00,busbar,,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-14 22:30:00+00:00,busbar,,N Current (Min),A,30.88
775710,Dace Road - Worcester,2023-08-14 22:30:00+00:00,busbar,,N Current (Max),A,167.25
775710,Dace Road - Worcester,2023-08-14 22:30:00+00:00,busbar,,N Current (RMS),A,37.0
775710,Dace Road - Worcester,2023-08-14 22:30:00+00:00,busbar,,L3 Current (Min),A,29.88
775710,Dace Road - Worcester,2023-08-14 22:30:00+00:00,busbar,,L3 Current (Max),A,74.0
775710,Dace Road - Worcester,2023-08-14 22:30:00+00:00,busbar,,L3 Current (RMS),A,32.25
775710,Dace Road - Worcester,2023-08-14 22:30:00+00:00,busbar,,L2 Current (Min),A,44.5
775710,Dace Road - Worcester,2023-08-14 22:30:00+00:00,busbar,,L2 Current (Max),A,78.0
775710,Dace Road - Worcester,2023-08-14 22:30:00+00:00,busbar,,L2 Current (RMS),A,51.0
775710,Dace Road - Worcester,2023-08-14 22:30:00+00:00,busbar,,L1 Current (Min),A,31.62
775710,Dace Road - Worcester,2023-08-14 22:30:00+00:00,busbar,,L1 Current (Max),A,48.38
775710,Dace Road - Worcester,2023-08-14 22:30:00+00:00,busbar,,L1 Current (RMS),A,37.62
775710,Dace Road - Worcester,2023-08-14 22:30:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 22:30:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.94
775710,Dace Road - Worcester,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.37
775710,Dace Road - Worcester,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.87
775710,Dace Road - Worcester,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90585
775710,Dace Road - Worcester,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92236
775710,Dace Road - Worcester,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92273
775710,Dace Road - Worcester,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 22:20:00+00:00,feeder,4.0,N Current (Min),A,6.25
775710,Dace Road - Worcester,2023-08-14 22:20:00+00:00,feeder,4.0,N Current (Max),A,77.12
775710,Dace Road - Worcester,2023-08-14 22:20:00+00:00,feeder,4.0,N Current (RMS),A,7.62
775710,Dace Road - Worcester,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Current (Min),A,5.0
775710,Dace Road - Worcester,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Current (Max),A,25.88
775710,Dace Road - Worcester,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
775710,Dace Road - Worcester,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Current (Min),A,9.88
775710,Dace Road - Worcester,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Current (Max),A,27.5
775710,Dace Road - Worcester,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
775710,Dace Road - Worcester,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Current (Min),A,3.5
775710,Dace Road - Worcester,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Current (Max),A,27.0
775710,Dace Road - Worcester,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.25
775710,Dace Road - Worcester,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.06
775710,Dace Road - Worcester,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.19
775710,Dace Road - Worcester,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,102.75
775710,Dace Road - Worcester,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.017169999999999998
775710,Dace Road - Worcester,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.23882
775710,Dace Road - Worcester,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.03642
775710,Dace Road - Worcester,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 22:20:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-14 22:20:00+00:00,feeder,3.0,N Current (Max),A,80.38
775710,Dace Road - Worcester,2023-08-14 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,27.25
775710,Dace Road - Worcester,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,26.12
775710,Dace Road - Worcester,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,27.0
775710,Dace Road - Worcester,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,76.94
775710,Dace Road - Worcester,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,124.88
775710,Dace Road - Worcester,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,61.25
775710,Dace Road - Worcester,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.05864
775710,Dace Road - Worcester,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.10817
775710,Dace Road - Worcester,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.33529000000000003
775710,Dace Road - Worcester,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 22:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 22:20:00+00:00,feeder,2.0,N Current (Max),A,24.75
775710,Dace Road - Worcester,2023-08-14 22:20:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,9.12
775710,Dace Road - Worcester,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,8.62
775710,Dace Road - Worcester,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,6.88
775710,Dace Road - Worcester,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.94
775710,Dace Road - Worcester,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.81
775710,Dace Road - Worcester,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.62
775710,Dace Road - Worcester,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7962
775710,Dace Road - Worcester,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90591
775710,Dace Road - Worcester,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8724299999999999
775710,Dace Road - Worcester,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-14 22:20:00+00:00,feeder,1.0,N Current (Min),A,35.75
775710,Dace Road - Worcester,2023-08-14 22:20:00+00:00,feeder,1.0,N Current (Max),A,29.38
775710,Dace Road - Worcester,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Current (Min),A,23.62
775710,Dace Road - Worcester,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Current (Max),A,31.5
775710,Dace Road - Worcester,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.75
775710,Dace Road - Worcester,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Current (Min),A,36.38
775710,Dace Road - Worcester,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Current (Max),A,46.25
775710,Dace Road - Worcester,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.62
775710,Dace Road - Worcester,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Current (Min),A,29.38
775710,Dace Road - Worcester,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Current (Max),A,41.12
775710,Dace Road - Worcester,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.5
775710,Dace Road - Worcester,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage (Min),V,242.17
775710,Dace Road - Worcester,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage (Max),V,243.06
775710,Dace Road - Worcester,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
775710,Dace Road - Worcester,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage (Min),V,241.98
775710,Dace Road - Worcester,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage (Max),V,243.23
775710,Dace Road - Worcester,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
775710,Dace Road - Worcester,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage (Min),V,240.84
775710,Dace Road - Worcester,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage (Max),V,241.78
775710,Dace Road - Worcester,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
775710,Dace Road - Worcester,2023-08-14 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-14 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 22:20:00+00:00,busbar,,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-14 22:20:00+00:00,busbar,,L2 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-14 22:20:00+00:00,busbar,,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-14 22:20:00+00:00,busbar,,N Current (Min),A,32.75
775710,Dace Road - Worcester,2023-08-14 22:20:00+00:00,busbar,,N Current (Max),A,205.62
775710,Dace Road - Worcester,2023-08-14 22:20:00+00:00,busbar,,N Current (RMS),A,36.75
775710,Dace Road - Worcester,2023-08-14 22:20:00+00:00,busbar,,L3 Current (Min),A,25.38
775710,Dace Road - Worcester,2023-08-14 22:20:00+00:00,busbar,,L3 Current (Max),A,73.5
775710,Dace Road - Worcester,2023-08-14 22:20:00+00:00,busbar,,L3 Current (RMS),A,30.5
775710,Dace Road - Worcester,2023-08-14 22:20:00+00:00,busbar,,L2 Current (Min),A,47.12
775710,Dace Road - Worcester,2023-08-14 22:20:00+00:00,busbar,,L2 Current (Max),A,86.0
775710,Dace Road - Worcester,2023-08-14 22:20:00+00:00,busbar,,L2 Current (RMS),A,49.75
775710,Dace Road - Worcester,2023-08-14 22:20:00+00:00,busbar,,L1 Current (Min),A,34.0
775710,Dace Road - Worcester,2023-08-14 22:20:00+00:00,busbar,,L1 Current (Max),A,76.12
775710,Dace Road - Worcester,2023-08-14 22:20:00+00:00,busbar,,L1 Current (RMS),A,37.62
775710,Dace Road - Worcester,2023-08-14 22:20:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 22:20:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.19
775710,Dace Road - Worcester,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.37
775710,Dace Road - Worcester,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.25
775710,Dace Road - Worcester,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90585
775710,Dace Road - Worcester,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91952
775710,Dace Road - Worcester,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87259
775710,Dace Road - Worcester,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 22:10:00+00:00,feeder,4.0,N Current (Min),A,7.25
775710,Dace Road - Worcester,2023-08-14 22:10:00+00:00,feeder,4.0,N Current (Max),A,41.0
775710,Dace Road - Worcester,2023-08-14 22:10:00+00:00,feeder,4.0,N Current (RMS),A,8.5
775710,Dace Road - Worcester,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Current (Min),A,4.75
775710,Dace Road - Worcester,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Current (Max),A,14.12
775710,Dace Road - Worcester,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
775710,Dace Road - Worcester,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Current (Min),A,10.5
775710,Dace Road - Worcester,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Current (Max),A,19.5
775710,Dace Road - Worcester,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.88
775710,Dace Road - Worcester,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Current (Min),A,3.62
775710,Dace Road - Worcester,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Current (Max),A,13.38
775710,Dace Road - Worcester,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.88
775710,Dace Road - Worcester,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-120.62
775710,Dace Road - Worcester,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.69
775710,Dace Road - Worcester,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,98.31
775710,Dace Road - Worcester,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01042
775710,Dace Road - Worcester,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.33907
775710,Dace Road - Worcester,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.07677
775710,Dace Road - Worcester,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 22:10:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-14 22:10:00+00:00,feeder,3.0,N Current (Max),A,41.5
775710,Dace Road - Worcester,2023-08-14 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,13.0
775710,Dace Road - Worcester,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,14.88
775710,Dace Road - Worcester,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,13.62
775710,Dace Road - Worcester,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.19
775710,Dace Road - Worcester,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-130.0
775710,Dace Road - Worcester,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,51.88
775710,Dace Road - Worcester,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.0656
775710,Dace Road - Worcester,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.13527
775710,Dace Road - Worcester,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.29921
775710,Dace Road - Worcester,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 22:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 22:10:00+00:00,feeder,2.0,N Current (Max),A,12.88
775710,Dace Road - Worcester,2023-08-14 22:10:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,4.75
775710,Dace Road - Worcester,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,4.5
775710,Dace Road - Worcester,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,3.5
775710,Dace Road - Worcester,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.25
775710,Dace Road - Worcester,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.88
775710,Dace Road - Worcester,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.5
775710,Dace Road - Worcester,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77966
775710,Dace Road - Worcester,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93289
775710,Dace Road - Worcester,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89313
775710,Dace Road - Worcester,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-14 22:10:00+00:00,feeder,1.0,N Current (Min),A,46.25
775710,Dace Road - Worcester,2023-08-14 22:10:00+00:00,feeder,1.0,N Current (Max),A,35.38
775710,Dace Road - Worcester,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,24.0
775710,Dace Road - Worcester,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,30.88
775710,Dace Road - Worcester,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.38
775710,Dace Road - Worcester,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,37.75
775710,Dace Road - Worcester,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,64.38
775710,Dace Road - Worcester,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,47.12
775710,Dace Road - Worcester,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,29.38
775710,Dace Road - Worcester,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,47.88
775710,Dace Road - Worcester,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.75
775710,Dace Road - Worcester,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage (Min),V,242.19
775710,Dace Road - Worcester,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage (Max),V,246.69
775710,Dace Road - Worcester,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
775710,Dace Road - Worcester,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage (Min),V,242.02
775710,Dace Road - Worcester,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage (Max),V,246.5
775710,Dace Road - Worcester,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
775710,Dace Road - Worcester,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage (Min),V,240.84
775710,Dace Road - Worcester,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage (Max),V,245.39
775710,Dace Road - Worcester,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
775710,Dace Road - Worcester,2023-08-14 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-14 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-14 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 22:10:00+00:00,busbar,,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-14 22:10:00+00:00,busbar,,L2 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-14 22:10:00+00:00,busbar,,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-14 22:10:00+00:00,busbar,,N Current (Min),A,36.12
775710,Dace Road - Worcester,2023-08-14 22:10:00+00:00,busbar,,N Current (Max),A,117.38
775710,Dace Road - Worcester,2023-08-14 22:10:00+00:00,busbar,,N Current (RMS),A,43.88
775710,Dace Road - Worcester,2023-08-14 22:10:00+00:00,busbar,,L3 Current (Min),A,26.0
775710,Dace Road - Worcester,2023-08-14 22:10:00+00:00,busbar,,L3 Current (Max),A,46.5
775710,Dace Road - Worcester,2023-08-14 22:10:00+00:00,busbar,,L3 Current (RMS),A,31.0
775710,Dace Road - Worcester,2023-08-14 22:10:00+00:00,busbar,,L2 Current (Min),A,49.5
775710,Dace Road - Worcester,2023-08-14 22:10:00+00:00,busbar,,L2 Current (Max),A,76.12
775710,Dace Road - Worcester,2023-08-14 22:10:00+00:00,busbar,,L2 Current (RMS),A,59.12
775710,Dace Road - Worcester,2023-08-14 22:10:00+00:00,busbar,,L1 Current (Min),A,31.38
775710,Dace Road - Worcester,2023-08-14 22:10:00+00:00,busbar,,L1 Current (Max),A,52.62
775710,Dace Road - Worcester,2023-08-14 22:10:00+00:00,busbar,,L1 Current (RMS),A,40.5
775710,Dace Road - Worcester,2023-08-14 22:10:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 22:10:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.63
775710,Dace Road - Worcester,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.5
775710,Dace Road - Worcester,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.81
775710,Dace Road - Worcester,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91513
775710,Dace Road - Worcester,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90661
775710,Dace Road - Worcester,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88766
775710,Dace Road - Worcester,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-14 22:00:00+00:00,feeder,4.0,N Current (Min),A,6.62
775710,Dace Road - Worcester,2023-08-14 22:00:00+00:00,feeder,4.0,N Current (Max),A,44.75
775710,Dace Road - Worcester,2023-08-14 22:00:00+00:00,feeder,4.0,N Current (RMS),A,8.62
775710,Dace Road - Worcester,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,5.12
775710,Dace Road - Worcester,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,16.0
775710,Dace Road - Worcester,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.12
775710,Dace Road - Worcester,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,10.5
775710,Dace Road - Worcester,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,18.38
775710,Dace Road - Worcester,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.75
775710,Dace Road - Worcester,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,3.75
775710,Dace Road - Worcester,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,17.5
775710,Dace Road - Worcester,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.88
775710,Dace Road - Worcester,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-107.94
775710,Dace Road - Worcester,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-34.13
775710,Dace Road - Worcester,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,106.75
775710,Dace Road - Worcester,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01756
775710,Dace Road - Worcester,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.45809
775710,Dace Road - Worcester,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.2676
775710,Dace Road - Worcester,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 22:00:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-14 22:00:00+00:00,feeder,3.0,N Current (Max),A,47.38
775710,Dace Road - Worcester,2023-08-14 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,15.75
775710,Dace Road - Worcester,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,15.75
775710,Dace Road - Worcester,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,15.88
775710,Dace Road - Worcester,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,62.0
775710,Dace Road - Worcester,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,172.12
775710,Dace Road - Worcester,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,84.0
775710,Dace Road - Worcester,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.08641
775710,Dace Road - Worcester,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.17057999999999998
775710,Dace Road - Worcester,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.22023
775710,Dace Road - Worcester,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 22:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 22:00:00+00:00,feeder,2.0,N Current (Max),A,14.75
775710,Dace Road - Worcester,2023-08-14 22:00:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,5.25
775710,Dace Road - Worcester,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,5.12
775710,Dace Road - Worcester,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,4.12
775710,Dace Road - Worcester,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.94
775710,Dace Road - Worcester,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.94
775710,Dace Road - Worcester,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.38
775710,Dace Road - Worcester,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8182699999999999
775710,Dace Road - Worcester,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95465
775710,Dace Road - Worcester,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86874
775710,Dace Road - Worcester,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-14 22:00:00+00:00,feeder,1.0,N Current (Min),A,53.5
775710,Dace Road - Worcester,2023-08-14 22:00:00+00:00,feeder,1.0,N Current (Max),A,42.0
775710,Dace Road - Worcester,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,24.5
775710,Dace Road - Worcester,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,33.25
775710,Dace Road - Worcester,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.25
775710,Dace Road - Worcester,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,46.62
775710,Dace Road - Worcester,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,72.75
775710,Dace Road - Worcester,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,58.0
775710,Dace Road - Worcester,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,29.38
775710,Dace Road - Worcester,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,38.12
775710,Dace Road - Worcester,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.38
775710,Dace Road - Worcester,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage (Min),V,245.17
775710,Dace Road - Worcester,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage (Max),V,246.38
775710,Dace Road - Worcester,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
775710,Dace Road - Worcester,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage (Min),V,245.05
775710,Dace Road - Worcester,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage (Max),V,246.27
775710,Dace Road - Worcester,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
775710,Dace Road - Worcester,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage (Min),V,243.75
775710,Dace Road - Worcester,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage (Max),V,244.98
775710,Dace Road - Worcester,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
775710,Dace Road - Worcester,2023-08-14 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-14 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
