Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-14 22:00:00+00:00,busbar,,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-14 22:00:00+00:00,busbar,,L2 Active Power,kW,16.0
775710,Dace Road - Worcester,2023-08-14 22:00:00+00:00,busbar,,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-14 22:00:00+00:00,busbar,,N Current (Min),A,40.75
775710,Dace Road - Worcester,2023-08-14 22:00:00+00:00,busbar,,N Current (Max),A,122.88
775710,Dace Road - Worcester,2023-08-14 22:00:00+00:00,busbar,,N Current (RMS),A,50.25
775710,Dace Road - Worcester,2023-08-14 22:00:00+00:00,busbar,,L3 Current (Min),A,26.25
775710,Dace Road - Worcester,2023-08-14 22:00:00+00:00,busbar,,L3 Current (Max),A,49.38
775710,Dace Road - Worcester,2023-08-14 22:00:00+00:00,busbar,,L3 Current (RMS),A,32.12
775710,Dace Road - Worcester,2023-08-14 22:00:00+00:00,busbar,,L2 Current (Min),A,54.38
775710,Dace Road - Worcester,2023-08-14 22:00:00+00:00,busbar,,L2 Current (Max),A,84.25
775710,Dace Road - Worcester,2023-08-14 22:00:00+00:00,busbar,,L2 Current (RMS),A,69.75
775710,Dace Road - Worcester,2023-08-14 22:00:00+00:00,busbar,,L1 Current (Min),A,32.62
775710,Dace Road - Worcester,2023-08-14 22:00:00+00:00,busbar,,L1 Current (Max),A,62.75
775710,Dace Road - Worcester,2023-08-14 22:00:00+00:00,busbar,,L1 Current (RMS),A,37.88
775710,Dace Road - Worcester,2023-08-14 22:00:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 22:00:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.25
775710,Dace Road - Worcester,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.94
775710,Dace Road - Worcester,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.31
775710,Dace Road - Worcester,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90332
775710,Dace Road - Worcester,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90661
775710,Dace Road - Worcester,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8992600000000001
775710,Dace Road - Worcester,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 21:50:00+00:00,feeder,4.0,N Current (Min),A,6.88
775710,Dace Road - Worcester,2023-08-14 21:50:00+00:00,feeder,4.0,N Current (Max),A,26.0
775710,Dace Road - Worcester,2023-08-14 21:50:00+00:00,feeder,4.0,N Current (RMS),A,8.12
775710,Dace Road - Worcester,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,5.12
775710,Dace Road - Worcester,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,12.5
775710,Dace Road - Worcester,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.75
775710,Dace Road - Worcester,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,10.25
775710,Dace Road - Worcester,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,18.12
775710,Dace Road - Worcester,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.12
775710,Dace Road - Worcester,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,3.5
775710,Dace Road - Worcester,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,12.62
775710,Dace Road - Worcester,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.25
775710,Dace Road - Worcester,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,53.06
775710,Dace Road - Worcester,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.25
775710,Dace Road - Worcester,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,118.31
775710,Dace Road - Worcester,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0247
775710,Dace Road - Worcester,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.34038
775710,Dace Road - Worcester,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.16002
775710,Dace Road - Worcester,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 21:50:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-14 21:50:00+00:00,feeder,3.0,N Current (Max),A,24.88
775710,Dace Road - Worcester,2023-08-14 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,8.12
775710,Dace Road - Worcester,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,8.5
775710,Dace Road - Worcester,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,8.25
775710,Dace Road - Worcester,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,39.81
775710,Dace Road - Worcester,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-173.0
775710,Dace Road - Worcester,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,54.69
775710,Dace Road - Worcester,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.07643
775710,Dace Road - Worcester,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.14168
775710,Dace Road - Worcester,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.27108000000000004
775710,Dace Road - Worcester,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 21:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 21:50:00+00:00,feeder,2.0,N Current (Max),A,7.25
775710,Dace Road - Worcester,2023-08-14 21:50:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,2.88
775710,Dace Road - Worcester,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.5
775710,Dace Road - Worcester,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,1.88
775710,Dace Road - Worcester,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.38
775710,Dace Road - Worcester,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.5
775710,Dace Road - Worcester,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.94
775710,Dace Road - Worcester,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8356299999999999
775710,Dace Road - Worcester,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93408
775710,Dace Road - Worcester,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87234
775710,Dace Road - Worcester,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-14 21:50:00+00:00,feeder,1.0,N Current (Min),A,45.62
775710,Dace Road - Worcester,2023-08-14 21:50:00+00:00,feeder,1.0,N Current (Max),A,35.0
775710,Dace Road - Worcester,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,26.88
775710,Dace Road - Worcester,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,35.25
775710,Dace Road - Worcester,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.12
775710,Dace Road - Worcester,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,41.38
775710,Dace Road - Worcester,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,63.0
775710,Dace Road - Worcester,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,49.0
775710,Dace Road - Worcester,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,29.62
775710,Dace Road - Worcester,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,44.0
775710,Dace Road - Worcester,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.0
775710,Dace Road - Worcester,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage (Min),V,244.94
775710,Dace Road - Worcester,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage (Max),V,245.75
775710,Dace Road - Worcester,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
775710,Dace Road - Worcester,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage (Min),V,244.95
775710,Dace Road - Worcester,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage (Max),V,245.75
775710,Dace Road - Worcester,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
775710,Dace Road - Worcester,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage (Min),V,243.53
775710,Dace Road - Worcester,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage (Max),V,244.3
775710,Dace Road - Worcester,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
775710,Dace Road - Worcester,2023-08-14 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-14 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 21:50:00+00:00,busbar,,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-14 21:50:00+00:00,busbar,,L2 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-14 21:50:00+00:00,busbar,,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-14 21:50:00+00:00,busbar,,N Current (Min),A,35.38
775710,Dace Road - Worcester,2023-08-14 21:50:00+00:00,busbar,,N Current (Max),A,79.25
775710,Dace Road - Worcester,2023-08-14 21:50:00+00:00,busbar,,N Current (RMS),A,43.0
775710,Dace Road - Worcester,2023-08-14 21:50:00+00:00,busbar,,L3 Current (Min),A,32.62
775710,Dace Road - Worcester,2023-08-14 21:50:00+00:00,busbar,,L3 Current (Max),A,49.88
775710,Dace Road - Worcester,2023-08-14 21:50:00+00:00,busbar,,L3 Current (RMS),A,33.75
775710,Dace Road - Worcester,2023-08-14 21:50:00+00:00,busbar,,L2 Current (Min),A,52.5
775710,Dace Road - Worcester,2023-08-14 21:50:00+00:00,busbar,,L2 Current (Max),A,73.88
775710,Dace Road - Worcester,2023-08-14 21:50:00+00:00,busbar,,L2 Current (RMS),A,60.12
775710,Dace Road - Worcester,2023-08-14 21:50:00+00:00,busbar,,L1 Current (Min),A,33.25
775710,Dace Road - Worcester,2023-08-14 21:50:00+00:00,busbar,,L1 Current (Max),A,49.12
775710,Dace Road - Worcester,2023-08-14 21:50:00+00:00,busbar,,L1 Current (RMS),A,38.0
775710,Dace Road - Worcester,2023-08-14 21:50:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 21:50:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.56
775710,Dace Road - Worcester,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.44
775710,Dace Road - Worcester,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.87
775710,Dace Road - Worcester,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9057
775710,Dace Road - Worcester,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92175
775710,Dace Road - Worcester,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8562299999999999
775710,Dace Road - Worcester,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 21:40:00+00:00,feeder,4.0,N Current (Min),A,7.0
775710,Dace Road - Worcester,2023-08-14 21:40:00+00:00,feeder,4.0,N Current (Max),A,34.5
775710,Dace Road - Worcester,2023-08-14 21:40:00+00:00,feeder,4.0,N Current (RMS),A,8.5
775710,Dace Road - Worcester,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,4.88
775710,Dace Road - Worcester,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,9.5
775710,Dace Road - Worcester,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.75
775710,Dace Road - Worcester,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,10.5
775710,Dace Road - Worcester,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,18.62
775710,Dace Road - Worcester,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.88
775710,Dace Road - Worcester,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,3.75
775710,Dace Road - Worcester,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,12.25
775710,Dace Road - Worcester,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.12
775710,Dace Road - Worcester,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-52.0
775710,Dace Road - Worcester,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.5
775710,Dace Road - Worcester,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,118.69
775710,Dace Road - Worcester,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.02818
775710,Dace Road - Worcester,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.35509
775710,Dace Road - Worcester,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.19774
775710,Dace Road - Worcester,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 21:40:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-14 21:40:00+00:00,feeder,3.0,N Current (Max),A,35.88
775710,Dace Road - Worcester,2023-08-14 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,11.62
775710,Dace Road - Worcester,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,12.0
775710,Dace Road - Worcester,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,12.25
775710,Dace Road - Worcester,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.75
775710,Dace Road - Worcester,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-155.37
775710,Dace Road - Worcester,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,73.38
775710,Dace Road - Worcester,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.08806
775710,Dace Road - Worcester,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.14357
775710,Dace Road - Worcester,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.27205
775710,Dace Road - Worcester,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 21:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 21:40:00+00:00,feeder,2.0,N Current (Max),A,10.38
775710,Dace Road - Worcester,2023-08-14 21:40:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.62
775710,Dace Road - Worcester,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,3.88
775710,Dace Road - Worcester,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,2.88
775710,Dace Road - Worcester,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.38
775710,Dace Road - Worcester,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.06
775710,Dace Road - Worcester,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.56
775710,Dace Road - Worcester,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8594299999999999
775710,Dace Road - Worcester,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93872
775710,Dace Road - Worcester,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86908
775710,Dace Road - Worcester,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-14 21:40:00+00:00,feeder,1.0,N Current (Min),A,46.0
775710,Dace Road - Worcester,2023-08-14 21:40:00+00:00,feeder,1.0,N Current (Max),A,34.25
775710,Dace Road - Worcester,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,26.88
775710,Dace Road - Worcester,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,38.12
775710,Dace Road - Worcester,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.62
775710,Dace Road - Worcester,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,41.38
775710,Dace Road - Worcester,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,65.25
775710,Dace Road - Worcester,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,51.38
775710,Dace Road - Worcester,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,31.12
775710,Dace Road - Worcester,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,41.12
775710,Dace Road - Worcester,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.62
775710,Dace Road - Worcester,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage (Min),V,244.56
775710,Dace Road - Worcester,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage (Max),V,245.38
775710,Dace Road - Worcester,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
775710,Dace Road - Worcester,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage (Min),V,244.44
775710,Dace Road - Worcester,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage (Max),V,245.34
775710,Dace Road - Worcester,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
775710,Dace Road - Worcester,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage (Min),V,243.14
775710,Dace Road - Worcester,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage (Max),V,244.0
775710,Dace Road - Worcester,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
775710,Dace Road - Worcester,2023-08-14 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-14 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 21:40:00+00:00,busbar,,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-14 21:40:00+00:00,busbar,,L2 Active Power,kW,15.0
775710,Dace Road - Worcester,2023-08-14 21:40:00+00:00,busbar,,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-14 21:40:00+00:00,busbar,,N Current (Min),A,36.75
775710,Dace Road - Worcester,2023-08-14 21:40:00+00:00,busbar,,N Current (Max),A,99.5
775710,Dace Road - Worcester,2023-08-14 21:40:00+00:00,busbar,,N Current (RMS),A,42.88
775710,Dace Road - Worcester,2023-08-14 21:40:00+00:00,busbar,,L3 Current (Min),A,26.5
775710,Dace Road - Worcester,2023-08-14 21:40:00+00:00,busbar,,L3 Current (Max),A,44.25
775710,Dace Road - Worcester,2023-08-14 21:40:00+00:00,busbar,,L3 Current (RMS),A,35.25
775710,Dace Road - Worcester,2023-08-14 21:40:00+00:00,busbar,,L2 Current (Min),A,53.12
775710,Dace Road - Worcester,2023-08-14 21:40:00+00:00,busbar,,L2 Current (Max),A,77.5
775710,Dace Road - Worcester,2023-08-14 21:40:00+00:00,busbar,,L2 Current (RMS),A,63.25
775710,Dace Road - Worcester,2023-08-14 21:40:00+00:00,busbar,,L1 Current (Min),A,36.0
775710,Dace Road - Worcester,2023-08-14 21:40:00+00:00,busbar,,L1 Current (Max),A,54.75
775710,Dace Road - Worcester,2023-08-14 21:40:00+00:00,busbar,,L1 Current (RMS),A,38.5
775710,Dace Road - Worcester,2023-08-14 21:40:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 21:40:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.0
775710,Dace Road - Worcester,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.56
775710,Dace Road - Worcester,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.88
775710,Dace Road - Worcester,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92236
775710,Dace Road - Worcester,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92255
775710,Dace Road - Worcester,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.78482
775710,Dace Road - Worcester,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 21:30:00+00:00,feeder,4.0,N Current (Min),A,6.25
775710,Dace Road - Worcester,2023-08-14 21:30:00+00:00,feeder,4.0,N Current (Max),A,62.38
775710,Dace Road - Worcester,2023-08-14 21:30:00+00:00,feeder,4.0,N Current (RMS),A,7.62
775710,Dace Road - Worcester,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,4.75
775710,Dace Road - Worcester,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,20.88
775710,Dace Road - Worcester,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.75
775710,Dace Road - Worcester,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,10.25
775710,Dace Road - Worcester,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,22.88
775710,Dace Road - Worcester,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.25
775710,Dace Road - Worcester,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,3.25
775710,Dace Road - Worcester,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,22.38
775710,Dace Road - Worcester,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.75
775710,Dace Road - Worcester,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-66.69
775710,Dace Road - Worcester,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.12
775710,Dace Road - Worcester,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,115.62
775710,Dace Road - Worcester,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.03929
775710,Dace Road - Worcester,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.31093000000000004
775710,Dace Road - Worcester,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.15792
775710,Dace Road - Worcester,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 21:30:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-14 21:30:00+00:00,feeder,3.0,N Current (Max),A,64.25
775710,Dace Road - Worcester,2023-08-14 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,20.62
775710,Dace Road - Worcester,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,21.75
775710,Dace Road - Worcester,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,21.75
775710,Dace Road - Worcester,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.44
775710,Dace Road - Worcester,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-156.87
775710,Dace Road - Worcester,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,79.31
775710,Dace Road - Worcester,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.08675
775710,Dace Road - Worcester,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.13872
775710,Dace Road - Worcester,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.27886
775710,Dace Road - Worcester,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 21:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 21:30:00+00:00,feeder,2.0,N Current (Max),A,20.0
775710,Dace Road - Worcester,2023-08-14 21:30:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,7.5
775710,Dace Road - Worcester,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,6.62
775710,Dace Road - Worcester,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,5.75
775710,Dace Road - Worcester,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.31
775710,Dace Road - Worcester,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.56
775710,Dace Road - Worcester,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.19
775710,Dace Road - Worcester,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88165
775710,Dace Road - Worcester,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93124
775710,Dace Road - Worcester,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8813799999999999
775710,Dace Road - Worcester,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-14 21:30:00+00:00,feeder,1.0,N Current (Min),A,54.0
775710,Dace Road - Worcester,2023-08-14 21:30:00+00:00,feeder,1.0,N Current (Max),A,33.88
775710,Dace Road - Worcester,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,27.88
775710,Dace Road - Worcester,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,42.5
775710,Dace Road - Worcester,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.12
775710,Dace Road - Worcester,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,39.12
775710,Dace Road - Worcester,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,79.38
775710,Dace Road - Worcester,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,51.25
775710,Dace Road - Worcester,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,32.75
775710,Dace Road - Worcester,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,51.62
775710,Dace Road - Worcester,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.12
775710,Dace Road - Worcester,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage (Min),V,244.16
775710,Dace Road - Worcester,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage (Max),V,244.92
775710,Dace Road - Worcester,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
775710,Dace Road - Worcester,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage (Min),V,244.09
775710,Dace Road - Worcester,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage (Max),V,245.02
775710,Dace Road - Worcester,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
775710,Dace Road - Worcester,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage (Min),V,242.91
775710,Dace Road - Worcester,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage (Max),V,243.73
775710,Dace Road - Worcester,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
775710,Dace Road - Worcester,2023-08-14 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-14 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-14 21:30:00+00:00,busbar,,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-14 21:30:00+00:00,busbar,,L2 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-14 21:30:00+00:00,busbar,,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-14 21:30:00+00:00,busbar,,N Current (Min),A,32.88
775710,Dace Road - Worcester,2023-08-14 21:30:00+00:00,busbar,,N Current (Max),A,166.25
775710,Dace Road - Worcester,2023-08-14 21:30:00+00:00,busbar,,N Current (RMS),A,41.0
775710,Dace Road - Worcester,2023-08-14 21:30:00+00:00,busbar,,L3 Current (Min),A,33.75
775710,Dace Road - Worcester,2023-08-14 21:30:00+00:00,busbar,,L3 Current (Max),A,69.38
775710,Dace Road - Worcester,2023-08-14 21:30:00+00:00,busbar,,L3 Current (RMS),A,38.75
775710,Dace Road - Worcester,2023-08-14 21:30:00+00:00,busbar,,L2 Current (Min),A,50.25
775710,Dace Road - Worcester,2023-08-14 21:30:00+00:00,busbar,,L2 Current (Max),A,91.12
775710,Dace Road - Worcester,2023-08-14 21:30:00+00:00,busbar,,L2 Current (RMS),A,62.5
775710,Dace Road - Worcester,2023-08-14 21:30:00+00:00,busbar,,L1 Current (Min),A,37.0
775710,Dace Road - Worcester,2023-08-14 21:30:00+00:00,busbar,,L1 Current (Max),A,69.12
775710,Dace Road - Worcester,2023-08-14 21:30:00+00:00,busbar,,L1 Current (RMS),A,41.62
775710,Dace Road - Worcester,2023-08-14 21:30:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 21:30:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.25
775710,Dace Road - Worcester,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.5
775710,Dace Road - Worcester,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.06
775710,Dace Road - Worcester,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9111
775710,Dace Road - Worcester,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93335
775710,Dace Road - Worcester,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8529
775710,Dace Road - Worcester,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 21:20:00+00:00,feeder,4.0,N Current (Min),A,5.88
775710,Dace Road - Worcester,2023-08-14 21:20:00+00:00,feeder,4.0,N Current (Max),A,46.25
775710,Dace Road - Worcester,2023-08-14 21:20:00+00:00,feeder,4.0,N Current (RMS),A,8.62
775710,Dace Road - Worcester,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,4.38
775710,Dace Road - Worcester,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,15.75
775710,Dace Road - Worcester,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.25
775710,Dace Road - Worcester,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,10.5
775710,Dace Road - Worcester,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,20.25
775710,Dace Road - Worcester,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.38
775710,Dace Road - Worcester,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,3.5
775710,Dace Road - Worcester,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,15.25
775710,Dace Road - Worcester,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.25
775710,Dace Road - Worcester,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.75
775710,Dace Road - Worcester,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.44
775710,Dace Road - Worcester,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,115.69
775710,Dace Road - Worcester,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0417
775710,Dace Road - Worcester,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.19359
775710,Dace Road - Worcester,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.05122
775710,Dace Road - Worcester,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 21:20:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-14 21:20:00+00:00,feeder,3.0,N Current (Max),A,45.88
775710,Dace Road - Worcester,2023-08-14 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,15.25
775710,Dace Road - Worcester,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,15.25
775710,Dace Road - Worcester,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,15.25
775710,Dace Road - Worcester,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-90.38
775710,Dace Road - Worcester,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,164.94
775710,Dace Road - Worcester,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,38.19
775710,Dace Road - Worcester,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.09456
775710,Dace Road - Worcester,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.11214
775710,Dace Road - Worcester,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.32393
775710,Dace Road - Worcester,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 21:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 21:20:00+00:00,feeder,2.0,N Current (Max),A,14.38
775710,Dace Road - Worcester,2023-08-14 21:20:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,5.12
775710,Dace Road - Worcester,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,4.75
775710,Dace Road - Worcester,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,4.38
775710,Dace Road - Worcester,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.94
775710,Dace Road - Worcester,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.5
775710,Dace Road - Worcester,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.44
775710,Dace Road - Worcester,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88708
775710,Dace Road - Worcester,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89117
