Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88229
775710,Dace Road - Worcester,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-14 21:20:00+00:00,feeder,1.0,N Current (Min),A,41.88
775710,Dace Road - Worcester,2023-08-14 21:20:00+00:00,feeder,1.0,N Current (Max),A,31.0
775710,Dace Road - Worcester,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,28.88
775710,Dace Road - Worcester,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,44.75
775710,Dace Road - Worcester,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,36.75
775710,Dace Road - Worcester,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,39.0
775710,Dace Road - Worcester,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,63.38
775710,Dace Road - Worcester,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,43.88
775710,Dace Road - Worcester,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,34.25
775710,Dace Road - Worcester,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,47.12
775710,Dace Road - Worcester,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,37.25
775710,Dace Road - Worcester,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage (Min),V,243.47
775710,Dace Road - Worcester,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage (Max),V,244.66
775710,Dace Road - Worcester,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
775710,Dace Road - Worcester,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage (Min),V,243.75
775710,Dace Road - Worcester,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage (Max),V,244.69
775710,Dace Road - Worcester,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
775710,Dace Road - Worcester,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage (Min),V,242.09
775710,Dace Road - Worcester,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage (Max),V,243.16
775710,Dace Road - Worcester,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
775710,Dace Road - Worcester,2023-08-14 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-14 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
775710,Dace Road - Worcester,2023-08-14 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 21:20:00+00:00,busbar,,L3 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-14 21:20:00+00:00,busbar,,L2 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-14 21:20:00+00:00,busbar,,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-14 21:20:00+00:00,busbar,,N Current (Min),A,33.88
775710,Dace Road - Worcester,2023-08-14 21:20:00+00:00,busbar,,N Current (Max),A,125.25
775710,Dace Road - Worcester,2023-08-14 21:20:00+00:00,busbar,,N Current (RMS),A,38.25
775710,Dace Road - Worcester,2023-08-14 21:20:00+00:00,busbar,,L3 Current (Min),A,34.0
775710,Dace Road - Worcester,2023-08-14 21:20:00+00:00,busbar,,L3 Current (Max),A,65.0
775710,Dace Road - Worcester,2023-08-14 21:20:00+00:00,busbar,,L3 Current (RMS),A,42.0
775710,Dace Road - Worcester,2023-08-14 21:20:00+00:00,busbar,,L2 Current (Min),A,50.5
775710,Dace Road - Worcester,2023-08-14 21:20:00+00:00,busbar,,L2 Current (Max),A,74.88
775710,Dace Road - Worcester,2023-08-14 21:20:00+00:00,busbar,,L2 Current (RMS),A,56.25
775710,Dace Road - Worcester,2023-08-14 21:20:00+00:00,busbar,,L1 Current (Min),A,38.38
775710,Dace Road - Worcester,2023-08-14 21:20:00+00:00,busbar,,L1 Current (Max),A,60.88
775710,Dace Road - Worcester,2023-08-14 21:20:00+00:00,busbar,,L1 Current (RMS),A,42.38
775710,Dace Road - Worcester,2023-08-14 21:20:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 21:20:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.75
775710,Dace Road - Worcester,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.69
775710,Dace Road - Worcester,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.88
775710,Dace Road - Worcester,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91809
775710,Dace Road - Worcester,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95215
775710,Dace Road - Worcester,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8781399999999999
775710,Dace Road - Worcester,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 21:10:00+00:00,feeder,4.0,N Current (Min),A,6.25
775710,Dace Road - Worcester,2023-08-14 21:10:00+00:00,feeder,4.0,N Current (Max),A,56.75
775710,Dace Road - Worcester,2023-08-14 21:10:00+00:00,feeder,4.0,N Current (RMS),A,10.25
775710,Dace Road - Worcester,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,4.88
775710,Dace Road - Worcester,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,18.75
775710,Dace Road - Worcester,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
775710,Dace Road - Worcester,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,10.38
775710,Dace Road - Worcester,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,34.75
775710,Dace Road - Worcester,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
775710,Dace Road - Worcester,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,4.12
775710,Dace Road - Worcester,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,19.38
775710,Dace Road - Worcester,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.75
775710,Dace Road - Worcester,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,80.69
775710,Dace Road - Worcester,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,29.38
775710,Dace Road - Worcester,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,147.38
775710,Dace Road - Worcester,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.056379999999999986
775710,Dace Road - Worcester,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.19908
775710,Dace Road - Worcester,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.10478
775710,Dace Road - Worcester,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 21:10:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-14 21:10:00+00:00,feeder,3.0,N Current (Max),A,57.38
775710,Dace Road - Worcester,2023-08-14 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,19.0
775710,Dace Road - Worcester,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,19.0
775710,Dace Road - Worcester,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,19.38
775710,Dace Road - Worcester,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.06
775710,Dace Road - Worcester,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,139.5
775710,Dace Road - Worcester,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,46.88
775710,Dace Road - Worcester,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.11876
775710,Dace Road - Worcester,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.11205
775710,Dace Road - Worcester,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.29412
775710,Dace Road - Worcester,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 21:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 21:10:00+00:00,feeder,2.0,N Current (Max),A,18.38
775710,Dace Road - Worcester,2023-08-14 21:10:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,6.5
775710,Dace Road - Worcester,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,6.38
775710,Dace Road - Worcester,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,5.38
775710,Dace Road - Worcester,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.56
775710,Dace Road - Worcester,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.5
775710,Dace Road - Worcester,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.44
775710,Dace Road - Worcester,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94537
775710,Dace Road - Worcester,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92343
775710,Dace Road - Worcester,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91901
775710,Dace Road - Worcester,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-14 21:10:00+00:00,feeder,1.0,N Current (Min),A,35.62
775710,Dace Road - Worcester,2023-08-14 21:10:00+00:00,feeder,1.0,N Current (Max),A,30.75
775710,Dace Road - Worcester,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,41.38
775710,Dace Road - Worcester,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,56.0
775710,Dace Road - Worcester,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,46.5
775710,Dace Road - Worcester,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,40.62
775710,Dace Road - Worcester,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,59.62
775710,Dace Road - Worcester,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,47.5
775710,Dace Road - Worcester,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,35.62
775710,Dace Road - Worcester,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,52.0
775710,Dace Road - Worcester,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,42.12
775710,Dace Road - Worcester,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage (Min),V,242.75
775710,Dace Road - Worcester,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage (Max),V,244.12
775710,Dace Road - Worcester,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
775710,Dace Road - Worcester,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage (Min),V,242.69
775710,Dace Road - Worcester,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage (Max),V,244.42
775710,Dace Road - Worcester,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
775710,Dace Road - Worcester,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage (Min),V,241.48
775710,Dace Road - Worcester,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage (Max),V,242.91
775710,Dace Road - Worcester,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
775710,Dace Road - Worcester,2023-08-14 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-14 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 21:10:00+00:00,busbar,,L3 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-14 21:10:00+00:00,busbar,,L2 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-14 21:10:00+00:00,busbar,,L1 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-14 21:10:00+00:00,busbar,,N Current (Min),A,34.25
775710,Dace Road - Worcester,2023-08-14 21:10:00+00:00,busbar,,N Current (Max),A,150.0
775710,Dace Road - Worcester,2023-08-14 21:10:00+00:00,busbar,,N Current (RMS),A,37.62
775710,Dace Road - Worcester,2023-08-14 21:10:00+00:00,busbar,,L3 Current (Min),A,46.75
775710,Dace Road - Worcester,2023-08-14 21:10:00+00:00,busbar,,L3 Current (Max),A,72.25
775710,Dace Road - Worcester,2023-08-14 21:10:00+00:00,busbar,,L3 Current (RMS),A,52.0
775710,Dace Road - Worcester,2023-08-14 21:10:00+00:00,busbar,,L2 Current (Min),A,52.5
775710,Dace Road - Worcester,2023-08-14 21:10:00+00:00,busbar,,L2 Current (Max),A,82.75
775710,Dace Road - Worcester,2023-08-14 21:10:00+00:00,busbar,,L2 Current (RMS),A,61.88
775710,Dace Road - Worcester,2023-08-14 21:10:00+00:00,busbar,,L1 Current (Min),A,41.12
775710,Dace Road - Worcester,2023-08-14 21:10:00+00:00,busbar,,L1 Current (Max),A,71.5
775710,Dace Road - Worcester,2023-08-14 21:10:00+00:00,busbar,,L1 Current (RMS),A,47.75
775710,Dace Road - Worcester,2023-08-14 21:10:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 21:10:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.06
775710,Dace Road - Worcester,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.25
775710,Dace Road - Worcester,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.56
775710,Dace Road - Worcester,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91406
775710,Dace Road - Worcester,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94012
775710,Dace Road - Worcester,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9266
775710,Dace Road - Worcester,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 21:00:00+00:00,feeder,4.0,N Current (Min),A,5.25
775710,Dace Road - Worcester,2023-08-14 21:00:00+00:00,feeder,4.0,N Current (Max),A,48.62
775710,Dace Road - Worcester,2023-08-14 21:00:00+00:00,feeder,4.0,N Current (RMS),A,8.12
775710,Dace Road - Worcester,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,4.75
775710,Dace Road - Worcester,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,17.0
775710,Dace Road - Worcester,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.88
775710,Dace Road - Worcester,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,10.75
775710,Dace Road - Worcester,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,28.0
775710,Dace Road - Worcester,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.12
775710,Dace Road - Worcester,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,4.88
775710,Dace Road - Worcester,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,17.12
775710,Dace Road - Worcester,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.12
775710,Dace Road - Worcester,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.69
775710,Dace Road - Worcester,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.44
775710,Dace Road - Worcester,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,73.62
775710,Dace Road - Worcester,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.06032000000000001
775710,Dace Road - Worcester,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.27327
775710,Dace Road - Worcester,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.29857
775710,Dace Road - Worcester,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 21:00:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-14 21:00:00+00:00,feeder,3.0,N Current (Max),A,49.88
775710,Dace Road - Worcester,2023-08-14 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,16.25
775710,Dace Road - Worcester,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,16.75
775710,Dace Road - Worcester,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,16.88
775710,Dace Road - Worcester,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.44
775710,Dace Road - Worcester,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-164.56
775710,Dace Road - Worcester,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,60.44
775710,Dace Road - Worcester,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.12322
775710,Dace Road - Worcester,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.13658
775710,Dace Road - Worcester,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.21437
775710,Dace Road - Worcester,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 21:00:00+00:00,feeder,2.0,N Current (Max),A,15.25
775710,Dace Road - Worcester,2023-08-14 21:00:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,5.5
775710,Dace Road - Worcester,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,5.5
775710,Dace Road - Worcester,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,4.25
775710,Dace Road - Worcester,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.81
775710,Dace Road - Worcester,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.5
775710,Dace Road - Worcester,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.06
775710,Dace Road - Worcester,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93506
775710,Dace Road - Worcester,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9444
775710,Dace Road - Worcester,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8887
775710,Dace Road - Worcester,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-14 21:00:00+00:00,feeder,1.0,N Current (Min),A,45.75
775710,Dace Road - Worcester,2023-08-14 21:00:00+00:00,feeder,1.0,N Current (Max),A,34.62
775710,Dace Road - Worcester,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,39.88
775710,Dace Road - Worcester,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,58.62
775710,Dace Road - Worcester,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,46.0
775710,Dace Road - Worcester,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,42.5
775710,Dace Road - Worcester,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,73.88
775710,Dace Road - Worcester,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,54.88
775710,Dace Road - Worcester,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,36.12
775710,Dace Road - Worcester,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,47.0
775710,Dace Road - Worcester,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,39.25
775710,Dace Road - Worcester,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage (Min),V,243.58
775710,Dace Road - Worcester,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage (Max),V,244.86
775710,Dace Road - Worcester,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
775710,Dace Road - Worcester,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage (Min),V,243.67
775710,Dace Road - Worcester,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage (Max),V,244.77
775710,Dace Road - Worcester,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
775710,Dace Road - Worcester,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage (Min),V,242.23
775710,Dace Road - Worcester,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage (Max),V,243.61
775710,Dace Road - Worcester,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
775710,Dace Road - Worcester,2023-08-14 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-14 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 21:00:00+00:00,busbar,,L3 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-14 21:00:00+00:00,busbar,,L2 Active Power,kW,16.0
775710,Dace Road - Worcester,2023-08-14 21:00:00+00:00,busbar,,L1 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-14 21:00:00+00:00,busbar,,N Current (Min),A,35.12
775710,Dace Road - Worcester,2023-08-14 21:00:00+00:00,busbar,,N Current (Max),A,129.62
775710,Dace Road - Worcester,2023-08-14 21:00:00+00:00,busbar,,N Current (RMS),A,41.38
775710,Dace Road - Worcester,2023-08-14 21:00:00+00:00,busbar,,L3 Current (Min),A,45.5
775710,Dace Road - Worcester,2023-08-14 21:00:00+00:00,busbar,,L3 Current (Max),A,72.62
775710,Dace Road - Worcester,2023-08-14 21:00:00+00:00,busbar,,L3 Current (RMS),A,51.75
775710,Dace Road - Worcester,2023-08-14 21:00:00+00:00,busbar,,L2 Current (Min),A,54.12
775710,Dace Road - Worcester,2023-08-14 21:00:00+00:00,busbar,,L2 Current (Max),A,94.88
775710,Dace Road - Worcester,2023-08-14 21:00:00+00:00,busbar,,L2 Current (RMS),A,67.0
775710,Dace Road - Worcester,2023-08-14 21:00:00+00:00,busbar,,L1 Current (Min),A,41.62
775710,Dace Road - Worcester,2023-08-14 21:00:00+00:00,busbar,,L1 Current (Max),A,69.5
775710,Dace Road - Worcester,2023-08-14 21:00:00+00:00,busbar,,L1 Current (RMS),A,45.12
775710,Dace Road - Worcester,2023-08-14 21:00:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 21:00:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.56
775710,Dace Road - Worcester,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.37
775710,Dace Road - Worcester,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.38
775710,Dace Road - Worcester,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80301
775710,Dace Road - Worcester,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96088
775710,Dace Road - Worcester,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90784
775710,Dace Road - Worcester,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 20:50:00+00:00,feeder,4.0,N Current (Min),A,5.62
775710,Dace Road - Worcester,2023-08-14 20:50:00+00:00,feeder,4.0,N Current (Max),A,39.38
775710,Dace Road - Worcester,2023-08-14 20:50:00+00:00,feeder,4.0,N Current (RMS),A,12.62
775710,Dace Road - Worcester,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,3.5
775710,Dace Road - Worcester,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,14.75
775710,Dace Road - Worcester,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.75
775710,Dace Road - Worcester,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,8.75
775710,Dace Road - Worcester,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,27.88
775710,Dace Road - Worcester,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.62
775710,Dace Road - Worcester,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,4.12
775710,Dace Road - Worcester,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,19.0
775710,Dace Road - Worcester,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.62
775710,Dace Road - Worcester,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-126.06
775710,Dace Road - Worcester,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.31
775710,Dace Road - Worcester,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,113.5
775710,Dace Road - Worcester,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.02702
775710,Dace Road - Worcester,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.39528
775710,Dace Road - Worcester,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.17403
775710,Dace Road - Worcester,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 20:50:00+00:00,feeder,3.0,N Current (Min),A,0.38
775710,Dace Road - Worcester,2023-08-14 20:50:00+00:00,feeder,3.0,N Current (Max),A,40.0
775710,Dace Road - Worcester,2023-08-14 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,13.75
775710,Dace Road - Worcester,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,13.62
775710,Dace Road - Worcester,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,13.5
775710,Dace Road - Worcester,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,31.19
775710,Dace Road - Worcester,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,175.0
775710,Dace Road - Worcester,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,45.44
775710,Dace Road - Worcester,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.12453
775710,Dace Road - Worcester,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.15673
775710,Dace Road - Worcester,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.23348
775710,Dace Road - Worcester,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 20:50:00+00:00,feeder,2.0,N Current (Max),A,12.25
775710,Dace Road - Worcester,2023-08-14 20:50:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,4.5
775710,Dace Road - Worcester,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,4.25
775710,Dace Road - Worcester,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,3.38
775710,Dace Road - Worcester,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.5
775710,Dace Road - Worcester,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.94
775710,Dace Road - Worcester,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.94
775710,Dace Road - Worcester,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91839
775710,Dace Road - Worcester,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95435
775710,Dace Road - Worcester,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91254
775710,Dace Road - Worcester,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-14 20:50:00+00:00,feeder,1.0,N Current (Min),A,63.88
775710,Dace Road - Worcester,2023-08-14 20:50:00+00:00,feeder,1.0,N Current (Max),A,38.25
775710,Dace Road - Worcester,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,34.0
775710,Dace Road - Worcester,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,59.38
775710,Dace Road - Worcester,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,43.5
775710,Dace Road - Worcester,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,54.12
775710,Dace Road - Worcester,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,92.12
775710,Dace Road - Worcester,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,61.62
775710,Dace Road - Worcester,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,36.0
775710,Dace Road - Worcester,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,68.88
775710,Dace Road - Worcester,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,45.25
775710,Dace Road - Worcester,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage (Min),V,243.64
775710,Dace Road - Worcester,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage (Max),V,244.39
775710,Dace Road - Worcester,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
775710,Dace Road - Worcester,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage (Min),V,243.31
775710,Dace Road - Worcester,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage (Max),V,244.17
775710,Dace Road - Worcester,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
775710,Dace Road - Worcester,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage (Min),V,242.22
775710,Dace Road - Worcester,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage (Max),V,243.09
775710,Dace Road - Worcester,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
775710,Dace Road - Worcester,2023-08-14 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-14 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 20:50:00+00:00,busbar,,L3 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-14 20:50:00+00:00,busbar,,L2 Active Power,kW,18.0
775710,Dace Road - Worcester,2023-08-14 20:50:00+00:00,busbar,,L1 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-14 20:50:00+00:00,busbar,,N Current (Min),A,39.25
775710,Dace Road - Worcester,2023-08-14 20:50:00+00:00,busbar,,N Current (Max),A,114.88
775710,Dace Road - Worcester,2023-08-14 20:50:00+00:00,busbar,,N Current (RMS),A,48.38
775710,Dace Road - Worcester,2023-08-14 20:50:00+00:00,busbar,,L3 Current (Min),A,26.75
775710,Dace Road - Worcester,2023-08-14 20:50:00+00:00,busbar,,L3 Current (Max),A,64.0
775710,Dace Road - Worcester,2023-08-14 20:50:00+00:00,busbar,,L3 Current (RMS),A,48.0
775710,Dace Road - Worcester,2023-08-14 20:50:00+00:00,busbar,,L2 Current (Min),A,64.0
775710,Dace Road - Worcester,2023-08-14 20:50:00+00:00,busbar,,L2 Current (Max),A,109.12
775710,Dace Road - Worcester,2023-08-14 20:50:00+00:00,busbar,,L2 Current (RMS),A,77.38
775710,Dace Road - Worcester,2023-08-14 20:50:00+00:00,busbar,,L1 Current (Min),A,41.62
775710,Dace Road - Worcester,2023-08-14 20:50:00+00:00,busbar,,L1 Current (Max),A,74.12
775710,Dace Road - Worcester,2023-08-14 20:50:00+00:00,busbar,,L1 Current (RMS),A,50.75
775710,Dace Road - Worcester,2023-08-14 20:50:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 20:50:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-36.19
775710,Dace Road - Worcester,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.75
775710,Dace Road - Worcester,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.07
775710,Dace Road - Worcester,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.78256
775710,Dace Road - Worcester,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97647
775710,Dace Road - Worcester,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92081
775710,Dace Road - Worcester,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 20:40:00+00:00,feeder,4.0,N Current (Min),A,7.25
775710,Dace Road - Worcester,2023-08-14 20:40:00+00:00,feeder,4.0,N Current (Max),A,59.25
775710,Dace Road - Worcester,2023-08-14 20:40:00+00:00,feeder,4.0,N Current (RMS),A,15.25
775710,Dace Road - Worcester,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,3.38
775710,Dace Road - Worcester,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,20.75
775710,Dace Road - Worcester,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.12
775710,Dace Road - Worcester,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,9.38
775710,Dace Road - Worcester,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,28.88
775710,Dace Road - Worcester,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.38
775710,Dace Road - Worcester,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,4.62
775710,Dace Road - Worcester,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,18.5
775710,Dace Road - Worcester,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.62
775710,Dace Road - Worcester,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-98.94
775710,Dace Road - Worcester,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.44
775710,Dace Road - Worcester,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,125.06
775710,Dace Road - Worcester,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.03456
775710,Dace Road - Worcester,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.30849
775710,Dace Road - Worcester,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.08119
775710,Dace Road - Worcester,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 20:40:00+00:00,feeder,3.0,N Current (Min),A,0.38
775710,Dace Road - Worcester,2023-08-14 20:40:00+00:00,feeder,3.0,N Current (Max),A,58.12
775710,Dace Road - Worcester,2023-08-14 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,19.12
775710,Dace Road - Worcester,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,19.0
775710,Dace Road - Worcester,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,19.88
775710,Dace Road - Worcester,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-116.25
775710,Dace Road - Worcester,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-177.06
775710,Dace Road - Worcester,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,68.31
775710,Dace Road - Worcester,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.12786
775710,Dace Road - Worcester,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.14903
775710,Dace Road - Worcester,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.26687
