Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 20:40:00+00:00,feeder,2.0,N Current (Max),A,17.5
775710,Dace Road - Worcester,2023-08-14 20:40:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,6.5
775710,Dace Road - Worcester,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,6.0
775710,Dace Road - Worcester,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,4.88
775710,Dace Road - Worcester,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.31
775710,Dace Road - Worcester,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.44
775710,Dace Road - Worcester,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.31
775710,Dace Road - Worcester,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92035
775710,Dace Road - Worcester,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94385
775710,Dace Road - Worcester,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93585
775710,Dace Road - Worcester,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-14 20:40:00+00:00,feeder,1.0,N Current (Min),A,54.75
775710,Dace Road - Worcester,2023-08-14 20:40:00+00:00,feeder,1.0,N Current (Max),A,37.0
775710,Dace Road - Worcester,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,33.88
775710,Dace Road - Worcester,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,62.25
775710,Dace Road - Worcester,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,45.88
775710,Dace Road - Worcester,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,48.62
775710,Dace Road - Worcester,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,79.0
775710,Dace Road - Worcester,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,57.12
775710,Dace Road - Worcester,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,36.5
775710,Dace Road - Worcester,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,69.5
775710,Dace Road - Worcester,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,51.12
775710,Dace Road - Worcester,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage (Min),V,242.64
775710,Dace Road - Worcester,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage (Max),V,244.02
775710,Dace Road - Worcester,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
775710,Dace Road - Worcester,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage (Min),V,242.34
775710,Dace Road - Worcester,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage (Max),V,243.86
775710,Dace Road - Worcester,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
775710,Dace Road - Worcester,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage (Min),V,240.97
775710,Dace Road - Worcester,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage (Max),V,242.72
775710,Dace Road - Worcester,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
775710,Dace Road - Worcester,2023-08-14 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-14 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 20:40:00+00:00,busbar,,L3 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-14 20:40:00+00:00,busbar,,L2 Active Power,kW,18.0
775710,Dace Road - Worcester,2023-08-14 20:40:00+00:00,busbar,,L1 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-14 20:40:00+00:00,busbar,,N Current (Min),A,38.0
775710,Dace Road - Worcester,2023-08-14 20:40:00+00:00,busbar,,N Current (Max),A,159.75
775710,Dace Road - Worcester,2023-08-14 20:40:00+00:00,busbar,,N Current (RMS),A,46.62
775710,Dace Road - Worcester,2023-08-14 20:40:00+00:00,busbar,,L3 Current (Min),A,32.62
775710,Dace Road - Worcester,2023-08-14 20:40:00+00:00,busbar,,L3 Current (Max),A,84.38
775710,Dace Road - Worcester,2023-08-14 20:40:00+00:00,busbar,,L3 Current (RMS),A,51.75
775710,Dace Road - Worcester,2023-08-14 20:40:00+00:00,busbar,,L2 Current (Min),A,65.5
775710,Dace Road - Worcester,2023-08-14 20:40:00+00:00,busbar,,L2 Current (Max),A,109.12
775710,Dace Road - Worcester,2023-08-14 20:40:00+00:00,busbar,,L2 Current (RMS),A,75.38
775710,Dace Road - Worcester,2023-08-14 20:40:00+00:00,busbar,,L1 Current (Min),A,41.38
775710,Dace Road - Worcester,2023-08-14 20:40:00+00:00,busbar,,L1 Current (Max),A,89.38
775710,Dace Road - Worcester,2023-08-14 20:40:00+00:00,busbar,,L1 Current (RMS),A,56.75
775710,Dace Road - Worcester,2023-08-14 20:40:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 20:40:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-34.63
775710,Dace Road - Worcester,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.13
775710,Dace Road - Worcester,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.5
775710,Dace Road - Worcester,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8425299999999999
775710,Dace Road - Worcester,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96033
775710,Dace Road - Worcester,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9411
775710,Dace Road - Worcester,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 20:30:00+00:00,feeder,4.0,N Current (Min),A,6.62
775710,Dace Road - Worcester,2023-08-14 20:30:00+00:00,feeder,4.0,N Current (Max),A,43.5
775710,Dace Road - Worcester,2023-08-14 20:30:00+00:00,feeder,4.0,N Current (RMS),A,12.75
775710,Dace Road - Worcester,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,3.5
775710,Dace Road - Worcester,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,22.12
775710,Dace Road - Worcester,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
775710,Dace Road - Worcester,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,9.0
775710,Dace Road - Worcester,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,30.88
775710,Dace Road - Worcester,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.38
775710,Dace Road - Worcester,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,4.88
775710,Dace Road - Worcester,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,19.88
775710,Dace Road - Worcester,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
775710,Dace Road - Worcester,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-159.07
775710,Dace Road - Worcester,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.44
775710,Dace Road - Worcester,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,112.31
775710,Dace Road - Worcester,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.03252
775710,Dace Road - Worcester,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.4341
775710,Dace Road - Worcester,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.19756
775710,Dace Road - Worcester,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 20:30:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-14 20:30:00+00:00,feeder,3.0,N Current (Max),A,47.38
775710,Dace Road - Worcester,2023-08-14 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.88
775710,Dace Road - Worcester,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,15.75
775710,Dace Road - Worcester,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,15.25
775710,Dace Road - Worcester,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,16.25
775710,Dace Road - Worcester,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,47.69
775710,Dace Road - Worcester,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,172.94
775710,Dace Road - Worcester,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,82.56
775710,Dace Road - Worcester,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.13375
775710,Dace Road - Worcester,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.19286
775710,Dace Road - Worcester,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.18276
775710,Dace Road - Worcester,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 20:30:00+00:00,feeder,2.0,N Current (Max),A,15.12
775710,Dace Road - Worcester,2023-08-14 20:30:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,5.5
775710,Dace Road - Worcester,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,5.25
775710,Dace Road - Worcester,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,4.25
775710,Dace Road - Worcester,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.0
775710,Dace Road - Worcester,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.5
775710,Dace Road - Worcester,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.94
775710,Dace Road - Worcester,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9108
775710,Dace Road - Worcester,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96658
775710,Dace Road - Worcester,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95264
775710,Dace Road - Worcester,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
775710,Dace Road - Worcester,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-14 20:30:00+00:00,feeder,1.0,N Current (Min),A,82.38
775710,Dace Road - Worcester,2023-08-14 20:30:00+00:00,feeder,1.0,N Current (Max),A,43.88
775710,Dace Road - Worcester,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,35.38
775710,Dace Road - Worcester,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,52.88
775710,Dace Road - Worcester,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,45.38
775710,Dace Road - Worcester,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,49.88
775710,Dace Road - Worcester,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,116.25
775710,Dace Road - Worcester,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,71.62
775710,Dace Road - Worcester,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,38.75
775710,Dace Road - Worcester,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,73.5
775710,Dace Road - Worcester,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,53.75
775710,Dace Road - Worcester,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage (Min),V,242.55
775710,Dace Road - Worcester,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage (Max),V,243.89
775710,Dace Road - Worcester,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
775710,Dace Road - Worcester,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage (Min),V,241.98
775710,Dace Road - Worcester,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage (Max),V,243.41
775710,Dace Road - Worcester,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
775710,Dace Road - Worcester,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage (Min),V,241.19
775710,Dace Road - Worcester,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage (Max),V,242.25
775710,Dace Road - Worcester,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
775710,Dace Road - Worcester,2023-08-14 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-14 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 20:30:00+00:00,busbar,,L3 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-14 20:30:00+00:00,busbar,,L2 Active Power,kW,21.0
775710,Dace Road - Worcester,2023-08-14 20:30:00+00:00,busbar,,L1 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-14 20:30:00+00:00,busbar,,N Current (Min),A,39.5
775710,Dace Road - Worcester,2023-08-14 20:30:00+00:00,busbar,,N Current (Max),A,141.12
775710,Dace Road - Worcester,2023-08-14 20:30:00+00:00,busbar,,N Current (RMS),A,53.75
775710,Dace Road - Worcester,2023-08-14 20:30:00+00:00,busbar,,L3 Current (Min),A,39.25
775710,Dace Road - Worcester,2023-08-14 20:30:00+00:00,busbar,,L3 Current (Max),A,74.25
775710,Dace Road - Worcester,2023-08-14 20:30:00+00:00,busbar,,L3 Current (RMS),A,51.75
775710,Dace Road - Worcester,2023-08-14 20:30:00+00:00,busbar,,L2 Current (Min),A,59.38
775710,Dace Road - Worcester,2023-08-14 20:30:00+00:00,busbar,,L2 Current (Max),A,127.88
775710,Dace Road - Worcester,2023-08-14 20:30:00+00:00,busbar,,L2 Current (RMS),A,87.0
775710,Dace Road - Worcester,2023-08-14 20:30:00+00:00,busbar,,L1 Current (Min),A,44.12
775710,Dace Road - Worcester,2023-08-14 20:30:00+00:00,busbar,,L1 Current (Max),A,80.62
775710,Dace Road - Worcester,2023-08-14 20:30:00+00:00,busbar,,L1 Current (RMS),A,59.62
775710,Dace Road - Worcester,2023-08-14 20:30:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 20:30:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.38
775710,Dace Road - Worcester,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.25
775710,Dace Road - Worcester,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.25
775710,Dace Road - Worcester,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8743
775710,Dace Road - Worcester,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91861
775710,Dace Road - Worcester,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96573
775710,Dace Road - Worcester,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-14 20:20:00+00:00,feeder,4.0,N Current (Min),A,6.25
775710,Dace Road - Worcester,2023-08-14 20:20:00+00:00,feeder,4.0,N Current (Max),A,38.0
775710,Dace Road - Worcester,2023-08-14 20:20:00+00:00,feeder,4.0,N Current (RMS),A,7.5
775710,Dace Road - Worcester,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,3.38
775710,Dace Road - Worcester,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,16.88
775710,Dace Road - Worcester,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.5
775710,Dace Road - Worcester,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,7.75
775710,Dace Road - Worcester,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,16.25
775710,Dace Road - Worcester,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.38
775710,Dace Road - Worcester,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,5.62
775710,Dace Road - Worcester,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,12.62
775710,Dace Road - Worcester,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.62
775710,Dace Road - Worcester,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-91.19
775710,Dace Road - Worcester,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.19
775710,Dace Road - Worcester,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,114.06
775710,Dace Road - Worcester,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.03374
775710,Dace Road - Worcester,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.4376100000000001
775710,Dace Road - Worcester,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.35714
775710,Dace Road - Worcester,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 20:20:00+00:00,feeder,3.0,N Current (Min),A,0.38
775710,Dace Road - Worcester,2023-08-14 20:20:00+00:00,feeder,3.0,N Current (Max),A,38.38
775710,Dace Road - Worcester,2023-08-14 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.88
775710,Dace Road - Worcester,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,12.62
775710,Dace Road - Worcester,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,12.38
775710,Dace Road - Worcester,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,13.38
775710,Dace Road - Worcester,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,36.75
775710,Dace Road - Worcester,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-141.88
775710,Dace Road - Worcester,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,72.81
775710,Dace Road - Worcester,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.14049
775710,Dace Road - Worcester,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.19734
775710,Dace Road - Worcester,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.11012
775710,Dace Road - Worcester,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 20:20:00+00:00,feeder,2.0,N Current (Max),A,10.75
775710,Dace Road - Worcester,2023-08-14 20:20:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.88
775710,Dace Road - Worcester,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,3.75
775710,Dace Road - Worcester,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,3.12
775710,Dace Road - Worcester,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.56
775710,Dace Road - Worcester,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.5
775710,Dace Road - Worcester,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.19
775710,Dace Road - Worcester,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92325
775710,Dace Road - Worcester,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96756
775710,Dace Road - Worcester,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93167
775710,Dace Road - Worcester,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
775710,Dace Road - Worcester,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-14 20:20:00+00:00,feeder,1.0,N Current (Min),A,65.25
775710,Dace Road - Worcester,2023-08-14 20:20:00+00:00,feeder,1.0,N Current (Max),A,46.25
775710,Dace Road - Worcester,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,44.25
775710,Dace Road - Worcester,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,53.75
775710,Dace Road - Worcester,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,46.38
775710,Dace Road - Worcester,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,49.62
775710,Dace Road - Worcester,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,95.25
775710,Dace Road - Worcester,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,73.5
775710,Dace Road - Worcester,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,39.0
775710,Dace Road - Worcester,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,60.12
775710,Dace Road - Worcester,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,45.25
775710,Dace Road - Worcester,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage (Min),V,242.25
775710,Dace Road - Worcester,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage (Max),V,243.09
775710,Dace Road - Worcester,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
775710,Dace Road - Worcester,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage (Min),V,241.41
775710,Dace Road - Worcester,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage (Max),V,242.81
775710,Dace Road - Worcester,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
775710,Dace Road - Worcester,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage (Min),V,240.31
775710,Dace Road - Worcester,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage (Max),V,241.58
775710,Dace Road - Worcester,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
775710,Dace Road - Worcester,2023-08-14 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-14 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 20:20:00+00:00,busbar,,L3 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-14 20:20:00+00:00,busbar,,L2 Active Power,kW,19.0
775710,Dace Road - Worcester,2023-08-14 20:20:00+00:00,busbar,,L1 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-14 20:20:00+00:00,busbar,,N Current (Min),A,40.0
775710,Dace Road - Worcester,2023-08-14 20:20:00+00:00,busbar,,N Current (Max),A,120.62
775710,Dace Road - Worcester,2023-08-14 20:20:00+00:00,busbar,,N Current (RMS),A,52.75
775710,Dace Road - Worcester,2023-08-14 20:20:00+00:00,busbar,,L3 Current (Min),A,48.12
775710,Dace Road - Worcester,2023-08-14 20:20:00+00:00,busbar,,L3 Current (Max),A,61.75
775710,Dace Road - Worcester,2023-08-14 20:20:00+00:00,busbar,,L3 Current (RMS),A,50.75
775710,Dace Road - Worcester,2023-08-14 20:20:00+00:00,busbar,,L2 Current (Min),A,58.75
775710,Dace Road - Worcester,2023-08-14 20:20:00+00:00,busbar,,L2 Current (Max),A,105.62
775710,Dace Road - Worcester,2023-08-14 20:20:00+00:00,busbar,,L2 Current (RMS),A,83.0
775710,Dace Road - Worcester,2023-08-14 20:20:00+00:00,busbar,,L1 Current (Min),A,42.62
775710,Dace Road - Worcester,2023-08-14 20:20:00+00:00,busbar,,L1 Current (Max),A,67.25
775710,Dace Road - Worcester,2023-08-14 20:20:00+00:00,busbar,,L1 Current (RMS),A,51.5
775710,Dace Road - Worcester,2023-08-14 20:20:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 20:20:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.75
775710,Dace Road - Worcester,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.44
775710,Dace Road - Worcester,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.75
775710,Dace Road - Worcester,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86462
775710,Dace Road - Worcester,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93457
775710,Dace Road - Worcester,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96371
775710,Dace Road - Worcester,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-14 20:10:00+00:00,feeder,4.0,N Current (Min),A,4.38
775710,Dace Road - Worcester,2023-08-14 20:10:00+00:00,feeder,4.0,N Current (Max),A,40.62
775710,Dace Road - Worcester,2023-08-14 20:10:00+00:00,feeder,4.0,N Current (RMS),A,6.75
775710,Dace Road - Worcester,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,3.25
775710,Dace Road - Worcester,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,15.75
775710,Dace Road - Worcester,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.38
775710,Dace Road - Worcester,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,7.0
775710,Dace Road - Worcester,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,16.38
775710,Dace Road - Worcester,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.62
775710,Dace Road - Worcester,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,5.38
775710,Dace Road - Worcester,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,15.0
775710,Dace Road - Worcester,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
775710,Dace Road - Worcester,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-122.19
775710,Dace Road - Worcester,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.81
775710,Dace Road - Worcester,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,131.81
775710,Dace Road - Worcester,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.05715
775710,Dace Road - Worcester,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.42687
775710,Dace Road - Worcester,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.4160100000000001
775710,Dace Road - Worcester,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 20:10:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-14 20:10:00+00:00,feeder,3.0,N Current (Max),A,40.38
775710,Dace Road - Worcester,2023-08-14 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.88
775710,Dace Road - Worcester,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,13.38
775710,Dace Road - Worcester,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,14.25
775710,Dace Road - Worcester,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,13.62
775710,Dace Road - Worcester,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,35.87
775710,Dace Road - Worcester,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-172.0
775710,Dace Road - Worcester,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,82.31
775710,Dace Road - Worcester,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.15715
775710,Dace Road - Worcester,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.20565
775710,Dace Road - Worcester,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.06368
775710,Dace Road - Worcester,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 20:10:00+00:00,feeder,2.0,N Current (Max),A,12.88
775710,Dace Road - Worcester,2023-08-14 20:10:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,4.5
775710,Dace Road - Worcester,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,4.5
775710,Dace Road - Worcester,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,3.75
775710,Dace Road - Worcester,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.31
775710,Dace Road - Worcester,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.0
775710,Dace Road - Worcester,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.63
775710,Dace Road - Worcester,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94861
775710,Dace Road - Worcester,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96692
775710,Dace Road - Worcester,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93924
775710,Dace Road - Worcester,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
775710,Dace Road - Worcester,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-14 20:10:00+00:00,feeder,1.0,N Current (Min),A,72.75
775710,Dace Road - Worcester,2023-08-14 20:10:00+00:00,feeder,1.0,N Current (Max),A,46.5
775710,Dace Road - Worcester,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,45.75
775710,Dace Road - Worcester,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,66.25
775710,Dace Road - Worcester,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,55.62
775710,Dace Road - Worcester,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,53.25
775710,Dace Road - Worcester,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,105.38
775710,Dace Road - Worcester,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,78.5
775710,Dace Road - Worcester,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,38.38
775710,Dace Road - Worcester,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,62.75
775710,Dace Road - Worcester,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,46.0
775710,Dace Road - Worcester,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage (Min),V,241.67
775710,Dace Road - Worcester,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage (Max),V,242.8
775710,Dace Road - Worcester,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
775710,Dace Road - Worcester,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage (Min),V,241.55
775710,Dace Road - Worcester,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage (Max),V,242.28
775710,Dace Road - Worcester,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
775710,Dace Road - Worcester,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage (Min),V,240.19
775710,Dace Road - Worcester,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage (Max),V,241.23
775710,Dace Road - Worcester,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
775710,Dace Road - Worcester,2023-08-14 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-14 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 20:10:00+00:00,busbar,,L3 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-14 20:10:00+00:00,busbar,,L2 Active Power,kW,20.0
775710,Dace Road - Worcester,2023-08-14 20:10:00+00:00,busbar,,L1 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-14 20:10:00+00:00,busbar,,N Current (Min),A,37.5
775710,Dace Road - Worcester,2023-08-14 20:10:00+00:00,busbar,,N Current (Max),A,111.88
775710,Dace Road - Worcester,2023-08-14 20:10:00+00:00,busbar,,N Current (RMS),A,52.5
775710,Dace Road - Worcester,2023-08-14 20:10:00+00:00,busbar,,L3 Current (Min),A,49.75
775710,Dace Road - Worcester,2023-08-14 20:10:00+00:00,busbar,,L3 Current (Max),A,77.0
775710,Dace Road - Worcester,2023-08-14 20:10:00+00:00,busbar,,L3 Current (RMS),A,60.0
775710,Dace Road - Worcester,2023-08-14 20:10:00+00:00,busbar,,L2 Current (Min),A,59.12
775710,Dace Road - Worcester,2023-08-14 20:10:00+00:00,busbar,,L2 Current (Max),A,114.0
775710,Dace Road - Worcester,2023-08-14 20:10:00+00:00,busbar,,L2 Current (RMS),A,87.25
775710,Dace Road - Worcester,2023-08-14 20:10:00+00:00,busbar,,L1 Current (Min),A,43.88
775710,Dace Road - Worcester,2023-08-14 20:10:00+00:00,busbar,,L1 Current (Max),A,80.88
775710,Dace Road - Worcester,2023-08-14 20:10:00+00:00,busbar,,L1 Current (RMS),A,52.12
775710,Dace Road - Worcester,2023-08-14 20:10:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 20:10:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.44
775710,Dace Road - Worcester,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.06
775710,Dace Road - Worcester,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.37
775710,Dace Road - Worcester,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.83975
775710,Dace Road - Worcester,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9563
775710,Dace Road - Worcester,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95016
775710,Dace Road - Worcester,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 20:00:00+00:00,feeder,4.0,N Current (Min),A,5.12
775710,Dace Road - Worcester,2023-08-14 20:00:00+00:00,feeder,4.0,N Current (Max),A,55.12
775710,Dace Road - Worcester,2023-08-14 20:00:00+00:00,feeder,4.0,N Current (RMS),A,9.75
775710,Dace Road - Worcester,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,3.75
775710,Dace Road - Worcester,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,19.5
775710,Dace Road - Worcester,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.38
775710,Dace Road - Worcester,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,6.62
775710,Dace Road - Worcester,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,24.88
775710,Dace Road - Worcester,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.25
775710,Dace Road - Worcester,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,4.62
775710,Dace Road - Worcester,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,19.62
775710,Dace Road - Worcester,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.75
775710,Dace Road - Worcester,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-104.81
775710,Dace Road - Worcester,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.0
775710,Dace Road - Worcester,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,96.25
775710,Dace Road - Worcester,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01329
775710,Dace Road - Worcester,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.31511
775710,Dace Road - Worcester,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.04738
775710,Dace Road - Worcester,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
