Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-14 20:00:00+00:00,feeder,3.0,N Current (Max),A,57.5
775710,Dace Road - Worcester,2023-08-14 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,19.5
775710,Dace Road - Worcester,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,19.5
775710,Dace Road - Worcester,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,18.38
775710,Dace Road - Worcester,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,22.81
775710,Dace Road - Worcester,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,171.0
775710,Dace Road - Worcester,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,45.56
775710,Dace Road - Worcester,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.12355
775710,Dace Road - Worcester,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.1617
775710,Dace Road - Worcester,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.23616
775710,Dace Road - Worcester,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 20:00:00+00:00,feeder,2.0,N Current (Max),A,17.5
775710,Dace Road - Worcester,2023-08-14 20:00:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,6.5
775710,Dace Road - Worcester,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,6.38
775710,Dace Road - Worcester,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,4.5
775710,Dace Road - Worcester,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.25
775710,Dace Road - Worcester,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.06
775710,Dace Road - Worcester,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.56
775710,Dace Road - Worcester,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91623
775710,Dace Road - Worcester,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94195
775710,Dace Road - Worcester,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95892
775710,Dace Road - Worcester,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-14 20:00:00+00:00,feeder,1.0,N Current (Min),A,54.5
775710,Dace Road - Worcester,2023-08-14 20:00:00+00:00,feeder,1.0,N Current (Max),A,39.12
775710,Dace Road - Worcester,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,34.38
775710,Dace Road - Worcester,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,60.75
775710,Dace Road - Worcester,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,43.88
775710,Dace Road - Worcester,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,52.88
775710,Dace Road - Worcester,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,79.62
775710,Dace Road - Worcester,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,61.25
775710,Dace Road - Worcester,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,45.75
775710,Dace Road - Worcester,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,66.75
775710,Dace Road - Worcester,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,51.5
775710,Dace Road - Worcester,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage (Min),V,241.73
775710,Dace Road - Worcester,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage (Max),V,242.75
775710,Dace Road - Worcester,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
775710,Dace Road - Worcester,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage (Min),V,241.5
775710,Dace Road - Worcester,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage (Max),V,242.52
775710,Dace Road - Worcester,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
775710,Dace Road - Worcester,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage (Min),V,240.09
775710,Dace Road - Worcester,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage (Max),V,241.2
775710,Dace Road - Worcester,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
775710,Dace Road - Worcester,2023-08-14 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-14 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 20:00:00+00:00,busbar,,L3 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-14 20:00:00+00:00,busbar,,L2 Active Power,kW,17.0
775710,Dace Road - Worcester,2023-08-14 20:00:00+00:00,busbar,,L1 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-14 20:00:00+00:00,busbar,,N Current (Min),A,36.88
775710,Dace Road - Worcester,2023-08-14 20:00:00+00:00,busbar,,N Current (Max),A,149.25
775710,Dace Road - Worcester,2023-08-14 20:00:00+00:00,busbar,,N Current (RMS),A,48.0
775710,Dace Road - Worcester,2023-08-14 20:00:00+00:00,busbar,,L3 Current (Min),A,38.5
775710,Dace Road - Worcester,2023-08-14 20:00:00+00:00,busbar,,L3 Current (Max),A,65.12
775710,Dace Road - Worcester,2023-08-14 20:00:00+00:00,busbar,,L3 Current (RMS),A,48.12
775710,Dace Road - Worcester,2023-08-14 20:00:00+00:00,busbar,,L2 Current (Min),A,60.88
775710,Dace Road - Worcester,2023-08-14 20:00:00+00:00,busbar,,L2 Current (Max),A,97.5
775710,Dace Road - Worcester,2023-08-14 20:00:00+00:00,busbar,,L2 Current (RMS),A,73.5
775710,Dace Road - Worcester,2023-08-14 20:00:00+00:00,busbar,,L1 Current (Min),A,51.25
775710,Dace Road - Worcester,2023-08-14 20:00:00+00:00,busbar,,L1 Current (Max),A,78.12
775710,Dace Road - Worcester,2023-08-14 20:00:00+00:00,busbar,,L1 Current (RMS),A,57.25
775710,Dace Road - Worcester,2023-08-14 20:00:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 20:00:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.75
775710,Dace Road - Worcester,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.5
775710,Dace Road - Worcester,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.87
775710,Dace Road - Worcester,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.83029
775710,Dace Road - Worcester,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94287
775710,Dace Road - Worcester,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95297
775710,Dace Road - Worcester,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 19:50:00+00:00,feeder,4.0,N Current (Min),A,5.25
775710,Dace Road - Worcester,2023-08-14 19:50:00+00:00,feeder,4.0,N Current (Max),A,70.25
775710,Dace Road - Worcester,2023-08-14 19:50:00+00:00,feeder,4.0,N Current (RMS),A,10.25
775710,Dace Road - Worcester,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,3.5
775710,Dace Road - Worcester,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,23.25
775710,Dace Road - Worcester,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.12
775710,Dace Road - Worcester,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,6.62
775710,Dace Road - Worcester,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,23.62
775710,Dace Road - Worcester,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.62
775710,Dace Road - Worcester,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,4.62
775710,Dace Road - Worcester,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,25.75
775710,Dace Road - Worcester,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
775710,Dace Road - Worcester,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-172.06
775710,Dace Road - Worcester,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-52.19
775710,Dace Road - Worcester,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,86.19
775710,Dace Road - Worcester,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.02171
775710,Dace Road - Worcester,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.29076
775710,Dace Road - Worcester,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.04143
775710,Dace Road - Worcester,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.38
775710,Dace Road - Worcester,2023-08-14 19:50:00+00:00,feeder,3.0,N Current (Max),A,73.12
775710,Dace Road - Worcester,2023-08-14 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,23.88
775710,Dace Road - Worcester,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,24.62
775710,Dace Road - Worcester,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,24.5
775710,Dace Road - Worcester,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,33.25
775710,Dace Road - Worcester,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-175.37
775710,Dace Road - Worcester,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,49.81
775710,Dace Road - Worcester,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.13222
775710,Dace Road - Worcester,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.14949
775710,Dace Road - Worcester,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.22756
775710,Dace Road - Worcester,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 19:50:00+00:00,feeder,2.0,N Current (Max),A,22.5
775710,Dace Road - Worcester,2023-08-14 19:50:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,8.5
775710,Dace Road - Worcester,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,7.75
775710,Dace Road - Worcester,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,6.12
775710,Dace Road - Worcester,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.38
775710,Dace Road - Worcester,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.0
775710,Dace Road - Worcester,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.37
775710,Dace Road - Worcester,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95016
775710,Dace Road - Worcester,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96023
775710,Dace Road - Worcester,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96307
775710,Dace Road - Worcester,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
775710,Dace Road - Worcester,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-14 19:50:00+00:00,feeder,1.0,N Current (Min),A,47.38
775710,Dace Road - Worcester,2023-08-14 19:50:00+00:00,feeder,1.0,N Current (Max),A,37.62
775710,Dace Road - Worcester,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,35.0
775710,Dace Road - Worcester,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,61.25
775710,Dace Road - Worcester,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,47.88
775710,Dace Road - Worcester,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,45.62
775710,Dace Road - Worcester,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,82.25
775710,Dace Road - Worcester,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,65.5
775710,Dace Road - Worcester,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,47.0
775710,Dace Road - Worcester,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,70.62
775710,Dace Road - Worcester,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,57.88
775710,Dace Road - Worcester,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage (Min),V,241.55
775710,Dace Road - Worcester,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage (Max),V,242.59
775710,Dace Road - Worcester,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
775710,Dace Road - Worcester,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage (Min),V,241.41
775710,Dace Road - Worcester,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage (Max),V,242.55
775710,Dace Road - Worcester,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
775710,Dace Road - Worcester,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage (Min),V,240.06
775710,Dace Road - Worcester,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage (Max),V,241.19
775710,Dace Road - Worcester,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
775710,Dace Road - Worcester,2023-08-14 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 19:50:00+00:00,busbar,,L3 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-14 19:50:00+00:00,busbar,,L2 Active Power,kW,18.0
775710,Dace Road - Worcester,2023-08-14 19:50:00+00:00,busbar,,L1 Active Power,kW,15.0
775710,Dace Road - Worcester,2023-08-14 19:50:00+00:00,busbar,,N Current (Min),A,36.0
775710,Dace Road - Worcester,2023-08-14 19:50:00+00:00,busbar,,N Current (Max),A,187.75
775710,Dace Road - Worcester,2023-08-14 19:50:00+00:00,busbar,,N Current (RMS),A,46.25
775710,Dace Road - Worcester,2023-08-14 19:50:00+00:00,busbar,,L3 Current (Min),A,39.25
775710,Dace Road - Worcester,2023-08-14 19:50:00+00:00,busbar,,L3 Current (Max),A,79.38
775710,Dace Road - Worcester,2023-08-14 19:50:00+00:00,busbar,,L3 Current (RMS),A,51.88
775710,Dace Road - Worcester,2023-08-14 19:50:00+00:00,busbar,,L2 Current (Min),A,52.62
775710,Dace Road - Worcester,2023-08-14 19:50:00+00:00,busbar,,L2 Current (Max),A,100.38
775710,Dace Road - Worcester,2023-08-14 19:50:00+00:00,busbar,,L2 Current (RMS),A,78.12
775710,Dace Road - Worcester,2023-08-14 19:50:00+00:00,busbar,,L1 Current (Min),A,52.12
775710,Dace Road - Worcester,2023-08-14 19:50:00+00:00,busbar,,L1 Current (Max),A,92.38
775710,Dace Road - Worcester,2023-08-14 19:50:00+00:00,busbar,,L1 Current (RMS),A,63.88
775710,Dace Road - Worcester,2023-08-14 19:50:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 19:50:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.38
775710,Dace Road - Worcester,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.37
775710,Dace Road - Worcester,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.69
775710,Dace Road - Worcester,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.79751
775710,Dace Road - Worcester,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94211
775710,Dace Road - Worcester,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9675
775710,Dace Road - Worcester,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-14 19:40:00+00:00,feeder,4.0,N Current (Min),A,6.38
775710,Dace Road - Worcester,2023-08-14 19:40:00+00:00,feeder,4.0,N Current (Max),A,66.88
775710,Dace Road - Worcester,2023-08-14 19:40:00+00:00,feeder,4.0,N Current (RMS),A,11.5
775710,Dace Road - Worcester,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,3.12
775710,Dace Road - Worcester,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,21.12
775710,Dace Road - Worcester,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.0
775710,Dace Road - Worcester,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,7.12
775710,Dace Road - Worcester,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,23.25
775710,Dace Road - Worcester,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
775710,Dace Road - Worcester,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,4.88
775710,Dace Road - Worcester,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,24.25
775710,Dace Road - Worcester,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
775710,Dace Road - Worcester,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,148.25
775710,Dace Road - Worcester,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-83.87
775710,Dace Road - Worcester,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,37.06
775710,Dace Road - Worcester,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01585
775710,Dace Road - Worcester,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.27858
775710,Dace Road - Worcester,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.13152
775710,Dace Road - Worcester,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 19:40:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-14 19:40:00+00:00,feeder,3.0,N Current (Max),A,70.12
775710,Dace Road - Worcester,2023-08-14 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,23.25
775710,Dace Road - Worcester,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,23.38
775710,Dace Road - Worcester,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,23.38
775710,Dace Road - Worcester,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.06
775710,Dace Road - Worcester,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-155.94
775710,Dace Road - Worcester,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,54.69
775710,Dace Road - Worcester,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.11778
775710,Dace Road - Worcester,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.15145
775710,Dace Road - Worcester,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.20064
775710,Dace Road - Worcester,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 19:40:00+00:00,feeder,2.0,N Current (Max),A,21.0
775710,Dace Road - Worcester,2023-08-14 19:40:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,7.62
775710,Dace Road - Worcester,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,7.38
775710,Dace Road - Worcester,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,5.88
775710,Dace Road - Worcester,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.31
775710,Dace Road - Worcester,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.75
775710,Dace Road - Worcester,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.75
775710,Dace Road - Worcester,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93292
775710,Dace Road - Worcester,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94403
775710,Dace Road - Worcester,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93256
775710,Dace Road - Worcester,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-14 19:40:00+00:00,feeder,1.0,N Current (Min),A,53.25
775710,Dace Road - Worcester,2023-08-14 19:40:00+00:00,feeder,1.0,N Current (Max),A,36.5
775710,Dace Road - Worcester,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,35.75
775710,Dace Road - Worcester,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,57.25
775710,Dace Road - Worcester,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,44.12
775710,Dace Road - Worcester,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,44.38
775710,Dace Road - Worcester,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,87.5
775710,Dace Road - Worcester,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,60.88
775710,Dace Road - Worcester,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,36.75
775710,Dace Road - Worcester,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,60.25
775710,Dace Road - Worcester,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,48.25
775710,Dace Road - Worcester,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage (Min),V,241.66
775710,Dace Road - Worcester,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage (Max),V,242.66
775710,Dace Road - Worcester,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
775710,Dace Road - Worcester,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage (Min),V,241.31
775710,Dace Road - Worcester,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage (Max),V,242.72
775710,Dace Road - Worcester,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
775710,Dace Road - Worcester,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage (Min),V,240.11
775710,Dace Road - Worcester,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage (Max),V,241.19
775710,Dace Road - Worcester,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
775710,Dace Road - Worcester,2023-08-14 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-14 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 19:40:00+00:00,busbar,,L3 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-14 19:40:00+00:00,busbar,,L2 Active Power,kW,17.0
775710,Dace Road - Worcester,2023-08-14 19:40:00+00:00,busbar,,L1 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-14 19:40:00+00:00,busbar,,N Current (Min),A,36.0
775710,Dace Road - Worcester,2023-08-14 19:40:00+00:00,busbar,,N Current (Max),A,174.0
775710,Dace Road - Worcester,2023-08-14 19:40:00+00:00,busbar,,N Current (RMS),A,45.88
775710,Dace Road - Worcester,2023-08-14 19:40:00+00:00,busbar,,L3 Current (Min),A,39.38
775710,Dace Road - Worcester,2023-08-14 19:40:00+00:00,busbar,,L3 Current (Max),A,60.62
775710,Dace Road - Worcester,2023-08-14 19:40:00+00:00,busbar,,L3 Current (RMS),A,48.0
775710,Dace Road - Worcester,2023-08-14 19:40:00+00:00,busbar,,L2 Current (Min),A,52.5
775710,Dace Road - Worcester,2023-08-14 19:40:00+00:00,busbar,,L2 Current (Max),A,106.62
775710,Dace Road - Worcester,2023-08-14 19:40:00+00:00,busbar,,L2 Current (RMS),A,74.38
775710,Dace Road - Worcester,2023-08-14 19:40:00+00:00,busbar,,L1 Current (Min),A,42.0
775710,Dace Road - Worcester,2023-08-14 19:40:00+00:00,busbar,,L1 Current (Max),A,89.0
775710,Dace Road - Worcester,2023-08-14 19:40:00+00:00,busbar,,L1 Current (RMS),A,55.12
775710,Dace Road - Worcester,2023-08-14 19:40:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 19:40:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-34.69
775710,Dace Road - Worcester,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-26.0
775710,Dace Road - Worcester,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.25
775710,Dace Road - Worcester,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7299800000000001
775710,Dace Road - Worcester,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94632
775710,Dace Road - Worcester,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95737
775710,Dace Road - Worcester,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 19:30:00+00:00,feeder,4.0,N Current (Min),A,5.38
775710,Dace Road - Worcester,2023-08-14 19:30:00+00:00,feeder,4.0,N Current (Max),A,35.62
775710,Dace Road - Worcester,2023-08-14 19:30:00+00:00,feeder,4.0,N Current (RMS),A,12.5
775710,Dace Road - Worcester,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,3.25
775710,Dace Road - Worcester,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,11.25
775710,Dace Road - Worcester,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.88
775710,Dace Road - Worcester,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,6.62
775710,Dace Road - Worcester,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,20.25
775710,Dace Road - Worcester,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
775710,Dace Road - Worcester,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,4.38
775710,Dace Road - Worcester,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,15.12
775710,Dace Road - Worcester,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.75
775710,Dace Road - Worcester,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-119.12
775710,Dace Road - Worcester,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.56
775710,Dace Road - Worcester,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,109.06
775710,Dace Road - Worcester,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.02904
775710,Dace Road - Worcester,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.32079
775710,Dace Road - Worcester,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.20873000000000005
775710,Dace Road - Worcester,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 19:30:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-14 19:30:00+00:00,feeder,3.0,N Current (Max),A,35.88
775710,Dace Road - Worcester,2023-08-14 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,11.88
775710,Dace Road - Worcester,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,12.38
775710,Dace Road - Worcester,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,11.62
775710,Dace Road - Worcester,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,30.37
775710,Dace Road - Worcester,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-171.56
775710,Dace Road - Worcester,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,59.37
775710,Dace Road - Worcester,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.12955999999999998
775710,Dace Road - Worcester,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.1545
775710,Dace Road - Worcester,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.15959
775710,Dace Road - Worcester,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 19:30:00+00:00,feeder,2.0,N Current (Max),A,10.75
775710,Dace Road - Worcester,2023-08-14 19:30:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,4.12
775710,Dace Road - Worcester,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,3.88
775710,Dace Road - Worcester,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,2.75
775710,Dace Road - Worcester,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.87
775710,Dace Road - Worcester,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.31
775710,Dace Road - Worcester,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.07
775710,Dace Road - Worcester,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95416
775710,Dace Road - Worcester,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94412
775710,Dace Road - Worcester,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92868
775710,Dace Road - Worcester,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-14 19:30:00+00:00,feeder,1.0,N Current (Min),A,52.25
775710,Dace Road - Worcester,2023-08-14 19:30:00+00:00,feeder,1.0,N Current (Max),A,35.38
775710,Dace Road - Worcester,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,37.12
775710,Dace Road - Worcester,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,64.12
775710,Dace Road - Worcester,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,50.0
775710,Dace Road - Worcester,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,50.38
775710,Dace Road - Worcester,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,85.12
775710,Dace Road - Worcester,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,62.75
775710,Dace Road - Worcester,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,33.62
775710,Dace Road - Worcester,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,64.0
775710,Dace Road - Worcester,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,44.38
775710,Dace Road - Worcester,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage (Min),V,241.62
775710,Dace Road - Worcester,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage (Max),V,242.77
775710,Dace Road - Worcester,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
775710,Dace Road - Worcester,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage (Min),V,241.52
775710,Dace Road - Worcester,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage (Max),V,242.73
775710,Dace Road - Worcester,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
775710,Dace Road - Worcester,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage (Min),V,240.19
775710,Dace Road - Worcester,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage (Max),V,241.36
775710,Dace Road - Worcester,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
775710,Dace Road - Worcester,2023-08-14 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-14 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 19:30:00+00:00,busbar,,L3 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-14 19:30:00+00:00,busbar,,L2 Active Power,kW,18.0
775710,Dace Road - Worcester,2023-08-14 19:30:00+00:00,busbar,,L1 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-14 19:30:00+00:00,busbar,,N Current (Min),A,32.88
775710,Dace Road - Worcester,2023-08-14 19:30:00+00:00,busbar,,N Current (Max),A,88.0
775710,Dace Road - Worcester,2023-08-14 19:30:00+00:00,busbar,,N Current (RMS),A,44.62
775710,Dace Road - Worcester,2023-08-14 19:30:00+00:00,busbar,,L3 Current (Min),A,40.62
775710,Dace Road - Worcester,2023-08-14 19:30:00+00:00,busbar,,L3 Current (Max),A,76.75
775710,Dace Road - Worcester,2023-08-14 19:30:00+00:00,busbar,,L3 Current (RMS),A,53.5
775710,Dace Road - Worcester,2023-08-14 19:30:00+00:00,busbar,,L2 Current (Min),A,58.88
775710,Dace Road - Worcester,2023-08-14 19:30:00+00:00,busbar,,L2 Current (Max),A,96.25
775710,Dace Road - Worcester,2023-08-14 19:30:00+00:00,busbar,,L2 Current (RMS),A,77.25
775710,Dace Road - Worcester,2023-08-14 19:30:00+00:00,busbar,,L1 Current (Min),A,38.25
775710,Dace Road - Worcester,2023-08-14 19:30:00+00:00,busbar,,L1 Current (Max),A,69.75
775710,Dace Road - Worcester,2023-08-14 19:30:00+00:00,busbar,,L1 Current (RMS),A,49.88
775710,Dace Road - Worcester,2023-08-14 19:30:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 19:30:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.0
775710,Dace Road - Worcester,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.12
775710,Dace Road - Worcester,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.56
775710,Dace Road - Worcester,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8793
775710,Dace Road - Worcester,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88669
775710,Dace Road - Worcester,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93216
775710,Dace Road - Worcester,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
