Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 19:20:00+00:00,feeder,4.0,N Current (Min),A,4.75
775710,Dace Road - Worcester,2023-08-14 19:20:00+00:00,feeder,4.0,N Current (Max),A,47.0
775710,Dace Road - Worcester,2023-08-14 19:20:00+00:00,feeder,4.0,N Current (RMS),A,5.75
775710,Dace Road - Worcester,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,3.5
775710,Dace Road - Worcester,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,15.75
775710,Dace Road - Worcester,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
775710,Dace Road - Worcester,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,6.25
775710,Dace Road - Worcester,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,15.25
775710,Dace Road - Worcester,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.12
775710,Dace Road - Worcester,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,3.88
775710,Dace Road - Worcester,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,18.5
775710,Dace Road - Worcester,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
775710,Dace Road - Worcester,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.19
775710,Dace Road - Worcester,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.19
775710,Dace Road - Worcester,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,148.56
775710,Dace Road - Worcester,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.07381
775710,Dace Road - Worcester,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.17324
775710,Dace Road - Worcester,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.16124000000000002
775710,Dace Road - Worcester,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 19:20:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-14 19:20:00+00:00,feeder,3.0,N Current (Max),A,48.5
775710,Dace Road - Worcester,2023-08-14 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,16.0
775710,Dace Road - Worcester,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,16.88
775710,Dace Road - Worcester,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,15.62
775710,Dace Road - Worcester,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,29.81
775710,Dace Road - Worcester,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,177.25
775710,Dace Road - Worcester,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,77.94
775710,Dace Road - Worcester,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.1346
775710,Dace Road - Worcester,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.15303
775710,Dace Road - Worcester,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.17623
775710,Dace Road - Worcester,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 19:20:00+00:00,feeder,2.0,N Current (Max),A,14.75
775710,Dace Road - Worcester,2023-08-14 19:20:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,5.62
775710,Dace Road - Worcester,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,4.88
775710,Dace Road - Worcester,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,4.12
775710,Dace Road - Worcester,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.31
775710,Dace Road - Worcester,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.13
775710,Dace Road - Worcester,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.69
775710,Dace Road - Worcester,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96402
775710,Dace Road - Worcester,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95724
775710,Dace Road - Worcester,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94971
775710,Dace Road - Worcester,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-14 19:20:00+00:00,feeder,1.0,N Current (Min),A,42.75
775710,Dace Road - Worcester,2023-08-14 19:20:00+00:00,feeder,1.0,N Current (Max),A,31.88
775710,Dace Road - Worcester,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,38.75
775710,Dace Road - Worcester,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,75.0
775710,Dace Road - Worcester,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,54.5
775710,Dace Road - Worcester,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,45.0
775710,Dace Road - Worcester,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,79.25
775710,Dace Road - Worcester,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,61.5
775710,Dace Road - Worcester,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,33.25
775710,Dace Road - Worcester,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,70.62
775710,Dace Road - Worcester,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,51.38
775710,Dace Road - Worcester,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage (Min),V,241.56
775710,Dace Road - Worcester,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage (Max),V,242.61
775710,Dace Road - Worcester,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
775710,Dace Road - Worcester,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage (Min),V,241.53
775710,Dace Road - Worcester,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage (Max),V,242.72
775710,Dace Road - Worcester,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
775710,Dace Road - Worcester,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage (Min),V,240.25
775710,Dace Road - Worcester,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage (Max),V,241.42
775710,Dace Road - Worcester,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
775710,Dace Road - Worcester,2023-08-14 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-14 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 19:20:00+00:00,busbar,,L3 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-14 19:20:00+00:00,busbar,,L2 Active Power,kW,16.0
775710,Dace Road - Worcester,2023-08-14 19:20:00+00:00,busbar,,L1 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-14 19:20:00+00:00,busbar,,N Current (Min),A,32.25
775710,Dace Road - Worcester,2023-08-14 19:20:00+00:00,busbar,,N Current (Max),A,124.25
775710,Dace Road - Worcester,2023-08-14 19:20:00+00:00,busbar,,N Current (RMS),A,36.38
775710,Dace Road - Worcester,2023-08-14 19:20:00+00:00,busbar,,L3 Current (Min),A,42.75
775710,Dace Road - Worcester,2023-08-14 19:20:00+00:00,busbar,,L3 Current (Max),A,85.38
775710,Dace Road - Worcester,2023-08-14 19:20:00+00:00,busbar,,L3 Current (RMS),A,61.5
775710,Dace Road - Worcester,2023-08-14 19:20:00+00:00,busbar,,L2 Current (Min),A,51.62
775710,Dace Road - Worcester,2023-08-14 19:20:00+00:00,busbar,,L2 Current (Max),A,87.12
775710,Dace Road - Worcester,2023-08-14 19:20:00+00:00,busbar,,L2 Current (RMS),A,68.5
775710,Dace Road - Worcester,2023-08-14 19:20:00+00:00,busbar,,L1 Current (Min),A,37.75
775710,Dace Road - Worcester,2023-08-14 19:20:00+00:00,busbar,,L1 Current (Max),A,80.62
775710,Dace Road - Worcester,2023-08-14 19:20:00+00:00,busbar,,L1 Current (RMS),A,56.25
775710,Dace Road - Worcester,2023-08-14 19:20:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 19:20:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.75
775710,Dace Road - Worcester,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.81
775710,Dace Road - Worcester,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.06
775710,Dace Road - Worcester,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91528
775710,Dace Road - Worcester,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92789
775710,Dace Road - Worcester,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91623
775710,Dace Road - Worcester,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 19:10:00+00:00,feeder,4.0,N Current (Min),A,4.38
775710,Dace Road - Worcester,2023-08-14 19:10:00+00:00,feeder,4.0,N Current (Max),A,33.12
775710,Dace Road - Worcester,2023-08-14 19:10:00+00:00,feeder,4.0,N Current (RMS),A,8.38
775710,Dace Road - Worcester,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,3.25
775710,Dace Road - Worcester,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,15.5
775710,Dace Road - Worcester,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.62
775710,Dace Road - Worcester,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,6.38
775710,Dace Road - Worcester,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,18.0
775710,Dace Road - Worcester,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.62
775710,Dace Road - Worcester,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,4.0
775710,Dace Road - Worcester,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,11.62
775710,Dace Road - Worcester,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.75
775710,Dace Road - Worcester,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-108.5
775710,Dace Road - Worcester,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.06
775710,Dace Road - Worcester,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,163.12
775710,Dace Road - Worcester,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.07012
775710,Dace Road - Worcester,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.11919
775710,Dace Road - Worcester,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.00493
775710,Dace Road - Worcester,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 19:10:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-14 19:10:00+00:00,feeder,3.0,N Current (Max),A,33.5
775710,Dace Road - Worcester,2023-08-14 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,11.38
775710,Dace Road - Worcester,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,11.12
775710,Dace Road - Worcester,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,10.88
775710,Dace Road - Worcester,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,92.81
775710,Dace Road - Worcester,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-154.37
775710,Dace Road - Worcester,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,71.31
775710,Dace Road - Worcester,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.12602
775710,Dace Road - Worcester,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.1313
775710,Dace Road - Worcester,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.23937
775710,Dace Road - Worcester,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 19:10:00+00:00,feeder,2.0,N Current (Max),A,10.62
775710,Dace Road - Worcester,2023-08-14 19:10:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.88
775710,Dace Road - Worcester,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,3.62
775710,Dace Road - Worcester,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,3.12
775710,Dace Road - Worcester,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.19
775710,Dace Road - Worcester,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.5
775710,Dace Road - Worcester,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.06
775710,Dace Road - Worcester,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95767
775710,Dace Road - Worcester,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94449
775710,Dace Road - Worcester,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95224
775710,Dace Road - Worcester,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-14 19:10:00+00:00,feeder,1.0,N Current (Min),A,36.75
775710,Dace Road - Worcester,2023-08-14 19:10:00+00:00,feeder,1.0,N Current (Max),A,29.62
775710,Dace Road - Worcester,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,39.5
775710,Dace Road - Worcester,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,67.88
775710,Dace Road - Worcester,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,51.88
775710,Dace Road - Worcester,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,41.88
775710,Dace Road - Worcester,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,80.0
775710,Dace Road - Worcester,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,53.62
775710,Dace Road - Worcester,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,40.0
775710,Dace Road - Worcester,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,65.0
775710,Dace Road - Worcester,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,51.88
775710,Dace Road - Worcester,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage (Min),V,241.56
775710,Dace Road - Worcester,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage (Max),V,242.41
775710,Dace Road - Worcester,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
775710,Dace Road - Worcester,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage (Min),V,241.64
775710,Dace Road - Worcester,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage (Max),V,242.72
775710,Dace Road - Worcester,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
775710,Dace Road - Worcester,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage (Min),V,240.42
775710,Dace Road - Worcester,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage (Max),V,241.34
775710,Dace Road - Worcester,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
775710,Dace Road - Worcester,2023-08-14 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-14 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 19:10:00+00:00,busbar,,L3 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-14 19:10:00+00:00,busbar,,L2 Active Power,kW,15.0
775710,Dace Road - Worcester,2023-08-14 19:10:00+00:00,busbar,,L1 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-14 19:10:00+00:00,busbar,,N Current (Min),A,31.62
775710,Dace Road - Worcester,2023-08-14 19:10:00+00:00,busbar,,N Current (Max),A,93.38
775710,Dace Road - Worcester,2023-08-14 19:10:00+00:00,busbar,,N Current (RMS),A,34.5
775710,Dace Road - Worcester,2023-08-14 19:10:00+00:00,busbar,,L3 Current (Min),A,43.12
775710,Dace Road - Worcester,2023-08-14 19:10:00+00:00,busbar,,L3 Current (Max),A,74.75
775710,Dace Road - Worcester,2023-08-14 19:10:00+00:00,busbar,,L3 Current (RMS),A,59.5
775710,Dace Road - Worcester,2023-08-14 19:10:00+00:00,busbar,,L2 Current (Min),A,49.38
775710,Dace Road - Worcester,2023-08-14 19:10:00+00:00,busbar,,L2 Current (Max),A,88.38
775710,Dace Road - Worcester,2023-08-14 19:10:00+00:00,busbar,,L2 Current (RMS),A,65.25
775710,Dace Road - Worcester,2023-08-14 19:10:00+00:00,busbar,,L1 Current (Min),A,44.38
775710,Dace Road - Worcester,2023-08-14 19:10:00+00:00,busbar,,L1 Current (Max),A,69.88
775710,Dace Road - Worcester,2023-08-14 19:10:00+00:00,busbar,,L1 Current (RMS),A,56.75
775710,Dace Road - Worcester,2023-08-14 19:10:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 19:10:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.43
775710,Dace Road - Worcester,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.81
775710,Dace Road - Worcester,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.94
775710,Dace Road - Worcester,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88965
775710,Dace Road - Worcester,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95346
775710,Dace Road - Worcester,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95413
775710,Dace Road - Worcester,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-14 19:00:00+00:00,feeder,4.0,N Current (Min),A,4.12
775710,Dace Road - Worcester,2023-08-14 19:00:00+00:00,feeder,4.0,N Current (Max),A,48.38
775710,Dace Road - Worcester,2023-08-14 19:00:00+00:00,feeder,4.0,N Current (RMS),A,10.75
775710,Dace Road - Worcester,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,3.0
775710,Dace Road - Worcester,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,13.12
775710,Dace Road - Worcester,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
775710,Dace Road - Worcester,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,7.12
775710,Dace Road - Worcester,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,35.88
775710,Dace Road - Worcester,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.88
775710,Dace Road - Worcester,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,4.12
775710,Dace Road - Worcester,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,29.12
775710,Dace Road - Worcester,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.12
775710,Dace Road - Worcester,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-44.06
775710,Dace Road - Worcester,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-139.81
775710,Dace Road - Worcester,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-35.56
775710,Dace Road - Worcester,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.09541
775710,Dace Road - Worcester,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.12483
775710,Dace Road - Worcester,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.27523000000000003
775710,Dace Road - Worcester,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 19:00:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-14 19:00:00+00:00,feeder,3.0,N Current (Max),A,41.75
775710,Dace Road - Worcester,2023-08-14 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,13.5
775710,Dace Road - Worcester,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,13.88
775710,Dace Road - Worcester,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,14.38
775710,Dace Road - Worcester,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.81
775710,Dace Road - Worcester,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-136.0
775710,Dace Road - Worcester,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,24.19
775710,Dace Road - Worcester,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.15800999999999998
775710,Dace Road - Worcester,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.13362000000000002
775710,Dace Road - Worcester,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.12485999999999997
775710,Dace Road - Worcester,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 19:00:00+00:00,feeder,2.0,N Current (Max),A,13.12
775710,Dace Road - Worcester,2023-08-14 19:00:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,4.88
775710,Dace Road - Worcester,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,4.5
775710,Dace Road - Worcester,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,3.62
775710,Dace Road - Worcester,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.75
775710,Dace Road - Worcester,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.44
775710,Dace Road - Worcester,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.37
775710,Dace Road - Worcester,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97693
775710,Dace Road - Worcester,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95917
775710,Dace Road - Worcester,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94644
775710,Dace Road - Worcester,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
775710,Dace Road - Worcester,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-14 19:00:00+00:00,feeder,1.0,N Current (Min),A,54.75
775710,Dace Road - Worcester,2023-08-14 19:00:00+00:00,feeder,1.0,N Current (Max),A,37.12
775710,Dace Road - Worcester,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,50.62
775710,Dace Road - Worcester,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,84.75
775710,Dace Road - Worcester,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,70.5
775710,Dace Road - Worcester,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,41.75
775710,Dace Road - Worcester,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,79.12
775710,Dace Road - Worcester,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,59.38
775710,Dace Road - Worcester,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,32.38
775710,Dace Road - Worcester,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,74.75
775710,Dace Road - Worcester,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,49.62
775710,Dace Road - Worcester,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage (Min),V,242.09
775710,Dace Road - Worcester,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage (Max),V,243.19
775710,Dace Road - Worcester,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
775710,Dace Road - Worcester,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage (Min),V,242.23
775710,Dace Road - Worcester,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage (Max),V,243.36
775710,Dace Road - Worcester,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
775710,Dace Road - Worcester,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage (Min),V,240.75
775710,Dace Road - Worcester,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage (Max),V,241.97
775710,Dace Road - Worcester,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
775710,Dace Road - Worcester,2023-08-14 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 19:00:00+00:00,busbar,,L3 Active Power,kW,18.0
775710,Dace Road - Worcester,2023-08-14 19:00:00+00:00,busbar,,L2 Active Power,kW,17.0
775710,Dace Road - Worcester,2023-08-14 19:00:00+00:00,busbar,,L1 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-14 19:00:00+00:00,busbar,,N Current (Min),A,32.5
775710,Dace Road - Worcester,2023-08-14 19:00:00+00:00,busbar,,N Current (Max),A,101.0
775710,Dace Road - Worcester,2023-08-14 19:00:00+00:00,busbar,,N Current (RMS),A,41.38
775710,Dace Road - Worcester,2023-08-14 19:00:00+00:00,busbar,,L3 Current (Min),A,59.12
775710,Dace Road - Worcester,2023-08-14 19:00:00+00:00,busbar,,L3 Current (Max),A,95.12
775710,Dace Road - Worcester,2023-08-14 19:00:00+00:00,busbar,,L3 Current (RMS),A,77.38
775710,Dace Road - Worcester,2023-08-14 19:00:00+00:00,busbar,,L2 Current (Min),A,49.38
775710,Dace Road - Worcester,2023-08-14 19:00:00+00:00,busbar,,L2 Current (Max),A,105.12
775710,Dace Road - Worcester,2023-08-14 19:00:00+00:00,busbar,,L2 Current (RMS),A,73.12
775710,Dace Road - Worcester,2023-08-14 19:00:00+00:00,busbar,,L1 Current (Min),A,40.5
775710,Dace Road - Worcester,2023-08-14 19:00:00+00:00,busbar,,L1 Current (Max),A,91.5
775710,Dace Road - Worcester,2023-08-14 19:00:00+00:00,busbar,,L1 Current (RMS),A,57.5
775710,Dace Road - Worcester,2023-08-14 19:00:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 19:00:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.56
775710,Dace Road - Worcester,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.94
775710,Dace Road - Worcester,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.12
775710,Dace Road - Worcester,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96976
775710,Dace Road - Worcester,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99139
775710,Dace Road - Worcester,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95282
775710,Dace Road - Worcester,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-14 18:50:00+00:00,feeder,4.0,N Current (Min),A,9.12
775710,Dace Road - Worcester,2023-08-14 18:50:00+00:00,feeder,4.0,N Current (Max),A,41.5
775710,Dace Road - Worcester,2023-08-14 18:50:00+00:00,feeder,4.0,N Current (RMS),A,21.5
775710,Dace Road - Worcester,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,3.25
775710,Dace Road - Worcester,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,16.25
775710,Dace Road - Worcester,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
775710,Dace Road - Worcester,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,8.38
775710,Dace Road - Worcester,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,43.88
775710,Dace Road - Worcester,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.25
775710,Dace Road - Worcester,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,4.12
775710,Dace Road - Worcester,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,20.12
775710,Dace Road - Worcester,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.88
775710,Dace Road - Worcester,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.75
775710,Dace Road - Worcester,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.94
775710,Dace Road - Worcester,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,179.69
775710,Dace Road - Worcester,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0501
775710,Dace Road - Worcester,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.30285
775710,Dace Road - Worcester,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.11748
775710,Dace Road - Worcester,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 18:50:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-14 18:50:00+00:00,feeder,3.0,N Current (Max),A,34.38
775710,Dace Road - Worcester,2023-08-14 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,11.25
775710,Dace Road - Worcester,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,11.5
775710,Dace Road - Worcester,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,11.62
775710,Dace Road - Worcester,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,92.88
775710,Dace Road - Worcester,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,167.94
775710,Dace Road - Worcester,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,86.31
775710,Dace Road - Worcester,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.11336
775710,Dace Road - Worcester,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.12303
775710,Dace Road - Worcester,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.17848
775710,Dace Road - Worcester,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 18:50:00+00:00,feeder,2.0,N Current (Max),A,10.75
775710,Dace Road - Worcester,2023-08-14 18:50:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.75
775710,Dace Road - Worcester,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,3.88
775710,Dace Road - Worcester,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,3.12
775710,Dace Road - Worcester,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.87
775710,Dace Road - Worcester,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.5
775710,Dace Road - Worcester,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.75
775710,Dace Road - Worcester,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94662
775710,Dace Road - Worcester,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95654
775710,Dace Road - Worcester,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94321
775710,Dace Road - Worcester,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-14 18:50:00+00:00,feeder,1.0,N Current (Min),A,47.38
775710,Dace Road - Worcester,2023-08-14 18:50:00+00:00,feeder,1.0,N Current (Max),A,32.12
775710,Dace Road - Worcester,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,30.25
775710,Dace Road - Worcester,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,79.0
775710,Dace Road - Worcester,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,52.38
775710,Dace Road - Worcester,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,38.88
775710,Dace Road - Worcester,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,88.75
775710,Dace Road - Worcester,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,55.75
775710,Dace Road - Worcester,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,38.12
775710,Dace Road - Worcester,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,72.5
775710,Dace Road - Worcester,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,50.0
775710,Dace Road - Worcester,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage (Min),V,241.84
775710,Dace Road - Worcester,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage (Max),V,242.77
775710,Dace Road - Worcester,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
775710,Dace Road - Worcester,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage (Min),V,241.47
775710,Dace Road - Worcester,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage (Max),V,242.81
775710,Dace Road - Worcester,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
775710,Dace Road - Worcester,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage (Min),V,240.52
775710,Dace Road - Worcester,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage (Max),V,241.59
775710,Dace Road - Worcester,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
775710,Dace Road - Worcester,2023-08-14 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 18:50:00+00:00,busbar,,L3 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-14 18:50:00+00:00,busbar,,L2 Active Power,kW,20.0
775710,Dace Road - Worcester,2023-08-14 18:50:00+00:00,busbar,,L1 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-14 18:50:00+00:00,busbar,,N Current (Min),A,32.0
775710,Dace Road - Worcester,2023-08-14 18:50:00+00:00,busbar,,N Current (Max),A,98.62
