Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-14 18:50:00+00:00,busbar,,N Current (RMS),A,42.62
775710,Dace Road - Worcester,2023-08-14 18:50:00+00:00,busbar,,L3 Current (Min),A,39.75
775710,Dace Road - Worcester,2023-08-14 18:50:00+00:00,busbar,,L3 Current (Max),A,89.62
775710,Dace Road - Worcester,2023-08-14 18:50:00+00:00,busbar,,L3 Current (RMS),A,61.88
775710,Dace Road - Worcester,2023-08-14 18:50:00+00:00,busbar,,L2 Current (Min),A,64.75
775710,Dace Road - Worcester,2023-08-14 18:50:00+00:00,busbar,,L2 Current (Max),A,127.0
775710,Dace Road - Worcester,2023-08-14 18:50:00+00:00,busbar,,L2 Current (RMS),A,83.75
775710,Dace Road - Worcester,2023-08-14 18:50:00+00:00,busbar,,L1 Current (Min),A,43.12
775710,Dace Road - Worcester,2023-08-14 18:50:00+00:00,busbar,,L1 Current (Max),A,86.12
775710,Dace Road - Worcester,2023-08-14 18:50:00+00:00,busbar,,L1 Current (RMS),A,58.75
775710,Dace Road - Worcester,2023-08-14 18:50:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 18:50:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.13
775710,Dace Road - Worcester,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.31
775710,Dace Road - Worcester,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.25
775710,Dace Road - Worcester,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92053
775710,Dace Road - Worcester,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95303
775710,Dace Road - Worcester,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95489
775710,Dace Road - Worcester,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 18:40:00+00:00,feeder,4.0,N Current (Min),A,4.38
775710,Dace Road - Worcester,2023-08-14 18:40:00+00:00,feeder,4.0,N Current (Max),A,33.88
775710,Dace Road - Worcester,2023-08-14 18:40:00+00:00,feeder,4.0,N Current (RMS),A,11.88
775710,Dace Road - Worcester,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,3.0
775710,Dace Road - Worcester,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,12.0
775710,Dace Road - Worcester,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.88
775710,Dace Road - Worcester,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,7.75
775710,Dace Road - Worcester,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,32.5
775710,Dace Road - Worcester,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.75
775710,Dace Road - Worcester,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,4.25
775710,Dace Road - Worcester,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,13.12
775710,Dace Road - Worcester,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.25
775710,Dace Road - Worcester,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-78.69
775710,Dace Road - Worcester,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.19
775710,Dace Road - Worcester,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,101.25
775710,Dace Road - Worcester,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01753
775710,Dace Road - Worcester,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.2795
775710,Dace Road - Worcester,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.08092
775710,Dace Road - Worcester,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 18:40:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-14 18:40:00+00:00,feeder,3.0,N Current (Max),A,33.75
775710,Dace Road - Worcester,2023-08-14 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,11.25
775710,Dace Road - Worcester,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,11.25
775710,Dace Road - Worcester,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,11.12
775710,Dace Road - Worcester,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-102.63
775710,Dace Road - Worcester,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,152.0
775710,Dace Road - Worcester,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,58.06
775710,Dace Road - Worcester,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.1035
775710,Dace Road - Worcester,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.16008
775710,Dace Road - Worcester,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.25667
775710,Dace Road - Worcester,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 18:40:00+00:00,feeder,2.0,N Current (Max),A,10.38
775710,Dace Road - Worcester,2023-08-14 18:40:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.75
775710,Dace Road - Worcester,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,3.62
775710,Dace Road - Worcester,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,3.0
775710,Dace Road - Worcester,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.63
775710,Dace Road - Worcester,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.13
775710,Dace Road - Worcester,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.31
775710,Dace Road - Worcester,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91608
775710,Dace Road - Worcester,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96149
775710,Dace Road - Worcester,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96252
775710,Dace Road - Worcester,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-14 18:40:00+00:00,feeder,1.0,N Current (Min),A,54.25
775710,Dace Road - Worcester,2023-08-14 18:40:00+00:00,feeder,1.0,N Current (Max),A,37.25
775710,Dace Road - Worcester,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,30.12
775710,Dace Road - Worcester,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,59.12
775710,Dace Road - Worcester,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,42.0
775710,Dace Road - Worcester,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,45.62
775710,Dace Road - Worcester,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,83.25
775710,Dace Road - Worcester,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,59.75
775710,Dace Road - Worcester,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,50.88
775710,Dace Road - Worcester,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,83.62
775710,Dace Road - Worcester,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,61.38
775710,Dace Road - Worcester,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage (Min),V,242.06
775710,Dace Road - Worcester,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage (Max),V,246.5
775710,Dace Road - Worcester,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
775710,Dace Road - Worcester,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage (Min),V,241.81
775710,Dace Road - Worcester,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage (Max),V,246.28
775710,Dace Road - Worcester,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
775710,Dace Road - Worcester,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage (Min),V,240.59
775710,Dace Road - Worcester,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage (Max),V,244.73
775710,Dace Road - Worcester,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
775710,Dace Road - Worcester,2023-08-14 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 18:40:00+00:00,busbar,,L3 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-14 18:40:00+00:00,busbar,,L2 Active Power,kW,18.0
775710,Dace Road - Worcester,2023-08-14 18:40:00+00:00,busbar,,L1 Active Power,kW,16.0
775710,Dace Road - Worcester,2023-08-14 18:40:00+00:00,busbar,,N Current (Min),A,32.75
775710,Dace Road - Worcester,2023-08-14 18:40:00+00:00,busbar,,N Current (Max),A,93.62
775710,Dace Road - Worcester,2023-08-14 18:40:00+00:00,busbar,,N Current (RMS),A,45.38
775710,Dace Road - Worcester,2023-08-14 18:40:00+00:00,busbar,,L3 Current (Min),A,33.62
775710,Dace Road - Worcester,2023-08-14 18:40:00+00:00,busbar,,L3 Current (Max),A,69.62
775710,Dace Road - Worcester,2023-08-14 18:40:00+00:00,busbar,,L3 Current (RMS),A,48.0
775710,Dace Road - Worcester,2023-08-14 18:40:00+00:00,busbar,,L2 Current (Min),A,54.75
775710,Dace Road - Worcester,2023-08-14 18:40:00+00:00,busbar,,L2 Current (Max),A,97.0
775710,Dace Road - Worcester,2023-08-14 18:40:00+00:00,busbar,,L2 Current (RMS),A,75.5
775710,Dace Road - Worcester,2023-08-14 18:40:00+00:00,busbar,,L1 Current (Min),A,56.12
775710,Dace Road - Worcester,2023-08-14 18:40:00+00:00,busbar,,L1 Current (Max),A,88.5
775710,Dace Road - Worcester,2023-08-14 18:40:00+00:00,busbar,,L1 Current (RMS),A,66.75
775710,Dace Road - Worcester,2023-08-14 18:40:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 18:40:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.19
775710,Dace Road - Worcester,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.81
775710,Dace Road - Worcester,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.87
775710,Dace Road - Worcester,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90481
775710,Dace Road - Worcester,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94757
775710,Dace Road - Worcester,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91641
775710,Dace Road - Worcester,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 18:30:00+00:00,feeder,4.0,N Current (Min),A,5.62
775710,Dace Road - Worcester,2023-08-14 18:30:00+00:00,feeder,4.0,N Current (Max),A,67.88
775710,Dace Road - Worcester,2023-08-14 18:30:00+00:00,feeder,4.0,N Current (RMS),A,9.0
775710,Dace Road - Worcester,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,3.12
775710,Dace Road - Worcester,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,23.38
775710,Dace Road - Worcester,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.0
775710,Dace Road - Worcester,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,8.12
775710,Dace Road - Worcester,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,26.88
775710,Dace Road - Worcester,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.62
775710,Dace Road - Worcester,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,3.5
775710,Dace Road - Worcester,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,20.0
775710,Dace Road - Worcester,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
775710,Dace Road - Worcester,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-74.81
775710,Dace Road - Worcester,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-45.19
775710,Dace Road - Worcester,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,89.19
775710,Dace Road - Worcester,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.03163
775710,Dace Road - Worcester,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.18801
775710,Dace Road - Worcester,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.07082000000000001
775710,Dace Road - Worcester,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 18:30:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-14 18:30:00+00:00,feeder,3.0,N Current (Max),A,67.12
775710,Dace Road - Worcester,2023-08-14 18:30:00+00:00,feeder,3.0,N Current (RMS),A,1.25
775710,Dace Road - Worcester,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,21.0
775710,Dace Road - Worcester,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,24.12
775710,Dace Road - Worcester,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,21.88
775710,Dace Road - Worcester,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-56.0
775710,Dace Road - Worcester,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-172.31
775710,Dace Road - Worcester,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,43.75
775710,Dace Road - Worcester,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.10121
775710,Dace Road - Worcester,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.14455
775710,Dace Road - Worcester,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.21816
775710,Dace Road - Worcester,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 18:30:00+00:00,feeder,2.0,N Current (Max),A,20.38
775710,Dace Road - Worcester,2023-08-14 18:30:00+00:00,feeder,2.0,N Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,7.5
775710,Dace Road - Worcester,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,7.25
775710,Dace Road - Worcester,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,5.5
775710,Dace Road - Worcester,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.06
775710,Dace Road - Worcester,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.44
775710,Dace Road - Worcester,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.75
775710,Dace Road - Worcester,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93017
775710,Dace Road - Worcester,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95224
775710,Dace Road - Worcester,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93552
775710,Dace Road - Worcester,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-14 18:30:00+00:00,feeder,1.0,N Current (Min),A,47.0
775710,Dace Road - Worcester,2023-08-14 18:30:00+00:00,feeder,1.0,N Current (Max),A,34.38
775710,Dace Road - Worcester,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,38.75
775710,Dace Road - Worcester,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,62.5
775710,Dace Road - Worcester,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,44.75
775710,Dace Road - Worcester,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,38.12
775710,Dace Road - Worcester,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,75.62
775710,Dace Road - Worcester,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,54.25
775710,Dace Road - Worcester,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,37.62
775710,Dace Road - Worcester,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,73.88
775710,Dace Road - Worcester,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,50.12
775710,Dace Road - Worcester,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage (Min),V,244.98
775710,Dace Road - Worcester,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage (Max),V,245.98
775710,Dace Road - Worcester,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
775710,Dace Road - Worcester,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage (Min),V,245.19
775710,Dace Road - Worcester,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage (Max),V,246.05
775710,Dace Road - Worcester,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
775710,Dace Road - Worcester,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage (Min),V,243.92
775710,Dace Road - Worcester,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage (Max),V,244.75
775710,Dace Road - Worcester,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
775710,Dace Road - Worcester,2023-08-14 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 18:30:00+00:00,busbar,,L3 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-14 18:30:00+00:00,busbar,,L2 Active Power,kW,15.0
775710,Dace Road - Worcester,2023-08-14 18:30:00+00:00,busbar,,L1 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-14 18:30:00+00:00,busbar,,N Current (Min),A,33.25
775710,Dace Road - Worcester,2023-08-14 18:30:00+00:00,busbar,,N Current (Max),A,180.0
775710,Dace Road - Worcester,2023-08-14 18:30:00+00:00,busbar,,N Current (RMS),A,42.0
775710,Dace Road - Worcester,2023-08-14 18:30:00+00:00,busbar,,L3 Current (Min),A,39.12
775710,Dace Road - Worcester,2023-08-14 18:30:00+00:00,busbar,,L3 Current (Max),A,86.88
775710,Dace Road - Worcester,2023-08-14 18:30:00+00:00,busbar,,L3 Current (RMS),A,48.75
775710,Dace Road - Worcester,2023-08-14 18:30:00+00:00,busbar,,L2 Current (Min),A,47.75
775710,Dace Road - Worcester,2023-08-14 18:30:00+00:00,busbar,,L2 Current (Max),A,99.75
775710,Dace Road - Worcester,2023-08-14 18:30:00+00:00,busbar,,L2 Current (RMS),A,66.0
775710,Dace Road - Worcester,2023-08-14 18:30:00+00:00,busbar,,L1 Current (Min),A,41.0
775710,Dace Road - Worcester,2023-08-14 18:30:00+00:00,busbar,,L1 Current (Max),A,82.62
775710,Dace Road - Worcester,2023-08-14 18:30:00+00:00,busbar,,L1 Current (RMS),A,55.12
775710,Dace Road - Worcester,2023-08-14 18:30:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 18:30:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.13
775710,Dace Road - Worcester,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.94
775710,Dace Road - Worcester,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.75
775710,Dace Road - Worcester,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87082
775710,Dace Road - Worcester,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96866
775710,Dace Road - Worcester,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.918
775710,Dace Road - Worcester,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 18:20:00+00:00,feeder,4.0,N Current (Min),A,6.0
775710,Dace Road - Worcester,2023-08-14 18:20:00+00:00,feeder,4.0,N Current (Max),A,38.12
775710,Dace Road - Worcester,2023-08-14 18:20:00+00:00,feeder,4.0,N Current (RMS),A,11.62
775710,Dace Road - Worcester,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,2.88
775710,Dace Road - Worcester,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,14.0
775710,Dace Road - Worcester,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.5
775710,Dace Road - Worcester,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,8.38
775710,Dace Road - Worcester,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,25.38
775710,Dace Road - Worcester,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.38
775710,Dace Road - Worcester,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,3.5
775710,Dace Road - Worcester,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,15.62
775710,Dace Road - Worcester,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.62
775710,Dace Road - Worcester,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,65.56
775710,Dace Road - Worcester,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,30.5
775710,Dace Road - Worcester,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,139.88
775710,Dace Road - Worcester,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.05159
775710,Dace Road - Worcester,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.37011
775710,Dace Road - Worcester,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.46996
775710,Dace Road - Worcester,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 18:20:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-14 18:20:00+00:00,feeder,3.0,N Current (Max),A,37.38
775710,Dace Road - Worcester,2023-08-14 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,12.12
775710,Dace Road - Worcester,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,12.62
775710,Dace Road - Worcester,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,12.5
775710,Dace Road - Worcester,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,79.81
775710,Dace Road - Worcester,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,142.38
775710,Dace Road - Worcester,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,73.75
775710,Dace Road - Worcester,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.12074
775710,Dace Road - Worcester,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.18999
775710,Dace Road - Worcester,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.0327
775710,Dace Road - Worcester,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 18:20:00+00:00,feeder,2.0,N Current (Max),A,11.62
775710,Dace Road - Worcester,2023-08-14 18:20:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,4.25
775710,Dace Road - Worcester,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,4.12
775710,Dace Road - Worcester,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,3.38
775710,Dace Road - Worcester,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.75
775710,Dace Road - Worcester,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.81
775710,Dace Road - Worcester,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.81
775710,Dace Road - Worcester,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94299
775710,Dace Road - Worcester,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97852
775710,Dace Road - Worcester,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92148
775710,Dace Road - Worcester,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
775710,Dace Road - Worcester,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-14 18:20:00+00:00,feeder,1.0,N Current (Min),A,70.25
775710,Dace Road - Worcester,2023-08-14 18:20:00+00:00,feeder,1.0,N Current (Max),A,41.62
775710,Dace Road - Worcester,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,38.12
775710,Dace Road - Worcester,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,77.25
775710,Dace Road - Worcester,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,50.5
775710,Dace Road - Worcester,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,50.62
775710,Dace Road - Worcester,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,108.88
775710,Dace Road - Worcester,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,69.25
775710,Dace Road - Worcester,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,30.88
775710,Dace Road - Worcester,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,56.5
775710,Dace Road - Worcester,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,41.12
775710,Dace Road - Worcester,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage (Min),V,245.41
775710,Dace Road - Worcester,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage (Max),V,246.16
775710,Dace Road - Worcester,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
775710,Dace Road - Worcester,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage (Min),V,245.2
775710,Dace Road - Worcester,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage (Max),V,246.11
775710,Dace Road - Worcester,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
775710,Dace Road - Worcester,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage (Min),V,244.06
775710,Dace Road - Worcester,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage (Max),V,244.95
775710,Dace Road - Worcester,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
775710,Dace Road - Worcester,2023-08-14 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 18:20:00+00:00,busbar,,L3 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-14 18:20:00+00:00,busbar,,L2 Active Power,kW,20.0
775710,Dace Road - Worcester,2023-08-14 18:20:00+00:00,busbar,,L1 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-14 18:20:00+00:00,busbar,,N Current (Min),A,36.12
775710,Dace Road - Worcester,2023-08-14 18:20:00+00:00,busbar,,N Current (Max),A,126.88
775710,Dace Road - Worcester,2023-08-14 18:20:00+00:00,busbar,,N Current (RMS),A,51.25
775710,Dace Road - Worcester,2023-08-14 18:20:00+00:00,busbar,,L3 Current (Min),A,41.5
775710,Dace Road - Worcester,2023-08-14 18:20:00+00:00,busbar,,L3 Current (Max),A,80.5
775710,Dace Road - Worcester,2023-08-14 18:20:00+00:00,busbar,,L3 Current (RMS),A,53.88
775710,Dace Road - Worcester,2023-08-14 18:20:00+00:00,busbar,,L2 Current (Min),A,61.88
775710,Dace Road - Worcester,2023-08-14 18:20:00+00:00,busbar,,L2 Current (Max),A,128.38
775710,Dace Road - Worcester,2023-08-14 18:20:00+00:00,busbar,,L2 Current (RMS),A,83.62
775710,Dace Road - Worcester,2023-08-14 18:20:00+00:00,busbar,,L1 Current (Min),A,35.25
775710,Dace Road - Worcester,2023-08-14 18:20:00+00:00,busbar,,L1 Current (Max),A,60.62
775710,Dace Road - Worcester,2023-08-14 18:20:00+00:00,busbar,,L1 Current (RMS),A,45.5
775710,Dace Road - Worcester,2023-08-14 18:20:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 18:20:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.19
775710,Dace Road - Worcester,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.06
775710,Dace Road - Worcester,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.87
775710,Dace Road - Worcester,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.83954
775710,Dace Road - Worcester,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98556
775710,Dace Road - Worcester,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95511
775710,Dace Road - Worcester,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 18:10:00+00:00,feeder,4.0,N Current (Min),A,6.62
775710,Dace Road - Worcester,2023-08-14 18:10:00+00:00,feeder,4.0,N Current (Max),A,102.25
775710,Dace Road - Worcester,2023-08-14 18:10:00+00:00,feeder,4.0,N Current (RMS),A,22.25
775710,Dace Road - Worcester,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,2.38
775710,Dace Road - Worcester,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,26.75
775710,Dace Road - Worcester,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.25
775710,Dace Road - Worcester,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,9.12
775710,Dace Road - Worcester,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,63.75
775710,Dace Road - Worcester,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.38
775710,Dace Road - Worcester,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,3.75
775710,Dace Road - Worcester,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,33.12
775710,Dace Road - Worcester,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.88
775710,Dace Road - Worcester,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.44
775710,Dace Road - Worcester,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,25.44
775710,Dace Road - Worcester,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,154.25
775710,Dace Road - Worcester,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01845
775710,Dace Road - Worcester,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.31667
775710,Dace Road - Worcester,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.1873
775710,Dace Road - Worcester,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 18:10:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-14 18:10:00+00:00,feeder,3.0,N Current (Max),A,88.0
775710,Dace Road - Worcester,2023-08-14 18:10:00+00:00,feeder,3.0,N Current (RMS),A,1.0
775710,Dace Road - Worcester,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,28.75
775710,Dace Road - Worcester,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,29.62
775710,Dace Road - Worcester,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,29.5
775710,Dace Road - Worcester,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.44
775710,Dace Road - Worcester,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-143.81
775710,Dace Road - Worcester,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,108.25
775710,Dace Road - Worcester,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.10103
775710,Dace Road - Worcester,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.14784
775710,Dace Road - Worcester,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.14751
775710,Dace Road - Worcester,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 18:10:00+00:00,feeder,2.0,N Current (Max),A,25.0
775710,Dace Road - Worcester,2023-08-14 18:10:00+00:00,feeder,2.0,N Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,9.75
775710,Dace Road - Worcester,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,8.62
775710,Dace Road - Worcester,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,6.5
775710,Dace Road - Worcester,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.5
775710,Dace Road - Worcester,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.69
775710,Dace Road - Worcester,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.5
775710,Dace Road - Worcester,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92331
775710,Dace Road - Worcester,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96521
775710,Dace Road - Worcester,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93301
775710,Dace Road - Worcester,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-14 18:10:00+00:00,feeder,1.0,N Current (Min),A,48.62
775710,Dace Road - Worcester,2023-08-14 18:10:00+00:00,feeder,1.0,N Current (Max),A,35.0
