Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,31.12
775710,Dace Road - Worcester,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,61.62
775710,Dace Road - Worcester,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,45.38
775710,Dace Road - Worcester,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,38.75
775710,Dace Road - Worcester,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,76.75
775710,Dace Road - Worcester,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,57.0
775710,Dace Road - Worcester,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,31.88
775710,Dace Road - Worcester,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,73.12
775710,Dace Road - Worcester,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,46.12
775710,Dace Road - Worcester,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage (Min),V,244.8
775710,Dace Road - Worcester,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage (Max),V,245.94
775710,Dace Road - Worcester,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
775710,Dace Road - Worcester,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage (Min),V,244.3
775710,Dace Road - Worcester,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage (Max),V,245.52
775710,Dace Road - Worcester,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
775710,Dace Road - Worcester,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage (Min),V,243.3
775710,Dace Road - Worcester,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage (Max),V,244.64
775710,Dace Road - Worcester,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
775710,Dace Road - Worcester,2023-08-14 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 18:10:00+00:00,busbar,,L3 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-14 18:10:00+00:00,busbar,,L2 Active Power,kW,20.0
775710,Dace Road - Worcester,2023-08-14 18:10:00+00:00,busbar,,L1 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-14 18:10:00+00:00,busbar,,N Current (Min),A,30.62
775710,Dace Road - Worcester,2023-08-14 18:10:00+00:00,busbar,,N Current (Max),A,230.25
775710,Dace Road - Worcester,2023-08-14 18:10:00+00:00,busbar,,N Current (RMS),A,51.75
775710,Dace Road - Worcester,2023-08-14 18:10:00+00:00,busbar,,L3 Current (Min),A,34.12
775710,Dace Road - Worcester,2023-08-14 18:10:00+00:00,busbar,,L3 Current (Max),A,69.88
775710,Dace Road - Worcester,2023-08-14 18:10:00+00:00,busbar,,L3 Current (RMS),A,48.62
775710,Dace Road - Worcester,2023-08-14 18:10:00+00:00,busbar,,L2 Current (Min),A,54.38
775710,Dace Road - Worcester,2023-08-14 18:10:00+00:00,busbar,,L2 Current (Max),A,143.75
775710,Dace Road - Worcester,2023-08-14 18:10:00+00:00,busbar,,L2 Current (RMS),A,82.12
775710,Dace Road - Worcester,2023-08-14 18:10:00+00:00,busbar,,L1 Current (Min),A,36.0
775710,Dace Road - Worcester,2023-08-14 18:10:00+00:00,busbar,,L1 Current (Max),A,94.25
775710,Dace Road - Worcester,2023-08-14 18:10:00+00:00,busbar,,L1 Current (RMS),A,51.88
775710,Dace Road - Worcester,2023-08-14 18:10:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 18:10:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.44
775710,Dace Road - Worcester,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.5
775710,Dace Road - Worcester,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.81
775710,Dace Road - Worcester,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7225600000000001
775710,Dace Road - Worcester,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99136
775710,Dace Road - Worcester,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95444
775710,Dace Road - Worcester,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-14 18:00:00+00:00,feeder,4.0,N Current (Min),A,7.12
775710,Dace Road - Worcester,2023-08-14 18:00:00+00:00,feeder,4.0,N Current (Max),A,62.0
775710,Dace Road - Worcester,2023-08-14 18:00:00+00:00,feeder,4.0,N Current (RMS),A,25.0
775710,Dace Road - Worcester,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,2.25
775710,Dace Road - Worcester,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,12.88
775710,Dace Road - Worcester,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,2.88
775710,Dace Road - Worcester,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,8.75
775710,Dace Road - Worcester,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,66.12
775710,Dace Road - Worcester,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.5
775710,Dace Road - Worcester,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,3.88
775710,Dace Road - Worcester,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,30.88
775710,Dace Road - Worcester,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
775710,Dace Road - Worcester,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-68.38
775710,Dace Road - Worcester,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.75
775710,Dace Road - Worcester,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,126.75
775710,Dace Road - Worcester,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.02025
775710,Dace Road - Worcester,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.38686
775710,Dace Road - Worcester,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.29635
775710,Dace Road - Worcester,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 18:00:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-14 18:00:00+00:00,feeder,3.0,N Current (Max),A,40.12
775710,Dace Road - Worcester,2023-08-14 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,13.25
775710,Dace Road - Worcester,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,13.62
775710,Dace Road - Worcester,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,13.12
775710,Dace Road - Worcester,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.0
775710,Dace Road - Worcester,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,142.25
775710,Dace Road - Worcester,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,101.31
775710,Dace Road - Worcester,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.13838
775710,Dace Road - Worcester,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.1621
775710,Dace Road - Worcester,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.07533
775710,Dace Road - Worcester,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 18:00:00+00:00,feeder,2.0,N Current (Max),A,11.88
775710,Dace Road - Worcester,2023-08-14 18:00:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,4.38
775710,Dace Road - Worcester,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,4.25
775710,Dace Road - Worcester,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,3.25
775710,Dace Road - Worcester,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.06
775710,Dace Road - Worcester,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.5
775710,Dace Road - Worcester,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.37
775710,Dace Road - Worcester,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95474
775710,Dace Road - Worcester,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97186
775710,Dace Road - Worcester,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94858
775710,Dace Road - Worcester,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
775710,Dace Road - Worcester,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-14 18:00:00+00:00,feeder,1.0,N Current (Min),A,58.75
775710,Dace Road - Worcester,2023-08-14 18:00:00+00:00,feeder,1.0,N Current (Max),A,36.5
775710,Dace Road - Worcester,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,40.38
775710,Dace Road - Worcester,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,70.88
775710,Dace Road - Worcester,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,57.75
775710,Dace Road - Worcester,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,39.5
775710,Dace Road - Worcester,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,94.25
775710,Dace Road - Worcester,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,66.88
775710,Dace Road - Worcester,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,33.75
775710,Dace Road - Worcester,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,79.88
775710,Dace Road - Worcester,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,51.5
775710,Dace Road - Worcester,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (Min),V,240.91
775710,Dace Road - Worcester,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (Max),V,245.03
775710,Dace Road - Worcester,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
775710,Dace Road - Worcester,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (Min),V,240.33
775710,Dace Road - Worcester,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (Max),V,244.73
775710,Dace Road - Worcester,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
775710,Dace Road - Worcester,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (Min),V,239.59
775710,Dace Road - Worcester,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (Max),V,243.94
775710,Dace Road - Worcester,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
775710,Dace Road - Worcester,2023-08-14 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 18:00:00+00:00,busbar,,L3 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-14 18:00:00+00:00,busbar,,L2 Active Power,kW,23.0
775710,Dace Road - Worcester,2023-08-14 18:00:00+00:00,busbar,,L1 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-14 18:00:00+00:00,busbar,,N Current (Min),A,31.62
775710,Dace Road - Worcester,2023-08-14 18:00:00+00:00,busbar,,N Current (Max),A,114.75
775710,Dace Road - Worcester,2023-08-14 18:00:00+00:00,busbar,,N Current (RMS),A,53.38
775710,Dace Road - Worcester,2023-08-14 18:00:00+00:00,busbar,,L3 Current (Min),A,42.62
775710,Dace Road - Worcester,2023-08-14 18:00:00+00:00,busbar,,L3 Current (Max),A,73.5
775710,Dace Road - Worcester,2023-08-14 18:00:00+00:00,busbar,,L3 Current (RMS),A,60.38
775710,Dace Road - Worcester,2023-08-14 18:00:00+00:00,busbar,,L2 Current (Min),A,58.5
775710,Dace Road - Worcester,2023-08-14 18:00:00+00:00,busbar,,L2 Current (Max),A,136.0
775710,Dace Road - Worcester,2023-08-14 18:00:00+00:00,busbar,,L2 Current (RMS),A,95.12
775710,Dace Road - Worcester,2023-08-14 18:00:00+00:00,busbar,,L1 Current (Min),A,42.62
775710,Dace Road - Worcester,2023-08-14 18:00:00+00:00,busbar,,L1 Current (Max),A,89.88
775710,Dace Road - Worcester,2023-08-14 18:00:00+00:00,busbar,,L1 Current (RMS),A,59.75
775710,Dace Road - Worcester,2023-08-14 18:00:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 18:00:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-33.37
775710,Dace Road - Worcester,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.69
775710,Dace Road - Worcester,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.31
775710,Dace Road - Worcester,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87982
775710,Dace Road - Worcester,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98303
775710,Dace Road - Worcester,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97259
775710,Dace Road - Worcester,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-14 17:50:00+00:00,feeder,4.0,N Current (Min),A,3.5
775710,Dace Road - Worcester,2023-08-14 17:50:00+00:00,feeder,4.0,N Current (Max),A,46.62
775710,Dace Road - Worcester,2023-08-14 17:50:00+00:00,feeder,4.0,N Current (RMS),A,14.5
775710,Dace Road - Worcester,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,2.5
775710,Dace Road - Worcester,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,23.75
775710,Dace Road - Worcester,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.25
775710,Dace Road - Worcester,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,8.75
775710,Dace Road - Worcester,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,30.75
775710,Dace Road - Worcester,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.12
775710,Dace Road - Worcester,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,3.88
775710,Dace Road - Worcester,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,26.25
775710,Dace Road - Worcester,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.75
775710,Dace Road - Worcester,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.81
775710,Dace Road - Worcester,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,16.19
775710,Dace Road - Worcester,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,124.31
775710,Dace Road - Worcester,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.06709
775710,Dace Road - Worcester,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.36394
775710,Dace Road - Worcester,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.36178
775710,Dace Road - Worcester,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 17:50:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-14 17:50:00+00:00,feeder,3.0,N Current (Max),A,44.75
775710,Dace Road - Worcester,2023-08-14 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.88
775710,Dace Road - Worcester,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,14.88
775710,Dace Road - Worcester,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,15.62
775710,Dace Road - Worcester,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,14.12
775710,Dace Road - Worcester,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,62.75
775710,Dace Road - Worcester,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,179.06
775710,Dace Road - Worcester,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,100.88
775710,Dace Road - Worcester,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.12767
775710,Dace Road - Worcester,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.18196
775710,Dace Road - Worcester,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.05458
775710,Dace Road - Worcester,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 17:50:00+00:00,feeder,2.0,N Current (Max),A,13.62
775710,Dace Road - Worcester,2023-08-14 17:50:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,4.75
775710,Dace Road - Worcester,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,5.0
775710,Dace Road - Worcester,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,3.88
775710,Dace Road - Worcester,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.07
775710,Dace Road - Worcester,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.94
775710,Dace Road - Worcester,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.69
775710,Dace Road - Worcester,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93738
775710,Dace Road - Worcester,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97598
775710,Dace Road - Worcester,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94394
775710,Dace Road - Worcester,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
775710,Dace Road - Worcester,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-14 17:50:00+00:00,feeder,1.0,N Current (Min),A,57.12
775710,Dace Road - Worcester,2023-08-14 17:50:00+00:00,feeder,1.0,N Current (Max),A,38.88
775710,Dace Road - Worcester,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,33.25
775710,Dace Road - Worcester,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,61.38
775710,Dace Road - Worcester,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,48.5
775710,Dace Road - Worcester,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,36.88
775710,Dace Road - Worcester,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,96.75
775710,Dace Road - Worcester,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,70.5
775710,Dace Road - Worcester,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,32.5
775710,Dace Road - Worcester,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,68.75
775710,Dace Road - Worcester,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,47.25
775710,Dace Road - Worcester,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (Min),V,242.03
775710,Dace Road - Worcester,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (Max),V,243.02
775710,Dace Road - Worcester,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
775710,Dace Road - Worcester,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (Min),V,240.97
775710,Dace Road - Worcester,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (Max),V,242.69
775710,Dace Road - Worcester,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
775710,Dace Road - Worcester,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (Min),V,240.44
775710,Dace Road - Worcester,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (Max),V,241.69
775710,Dace Road - Worcester,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
775710,Dace Road - Worcester,2023-08-14 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 17:50:00+00:00,busbar,,L3 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-14 17:50:00+00:00,busbar,,L2 Active Power,kW,21.0
775710,Dace Road - Worcester,2023-08-14 17:50:00+00:00,busbar,,L1 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-14 17:50:00+00:00,busbar,,N Current (Min),A,28.75
775710,Dace Road - Worcester,2023-08-14 17:50:00+00:00,busbar,,N Current (Max),A,128.25
775710,Dace Road - Worcester,2023-08-14 17:50:00+00:00,busbar,,N Current (RMS),A,48.75
775710,Dace Road - Worcester,2023-08-14 17:50:00+00:00,busbar,,L3 Current (Min),A,36.0
775710,Dace Road - Worcester,2023-08-14 17:50:00+00:00,busbar,,L3 Current (Max),A,83.88
775710,Dace Road - Worcester,2023-08-14 17:50:00+00:00,busbar,,L3 Current (RMS),A,58.62
775710,Dace Road - Worcester,2023-08-14 17:50:00+00:00,busbar,,L2 Current (Min),A,53.75
775710,Dace Road - Worcester,2023-08-14 17:50:00+00:00,busbar,,L2 Current (Max),A,117.25
775710,Dace Road - Worcester,2023-08-14 17:50:00+00:00,busbar,,L2 Current (RMS),A,89.38
775710,Dace Road - Worcester,2023-08-14 17:50:00+00:00,busbar,,L1 Current (Min),A,40.5
775710,Dace Road - Worcester,2023-08-14 17:50:00+00:00,busbar,,L1 Current (Max),A,85.25
775710,Dace Road - Worcester,2023-08-14 17:50:00+00:00,busbar,,L1 Current (RMS),A,57.62
775710,Dace Road - Worcester,2023-08-14 17:50:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 17:50:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.25
775710,Dace Road - Worcester,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.56
775710,Dace Road - Worcester,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.31
775710,Dace Road - Worcester,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94836
775710,Dace Road - Worcester,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9801
775710,Dace Road - Worcester,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95441
775710,Dace Road - Worcester,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-14 17:40:00+00:00,feeder,4.0,N Current (Min),A,4.62
775710,Dace Road - Worcester,2023-08-14 17:40:00+00:00,feeder,4.0,N Current (Max),A,52.25
775710,Dace Road - Worcester,2023-08-14 17:40:00+00:00,feeder,4.0,N Current (RMS),A,11.75
775710,Dace Road - Worcester,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,3.0
775710,Dace Road - Worcester,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,18.38
775710,Dace Road - Worcester,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
775710,Dace Road - Worcester,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,15.75
775710,Dace Road - Worcester,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,30.25
775710,Dace Road - Worcester,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.75
775710,Dace Road - Worcester,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,3.75
775710,Dace Road - Worcester,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,26.38
775710,Dace Road - Worcester,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
775710,Dace Road - Worcester,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.94
775710,Dace Road - Worcester,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,16.31
775710,Dace Road - Worcester,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,129.81
775710,Dace Road - Worcester,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0923
775710,Dace Road - Worcester,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.42242
775710,Dace Road - Worcester,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.53005
775710,Dace Road - Worcester,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 17:40:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-14 17:40:00+00:00,feeder,3.0,N Current (Max),A,52.25
775710,Dace Road - Worcester,2023-08-14 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.88
775710,Dace Road - Worcester,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,17.38
775710,Dace Road - Worcester,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,17.12
775710,Dace Road - Worcester,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,17.62
775710,Dace Road - Worcester,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.12
775710,Dace Road - Worcester,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-145.75
775710,Dace Road - Worcester,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,71.56
775710,Dace Road - Worcester,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.15248
775710,Dace Road - Worcester,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.20043
775710,Dace Road - Worcester,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.04067
775710,Dace Road - Worcester,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 17:40:00+00:00,feeder,2.0,N Current (Max),A,16.25
775710,Dace Road - Worcester,2023-08-14 17:40:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,5.88
775710,Dace Road - Worcester,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,5.62
775710,Dace Road - Worcester,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,4.62
775710,Dace Road - Worcester,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.06
775710,Dace Road - Worcester,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.06
775710,Dace Road - Worcester,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.13
775710,Dace Road - Worcester,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96307
775710,Dace Road - Worcester,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98029
775710,Dace Road - Worcester,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94726
775710,Dace Road - Worcester,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,19.0
775710,Dace Road - Worcester,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-14 17:40:00+00:00,feeder,1.0,N Current (Min),A,77.0
775710,Dace Road - Worcester,2023-08-14 17:40:00+00:00,feeder,1.0,N Current (Max),A,44.12
775710,Dace Road - Worcester,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,40.88
775710,Dace Road - Worcester,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,84.88
775710,Dace Road - Worcester,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,59.62
775710,Dace Road - Worcester,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,52.5
775710,Dace Road - Worcester,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,112.0
775710,Dace Road - Worcester,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,79.5
775710,Dace Road - Worcester,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,30.88
775710,Dace Road - Worcester,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,63.0
775710,Dace Road - Worcester,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,44.25
775710,Dace Road - Worcester,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (Min),V,241.72
775710,Dace Road - Worcester,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (Max),V,242.62
775710,Dace Road - Worcester,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
775710,Dace Road - Worcester,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (Min),V,241.12
775710,Dace Road - Worcester,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (Max),V,242.48
775710,Dace Road - Worcester,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
775710,Dace Road - Worcester,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (Min),V,240.5
775710,Dace Road - Worcester,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (Max),V,241.44
775710,Dace Road - Worcester,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
775710,Dace Road - Worcester,2023-08-14 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 17:40:00+00:00,busbar,,L3 Active Power,kW,16.0
775710,Dace Road - Worcester,2023-08-14 17:40:00+00:00,busbar,,L2 Active Power,kW,23.0
775710,Dace Road - Worcester,2023-08-14 17:40:00+00:00,busbar,,L1 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-14 17:40:00+00:00,busbar,,N Current (Min),A,33.62
775710,Dace Road - Worcester,2023-08-14 17:40:00+00:00,busbar,,N Current (Max),A,134.62
775710,Dace Road - Worcester,2023-08-14 17:40:00+00:00,busbar,,N Current (RMS),A,54.25
775710,Dace Road - Worcester,2023-08-14 17:40:00+00:00,busbar,,L3 Current (Min),A,44.25
775710,Dace Road - Worcester,2023-08-14 17:40:00+00:00,busbar,,L3 Current (Max),A,96.62
775710,Dace Road - Worcester,2023-08-14 17:40:00+00:00,busbar,,L3 Current (RMS),A,68.62
775710,Dace Road - Worcester,2023-08-14 17:40:00+00:00,busbar,,L2 Current (Min),A,69.12
775710,Dace Road - Worcester,2023-08-14 17:40:00+00:00,busbar,,L2 Current (Max),A,129.75
775710,Dace Road - Worcester,2023-08-14 17:40:00+00:00,busbar,,L2 Current (RMS),A,97.0
775710,Dace Road - Worcester,2023-08-14 17:40:00+00:00,busbar,,L1 Current (Min),A,34.88
775710,Dace Road - Worcester,2023-08-14 17:40:00+00:00,busbar,,L1 Current (Max),A,98.62
775710,Dace Road - Worcester,2023-08-14 17:40:00+00:00,busbar,,L1 Current (RMS),A,51.88
775710,Dace Road - Worcester,2023-08-14 17:40:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 17:40:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.56
775710,Dace Road - Worcester,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.0
775710,Dace Road - Worcester,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.0
775710,Dace Road - Worcester,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93936
775710,Dace Road - Worcester,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96573
775710,Dace Road - Worcester,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95682
775710,Dace Road - Worcester,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-14 17:30:00+00:00,feeder,4.0,N Current (Min),A,3.62
775710,Dace Road - Worcester,2023-08-14 17:30:00+00:00,feeder,4.0,N Current (Max),A,35.5
775710,Dace Road - Worcester,2023-08-14 17:30:00+00:00,feeder,4.0,N Current (RMS),A,8.75
775710,Dace Road - Worcester,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,2.75
775710,Dace Road - Worcester,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,17.12
775710,Dace Road - Worcester,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.38
775710,Dace Road - Worcester,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,8.25
775710,Dace Road - Worcester,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,18.62
775710,Dace Road - Worcester,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.62
775710,Dace Road - Worcester,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,4.12
775710,Dace Road - Worcester,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,18.12
775710,Dace Road - Worcester,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
775710,Dace Road - Worcester,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-54.0
775710,Dace Road - Worcester,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.75
775710,Dace Road - Worcester,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,137.37
775710,Dace Road - Worcester,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.10005
775710,Dace Road - Worcester,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.43249
775710,Dace Road - Worcester,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.53646
775710,Dace Road - Worcester,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-14 17:30:00+00:00,feeder,3.0,N Current (Max),A,36.25
775710,Dace Road - Worcester,2023-08-14 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.88
775710,Dace Road - Worcester,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,11.62
775710,Dace Road - Worcester,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,13.0
775710,Dace Road - Worcester,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,12.0
775710,Dace Road - Worcester,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.81
775710,Dace Road - Worcester,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-156.87
775710,Dace Road - Worcester,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,94.94
775710,Dace Road - Worcester,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.17833
775710,Dace Road - Worcester,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.21941
775710,Dace Road - Worcester,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.05281
775710,Dace Road - Worcester,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 17:30:00+00:00,feeder,2.0,N Current (Max),A,11.12
775710,Dace Road - Worcester,2023-08-14 17:30:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
