Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,4.0
775710,Dace Road - Worcester,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,3.88
775710,Dace Road - Worcester,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,3.25
775710,Dace Road - Worcester,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.19
775710,Dace Road - Worcester,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.13
775710,Dace Road - Worcester,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.81
775710,Dace Road - Worcester,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97418
775710,Dace Road - Worcester,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98242
775710,Dace Road - Worcester,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96637
775710,Dace Road - Worcester,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
775710,Dace Road - Worcester,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,21.0
775710,Dace Road - Worcester,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-14 17:30:00+00:00,feeder,1.0,N Current (Min),A,72.75
775710,Dace Road - Worcester,2023-08-14 17:30:00+00:00,feeder,1.0,N Current (Max),A,48.12
775710,Dace Road - Worcester,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,47.62
775710,Dace Road - Worcester,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,102.12
775710,Dace Road - Worcester,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,68.62
775710,Dace Road - Worcester,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,60.12
775710,Dace Road - Worcester,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,115.38
775710,Dace Road - Worcester,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,88.12
775710,Dace Road - Worcester,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,31.38
775710,Dace Road - Worcester,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,71.12
775710,Dace Road - Worcester,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,49.12
775710,Dace Road - Worcester,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (Min),V,241.81
775710,Dace Road - Worcester,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (Max),V,243.56
775710,Dace Road - Worcester,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
775710,Dace Road - Worcester,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (Min),V,241.31
775710,Dace Road - Worcester,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (Max),V,243.27
775710,Dace Road - Worcester,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
775710,Dace Road - Worcester,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (Min),V,240.66
775710,Dace Road - Worcester,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (Max),V,242.52
775710,Dace Road - Worcester,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
775710,Dace Road - Worcester,2023-08-14 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 17:30:00+00:00,busbar,,L3 Active Power,kW,18.0
775710,Dace Road - Worcester,2023-08-14 17:30:00+00:00,busbar,,L2 Active Power,kW,24.0
775710,Dace Road - Worcester,2023-08-14 17:30:00+00:00,busbar,,L1 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-14 17:30:00+00:00,busbar,,N Current (Min),A,32.25
775710,Dace Road - Worcester,2023-08-14 17:30:00+00:00,busbar,,N Current (Max),A,118.0
775710,Dace Road - Worcester,2023-08-14 17:30:00+00:00,busbar,,N Current (RMS),A,53.88
775710,Dace Road - Worcester,2023-08-14 17:30:00+00:00,busbar,,L3 Current (Min),A,58.0
775710,Dace Road - Worcester,2023-08-14 17:30:00+00:00,busbar,,L3 Current (Max),A,105.12
775710,Dace Road - Worcester,2023-08-14 17:30:00+00:00,busbar,,L3 Current (RMS),A,77.0
775710,Dace Road - Worcester,2023-08-14 17:30:00+00:00,busbar,,L2 Current (Min),A,77.0
775710,Dace Road - Worcester,2023-08-14 17:30:00+00:00,busbar,,L2 Current (Max),A,124.25
775710,Dace Road - Worcester,2023-08-14 17:30:00+00:00,busbar,,L2 Current (RMS),A,100.88
775710,Dace Road - Worcester,2023-08-14 17:30:00+00:00,busbar,,L1 Current (Min),A,35.88
775710,Dace Road - Worcester,2023-08-14 17:30:00+00:00,busbar,,L1 Current (Max),A,86.5
775710,Dace Road - Worcester,2023-08-14 17:30:00+00:00,busbar,,L1 Current (RMS),A,56.62
775710,Dace Road - Worcester,2023-08-14 17:30:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 17:30:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.31
775710,Dace Road - Worcester,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.0
775710,Dace Road - Worcester,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.56
775710,Dace Road - Worcester,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95889
775710,Dace Road - Worcester,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97623
775710,Dace Road - Worcester,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97144
775710,Dace Road - Worcester,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-14 17:20:00+00:00,feeder,4.0,N Current (Min),A,3.5
775710,Dace Road - Worcester,2023-08-14 17:20:00+00:00,feeder,4.0,N Current (Max),A,50.12
775710,Dace Road - Worcester,2023-08-14 17:20:00+00:00,feeder,4.0,N Current (RMS),A,7.25
775710,Dace Road - Worcester,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,2.88
775710,Dace Road - Worcester,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,16.5
775710,Dace Road - Worcester,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.38
775710,Dace Road - Worcester,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,10.38
775710,Dace Road - Worcester,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,25.5
775710,Dace Road - Worcester,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.12
775710,Dace Road - Worcester,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,4.0
775710,Dace Road - Worcester,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,24.88
775710,Dace Road - Worcester,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.75
775710,Dace Road - Worcester,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-70.0
775710,Dace Road - Worcester,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.19
775710,Dace Road - Worcester,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,150.37
775710,Dace Road - Worcester,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.13237000000000002
775710,Dace Road - Worcester,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.15682
775710,Dace Road - Worcester,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.45052
775710,Dace Road - Worcester,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-14 17:20:00+00:00,feeder,3.0,N Current (Max),A,48.5
775710,Dace Road - Worcester,2023-08-14 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.88
775710,Dace Road - Worcester,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,16.0
775710,Dace Road - Worcester,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,16.12
775710,Dace Road - Worcester,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,16.38
775710,Dace Road - Worcester,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.38
775710,Dace Road - Worcester,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-125.69
775710,Dace Road - Worcester,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,100.38
775710,Dace Road - Worcester,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.1834
775710,Dace Road - Worcester,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.13066
775710,Dace Road - Worcester,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.04665
775710,Dace Road - Worcester,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 17:20:00+00:00,feeder,2.0,N Current (Max),A,15.62
775710,Dace Road - Worcester,2023-08-14 17:20:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,5.38
775710,Dace Road - Worcester,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,5.62
775710,Dace Road - Worcester,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,4.62
775710,Dace Road - Worcester,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.25
775710,Dace Road - Worcester,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.12
775710,Dace Road - Worcester,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.19
775710,Dace Road - Worcester,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98062
775710,Dace Road - Worcester,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96484
775710,Dace Road - Worcester,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96915
775710,Dace Road - Worcester,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
775710,Dace Road - Worcester,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
775710,Dace Road - Worcester,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-14 17:20:00+00:00,feeder,1.0,N Current (Min),A,48.5
775710,Dace Road - Worcester,2023-08-14 17:20:00+00:00,feeder,1.0,N Current (Max),A,37.38
775710,Dace Road - Worcester,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,49.75
775710,Dace Road - Worcester,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,100.62
775710,Dace Road - Worcester,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,79.25
775710,Dace Road - Worcester,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,50.75
775710,Dace Road - Worcester,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,90.62
775710,Dace Road - Worcester,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,62.75
775710,Dace Road - Worcester,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,37.75
775710,Dace Road - Worcester,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,72.88
775710,Dace Road - Worcester,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,51.38
775710,Dace Road - Worcester,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (Min),V,242.39
775710,Dace Road - Worcester,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (Max),V,243.25
775710,Dace Road - Worcester,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
775710,Dace Road - Worcester,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (Min),V,242.23
775710,Dace Road - Worcester,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (Max),V,243.45
775710,Dace Road - Worcester,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
775710,Dace Road - Worcester,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (Min),V,239.88
775710,Dace Road - Worcester,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (Max),V,242.09
775710,Dace Road - Worcester,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
775710,Dace Road - Worcester,2023-08-14 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 17:20:00+00:00,busbar,,L3 Active Power,kW,21.0
775710,Dace Road - Worcester,2023-08-14 17:20:00+00:00,busbar,,L2 Active Power,kW,18.0
775710,Dace Road - Worcester,2023-08-14 17:20:00+00:00,busbar,,L1 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-14 17:20:00+00:00,busbar,,N Current (Min),A,32.88
775710,Dace Road - Worcester,2023-08-14 17:20:00+00:00,busbar,,N Current (Max),A,123.38
775710,Dace Road - Worcester,2023-08-14 17:20:00+00:00,busbar,,N Current (RMS),A,41.88
775710,Dace Road - Worcester,2023-08-14 17:20:00+00:00,busbar,,L3 Current (Min),A,60.75
775710,Dace Road - Worcester,2023-08-14 17:20:00+00:00,busbar,,L3 Current (Max),A,111.75
775710,Dace Road - Worcester,2023-08-14 17:20:00+00:00,busbar,,L3 Current (RMS),A,88.62
775710,Dace Road - Worcester,2023-08-14 17:20:00+00:00,busbar,,L2 Current (Min),A,63.5
775710,Dace Road - Worcester,2023-08-14 17:20:00+00:00,busbar,,L2 Current (Max),A,102.75
775710,Dace Road - Worcester,2023-08-14 17:20:00+00:00,busbar,,L2 Current (RMS),A,75.88
775710,Dace Road - Worcester,2023-08-14 17:20:00+00:00,busbar,,L1 Current (Min),A,42.62
775710,Dace Road - Worcester,2023-08-14 17:20:00+00:00,busbar,,L1 Current (Max),A,85.12
775710,Dace Road - Worcester,2023-08-14 17:20:00+00:00,busbar,,L1 Current (RMS),A,60.0
775710,Dace Road - Worcester,2023-08-14 17:20:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 17:20:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.69
775710,Dace Road - Worcester,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.44
775710,Dace Road - Worcester,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.25
775710,Dace Road - Worcester,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96072
775710,Dace Road - Worcester,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9798
775710,Dace Road - Worcester,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98886
775710,Dace Road - Worcester,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-14 17:10:00+00:00,feeder,4.0,N Current (Min),A,3.62
775710,Dace Road - Worcester,2023-08-14 17:10:00+00:00,feeder,4.0,N Current (Max),A,34.38
775710,Dace Road - Worcester,2023-08-14 17:10:00+00:00,feeder,4.0,N Current (RMS),A,9.25
775710,Dace Road - Worcester,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,2.5
775710,Dace Road - Worcester,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,17.25
775710,Dace Road - Worcester,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.88
775710,Dace Road - Worcester,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,11.5
775710,Dace Road - Worcester,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,24.62
775710,Dace Road - Worcester,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
775710,Dace Road - Worcester,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,4.88
775710,Dace Road - Worcester,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,28.38
775710,Dace Road - Worcester,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.62
775710,Dace Road - Worcester,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,53.44
775710,Dace Road - Worcester,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,95.5
775710,Dace Road - Worcester,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-163.81
775710,Dace Road - Worcester,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.06041000000000001
775710,Dace Road - Worcester,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.05687
775710,Dace Road - Worcester,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.05043
775710,Dace Road - Worcester,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-14 17:10:00+00:00,feeder,3.0,N Current (Max),A,35.0
775710,Dace Road - Worcester,2023-08-14 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,11.62
775710,Dace Road - Worcester,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,11.88
775710,Dace Road - Worcester,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,11.38
775710,Dace Road - Worcester,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.19
775710,Dace Road - Worcester,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,155.81
775710,Dace Road - Worcester,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,58.75
775710,Dace Road - Worcester,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.1314
775710,Dace Road - Worcester,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.11882
775710,Dace Road - Worcester,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.22142
775710,Dace Road - Worcester,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 17:10:00+00:00,feeder,2.0,N Current (Max),A,10.62
775710,Dace Road - Worcester,2023-08-14 17:10:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.75
775710,Dace Road - Worcester,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,3.62
775710,Dace Road - Worcester,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,3.0
775710,Dace Road - Worcester,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.88
775710,Dace Road - Worcester,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.19
775710,Dace Road - Worcester,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.69
775710,Dace Road - Worcester,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9613
775710,Dace Road - Worcester,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94687
775710,Dace Road - Worcester,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97653
775710,Dace Road - Worcester,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-14 17:10:00+00:00,feeder,1.0,N Current (Min),A,55.12
775710,Dace Road - Worcester,2023-08-14 17:10:00+00:00,feeder,1.0,N Current (Max),A,33.0
775710,Dace Road - Worcester,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,36.25
775710,Dace Road - Worcester,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,91.25
775710,Dace Road - Worcester,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,59.62
775710,Dace Road - Worcester,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,41.0
775710,Dace Road - Worcester,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,67.75
775710,Dace Road - Worcester,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,51.0
775710,Dace Road - Worcester,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,44.5
775710,Dace Road - Worcester,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,89.88
775710,Dace Road - Worcester,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,58.38
775710,Dace Road - Worcester,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage (Min),V,241.97
775710,Dace Road - Worcester,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage (Max),V,242.89
775710,Dace Road - Worcester,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
775710,Dace Road - Worcester,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage (Min),V,241.97
775710,Dace Road - Worcester,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage (Max),V,243.27
775710,Dace Road - Worcester,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
775710,Dace Road - Worcester,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage (Min),V,240.5
775710,Dace Road - Worcester,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage (Max),V,241.94
775710,Dace Road - Worcester,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
775710,Dace Road - Worcester,2023-08-14 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 17:10:00+00:00,busbar,,L3 Active Power,kW,16.0
775710,Dace Road - Worcester,2023-08-14 17:10:00+00:00,busbar,,L2 Active Power,kW,15.0
775710,Dace Road - Worcester,2023-08-14 17:10:00+00:00,busbar,,L1 Active Power,kW,17.0
775710,Dace Road - Worcester,2023-08-14 17:10:00+00:00,busbar,,N Current (Min),A,28.88
775710,Dace Road - Worcester,2023-08-14 17:10:00+00:00,busbar,,N Current (Max),A,93.5
775710,Dace Road - Worcester,2023-08-14 17:10:00+00:00,busbar,,N Current (RMS),A,38.25
775710,Dace Road - Worcester,2023-08-14 17:10:00+00:00,busbar,,L3 Current (Min),A,39.12
775710,Dace Road - Worcester,2023-08-14 17:10:00+00:00,busbar,,L3 Current (Max),A,102.25
775710,Dace Road - Worcester,2023-08-14 17:10:00+00:00,busbar,,L3 Current (RMS),A,68.5
775710,Dace Road - Worcester,2023-08-14 17:10:00+00:00,busbar,,L2 Current (Min),A,53.38
775710,Dace Road - Worcester,2023-08-14 17:10:00+00:00,busbar,,L2 Current (Max),A,89.12
775710,Dace Road - Worcester,2023-08-14 17:10:00+00:00,busbar,,L2 Current (RMS),A,64.38
775710,Dace Road - Worcester,2023-08-14 17:10:00+00:00,busbar,,L1 Current (Min),A,50.88
775710,Dace Road - Worcester,2023-08-14 17:10:00+00:00,busbar,,L1 Current (Max),A,110.12
775710,Dace Road - Worcester,2023-08-14 17:10:00+00:00,busbar,,L1 Current (RMS),A,72.88
775710,Dace Road - Worcester,2023-08-14 17:10:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 17:10:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.12
775710,Dace Road - Worcester,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.06
775710,Dace Road - Worcester,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.81
775710,Dace Road - Worcester,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9863
775710,Dace Road - Worcester,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95465
775710,Dace Road - Worcester,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96533
775710,Dace Road - Worcester,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-14 17:00:00+00:00,feeder,4.0,N Current (Min),A,3.25
775710,Dace Road - Worcester,2023-08-14 17:00:00+00:00,feeder,4.0,N Current (Max),A,46.0
775710,Dace Road - Worcester,2023-08-14 17:00:00+00:00,feeder,4.0,N Current (RMS),A,8.25
775710,Dace Road - Worcester,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,2.5
775710,Dace Road - Worcester,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,18.25
775710,Dace Road - Worcester,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
775710,Dace Road - Worcester,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,7.0
775710,Dace Road - Worcester,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,23.75
775710,Dace Road - Worcester,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.25
775710,Dace Road - Worcester,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,4.12
775710,Dace Road - Worcester,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,28.5
775710,Dace Road - Worcester,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.12
775710,Dace Road - Worcester,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-44.68
775710,Dace Road - Worcester,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.94
775710,Dace Road - Worcester,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,25.19
775710,Dace Road - Worcester,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.08388
775710,Dace Road - Worcester,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.13097
775710,Dace Road - Worcester,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.13069
775710,Dace Road - Worcester,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 17:00:00+00:00,feeder,3.0,N Current (Max),A,45.88
775710,Dace Road - Worcester,2023-08-14 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,15.25
775710,Dace Road - Worcester,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,15.0
775710,Dace Road - Worcester,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,15.62
775710,Dace Road - Worcester,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,25.56
775710,Dace Road - Worcester,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,124.25
775710,Dace Road - Worcester,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,51.88
775710,Dace Road - Worcester,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.13817000000000002
775710,Dace Road - Worcester,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.12914
775710,Dace Road - Worcester,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.15666
775710,Dace Road - Worcester,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 17:00:00+00:00,feeder,2.0,N Current (Max),A,14.25
775710,Dace Road - Worcester,2023-08-14 17:00:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,5.12
775710,Dace Road - Worcester,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,5.0
775710,Dace Road - Worcester,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,4.0
775710,Dace Road - Worcester,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.25
775710,Dace Road - Worcester,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.13
775710,Dace Road - Worcester,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.81
775710,Dace Road - Worcester,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95785
775710,Dace Road - Worcester,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95767
775710,Dace Road - Worcester,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9711
775710,Dace Road - Worcester,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-14 17:00:00+00:00,feeder,1.0,N Current (Min),A,48.12
775710,Dace Road - Worcester,2023-08-14 17:00:00+00:00,feeder,1.0,N Current (Max),A,32.5
775710,Dace Road - Worcester,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,32.5
775710,Dace Road - Worcester,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,83.62
775710,Dace Road - Worcester,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,59.62
775710,Dace Road - Worcester,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,46.88
775710,Dace Road - Worcester,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,70.0
775710,Dace Road - Worcester,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,55.75
775710,Dace Road - Worcester,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,36.38
775710,Dace Road - Worcester,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,81.0
775710,Dace Road - Worcester,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,54.62
775710,Dace Road - Worcester,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (Min),V,242.19
775710,Dace Road - Worcester,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (Max),V,243.16
775710,Dace Road - Worcester,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
775710,Dace Road - Worcester,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (Min),V,241.77
775710,Dace Road - Worcester,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (Max),V,242.7
775710,Dace Road - Worcester,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
775710,Dace Road - Worcester,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (Min),V,240.55
775710,Dace Road - Worcester,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (Max),V,241.7
775710,Dace Road - Worcester,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
775710,Dace Road - Worcester,2023-08-14 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 17:00:00+00:00,busbar,,L3 Active Power,kW,16.0
775710,Dace Road - Worcester,2023-08-14 17:00:00+00:00,busbar,,L2 Active Power,kW,16.0
775710,Dace Road - Worcester,2023-08-14 17:00:00+00:00,busbar,,L1 Active Power,kW,15.0
775710,Dace Road - Worcester,2023-08-14 17:00:00+00:00,busbar,,N Current (Min),A,30.25
775710,Dace Road - Worcester,2023-08-14 17:00:00+00:00,busbar,,N Current (Max),A,124.38
775710,Dace Road - Worcester,2023-08-14 17:00:00+00:00,busbar,,N Current (RMS),A,37.62
775710,Dace Road - Worcester,2023-08-14 17:00:00+00:00,busbar,,L3 Current (Min),A,40.25
775710,Dace Road - Worcester,2023-08-14 17:00:00+00:00,busbar,,L3 Current (Max),A,94.75
775710,Dace Road - Worcester,2023-08-14 17:00:00+00:00,busbar,,L3 Current (RMS),A,70.12
775710,Dace Road - Worcester,2023-08-14 17:00:00+00:00,busbar,,L2 Current (Min),A,57.12
775710,Dace Road - Worcester,2023-08-14 17:00:00+00:00,busbar,,L2 Current (Max),A,90.25
775710,Dace Road - Worcester,2023-08-14 17:00:00+00:00,busbar,,L2 Current (RMS),A,68.88
775710,Dace Road - Worcester,2023-08-14 17:00:00+00:00,busbar,,L1 Current (Min),A,43.88
775710,Dace Road - Worcester,2023-08-14 17:00:00+00:00,busbar,,L1 Current (Max),A,103.12
775710,Dace Road - Worcester,2023-08-14 17:00:00+00:00,busbar,,L1 Current (RMS),A,64.62
775710,Dace Road - Worcester,2023-08-14 17:00:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 17:00:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.31
775710,Dace Road - Worcester,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.87
775710,Dace Road - Worcester,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.31
775710,Dace Road - Worcester,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99075
775710,Dace Road - Worcester,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97464
775710,Dace Road - Worcester,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98068
775710,Dace Road - Worcester,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-14 16:50:00+00:00,feeder,4.0,N Current (Min),A,3.75
775710,Dace Road - Worcester,2023-08-14 16:50:00+00:00,feeder,4.0,N Current (Max),A,31.12
775710,Dace Road - Worcester,2023-08-14 16:50:00+00:00,feeder,4.0,N Current (RMS),A,9.25
775710,Dace Road - Worcester,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,3.0
775710,Dace Road - Worcester,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,14.12
775710,Dace Road - Worcester,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
775710,Dace Road - Worcester,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,8.62
775710,Dace Road - Worcester,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,27.25
775710,Dace Road - Worcester,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.12
775710,Dace Road - Worcester,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,4.0
775710,Dace Road - Worcester,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,24.75
775710,Dace Road - Worcester,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.25
775710,Dace Road - Worcester,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-79.0
775710,Dace Road - Worcester,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.69
775710,Dace Road - Worcester,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,109.37
775710,Dace Road - Worcester,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.06514
775710,Dace Road - Worcester,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.19228
775710,Dace Road - Worcester,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.00063
775710,Dace Road - Worcester,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-14 16:50:00+00:00,feeder,3.0,N Current (Max),A,26.75
775710,Dace Road - Worcester,2023-08-14 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,9.0
