Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,8.88
775710,Dace Road - Worcester,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,8.88
775710,Dace Road - Worcester,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,18.38
775710,Dace Road - Worcester,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-165.94
775710,Dace Road - Worcester,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,88.94
775710,Dace Road - Worcester,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.1433
775710,Dace Road - Worcester,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.15862
775710,Dace Road - Worcester,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.19185
775710,Dace Road - Worcester,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 16:50:00+00:00,feeder,2.0,N Current (Max),A,7.75
775710,Dace Road - Worcester,2023-08-14 16:50:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,2.88
775710,Dace Road - Worcester,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.88
775710,Dace Road - Worcester,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,2.0
775710,Dace Road - Worcester,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.69
775710,Dace Road - Worcester,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.69
775710,Dace Road - Worcester,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.5
775710,Dace Road - Worcester,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9584
775710,Dace Road - Worcester,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96323
775710,Dace Road - Worcester,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97519
775710,Dace Road - Worcester,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
775710,Dace Road - Worcester,2023-08-14 16:50:00+00:00,feeder,1.0,N Current (Min),A,50.62
775710,Dace Road - Worcester,2023-08-14 16:50:00+00:00,feeder,1.0,N Current (Max),A,32.12
775710,Dace Road - Worcester,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,43.75
775710,Dace Road - Worcester,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,78.38
775710,Dace Road - Worcester,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,59.12
775710,Dace Road - Worcester,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,49.62
775710,Dace Road - Worcester,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,80.62
775710,Dace Road - Worcester,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,61.88
775710,Dace Road - Worcester,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,38.12
775710,Dace Road - Worcester,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,84.5
775710,Dace Road - Worcester,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,62.88
775710,Dace Road - Worcester,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage (Min),V,242.2
775710,Dace Road - Worcester,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage (Max),V,243.12
775710,Dace Road - Worcester,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
775710,Dace Road - Worcester,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage (Min),V,241.44
775710,Dace Road - Worcester,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage (Max),V,242.72
775710,Dace Road - Worcester,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
775710,Dace Road - Worcester,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage (Min),V,240.61
775710,Dace Road - Worcester,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage (Max),V,241.55
775710,Dace Road - Worcester,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
775710,Dace Road - Worcester,2023-08-14 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 16:50:00+00:00,busbar,,L3 Active Power,kW,16.0
775710,Dace Road - Worcester,2023-08-14 16:50:00+00:00,busbar,,L2 Active Power,kW,18.0
775710,Dace Road - Worcester,2023-08-14 16:50:00+00:00,busbar,,L1 Active Power,kW,18.0
775710,Dace Road - Worcester,2023-08-14 16:50:00+00:00,busbar,,N Current (Min),A,30.38
775710,Dace Road - Worcester,2023-08-14 16:50:00+00:00,busbar,,N Current (Max),A,83.75
775710,Dace Road - Worcester,2023-08-14 16:50:00+00:00,busbar,,N Current (RMS),A,38.0
775710,Dace Road - Worcester,2023-08-14 16:50:00+00:00,busbar,,L3 Current (Min),A,51.12
775710,Dace Road - Worcester,2023-08-14 16:50:00+00:00,busbar,,L3 Current (Max),A,89.5
775710,Dace Road - Worcester,2023-08-14 16:50:00+00:00,busbar,,L3 Current (RMS),A,70.0
775710,Dace Road - Worcester,2023-08-14 16:50:00+00:00,busbar,,L2 Current (Min),A,63.5
775710,Dace Road - Worcester,2023-08-14 16:50:00+00:00,busbar,,L2 Current (Max),A,100.62
775710,Dace Road - Worcester,2023-08-14 16:50:00+00:00,busbar,,L2 Current (RMS),A,78.0
775710,Dace Road - Worcester,2023-08-14 16:50:00+00:00,busbar,,L1 Current (Min),A,51.25
775710,Dace Road - Worcester,2023-08-14 16:50:00+00:00,busbar,,L1 Current (Max),A,99.88
775710,Dace Road - Worcester,2023-08-14 16:50:00+00:00,busbar,,L1 Current (RMS),A,76.12
775710,Dace Road - Worcester,2023-08-14 16:50:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 16:50:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.87
775710,Dace Road - Worcester,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.5
775710,Dace Road - Worcester,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.5
775710,Dace Road - Worcester,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91095
775710,Dace Road - Worcester,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96368
775710,Dace Road - Worcester,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94842
775710,Dace Road - Worcester,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-14 16:40:00+00:00,feeder,4.0,N Current (Min),A,4.25
775710,Dace Road - Worcester,2023-08-14 16:40:00+00:00,feeder,4.0,N Current (Max),A,49.88
775710,Dace Road - Worcester,2023-08-14 16:40:00+00:00,feeder,4.0,N Current (RMS),A,12.38
775710,Dace Road - Worcester,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,2.25
775710,Dace Road - Worcester,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,17.25
775710,Dace Road - Worcester,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.25
775710,Dace Road - Worcester,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,8.25
775710,Dace Road - Worcester,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,28.25
775710,Dace Road - Worcester,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
775710,Dace Road - Worcester,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,4.0
775710,Dace Road - Worcester,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,18.0
775710,Dace Road - Worcester,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
775710,Dace Road - Worcester,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-39.31
775710,Dace Road - Worcester,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.0
775710,Dace Road - Worcester,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,122.69
775710,Dace Road - Worcester,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.02126
775710,Dace Road - Worcester,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.35204
775710,Dace Road - Worcester,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.14903
775710,Dace Road - Worcester,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-14 16:40:00+00:00,feeder,3.0,N Current (Max),A,53.0
775710,Dace Road - Worcester,2023-08-14 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,17.62
775710,Dace Road - Worcester,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,17.0
775710,Dace Road - Worcester,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,18.25
775710,Dace Road - Worcester,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,65.87
775710,Dace Road - Worcester,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,141.25
775710,Dace Road - Worcester,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,75.06
775710,Dace Road - Worcester,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.12325
775710,Dace Road - Worcester,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.17565
775710,Dace Road - Worcester,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.12621
775710,Dace Road - Worcester,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 16:40:00+00:00,feeder,2.0,N Current (Max),A,16.12
775710,Dace Road - Worcester,2023-08-14 16:40:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,5.88
775710,Dace Road - Worcester,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,5.62
775710,Dace Road - Worcester,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,4.5
775710,Dace Road - Worcester,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.37
775710,Dace Road - Worcester,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.44
775710,Dace Road - Worcester,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.31
775710,Dace Road - Worcester,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94482
775710,Dace Road - Worcester,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96909
775710,Dace Road - Worcester,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95782
775710,Dace Road - Worcester,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
775710,Dace Road - Worcester,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-14 16:40:00+00:00,feeder,1.0,N Current (Min),A,49.38
775710,Dace Road - Worcester,2023-08-14 16:40:00+00:00,feeder,1.0,N Current (Max),A,34.0
775710,Dace Road - Worcester,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,30.5
775710,Dace Road - Worcester,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,70.0
775710,Dace Road - Worcester,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,46.88
775710,Dace Road - Worcester,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,45.12
775710,Dace Road - Worcester,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,79.5
775710,Dace Road - Worcester,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,64.62
775710,Dace Road - Worcester,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,37.5
775710,Dace Road - Worcester,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,85.88
775710,Dace Road - Worcester,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,52.62
775710,Dace Road - Worcester,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage (Min),V,242.03
775710,Dace Road - Worcester,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage (Max),V,243.02
775710,Dace Road - Worcester,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
775710,Dace Road - Worcester,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage (Min),V,241.39
775710,Dace Road - Worcester,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage (Max),V,242.3
775710,Dace Road - Worcester,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
775710,Dace Road - Worcester,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage (Min),V,240.61
775710,Dace Road - Worcester,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage (Max),V,241.52
775710,Dace Road - Worcester,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
775710,Dace Road - Worcester,2023-08-14 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 16:40:00+00:00,busbar,,L3 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-14 16:40:00+00:00,busbar,,L2 Active Power,kW,19.0
775710,Dace Road - Worcester,2023-08-14 16:40:00+00:00,busbar,,L1 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-14 16:40:00+00:00,busbar,,N Current (Min),A,30.0
775710,Dace Road - Worcester,2023-08-14 16:40:00+00:00,busbar,,N Current (Max),A,134.75
775710,Dace Road - Worcester,2023-08-14 16:40:00+00:00,busbar,,N Current (RMS),A,42.5
775710,Dace Road - Worcester,2023-08-14 16:40:00+00:00,busbar,,L3 Current (Min),A,31.12
775710,Dace Road - Worcester,2023-08-14 16:40:00+00:00,busbar,,L3 Current (Max),A,74.0
775710,Dace Road - Worcester,2023-08-14 16:40:00+00:00,busbar,,L3 Current (RMS),A,51.0
775710,Dace Road - Worcester,2023-08-14 16:40:00+00:00,busbar,,L2 Current (Min),A,63.0
775710,Dace Road - Worcester,2023-08-14 16:40:00+00:00,busbar,,L2 Current (Max),A,94.62
775710,Dace Road - Worcester,2023-08-14 16:40:00+00:00,busbar,,L2 Current (RMS),A,80.25
775710,Dace Road - Worcester,2023-08-14 16:40:00+00:00,busbar,,L1 Current (Min),A,41.88
775710,Dace Road - Worcester,2023-08-14 16:40:00+00:00,busbar,,L1 Current (Max),A,97.62
775710,Dace Road - Worcester,2023-08-14 16:40:00+00:00,busbar,,L1 Current (RMS),A,60.5
775710,Dace Road - Worcester,2023-08-14 16:40:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 16:40:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.94
775710,Dace Road - Worcester,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.37
775710,Dace Road - Worcester,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.75
775710,Dace Road - Worcester,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.78775
775710,Dace Road - Worcester,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97162
775710,Dace Road - Worcester,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98267
775710,Dace Road - Worcester,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-14 16:30:00+00:00,feeder,4.0,N Current (Min),A,6.62
775710,Dace Road - Worcester,2023-08-14 16:30:00+00:00,feeder,4.0,N Current (Max),A,42.0
775710,Dace Road - Worcester,2023-08-14 16:30:00+00:00,feeder,4.0,N Current (RMS),A,17.12
775710,Dace Road - Worcester,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,2.0
775710,Dace Road - Worcester,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,11.75
775710,Dace Road - Worcester,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,2.62
775710,Dace Road - Worcester,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,8.12
775710,Dace Road - Worcester,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,32.38
775710,Dace Road - Worcester,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
775710,Dace Road - Worcester,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,4.5
775710,Dace Road - Worcester,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,24.0
775710,Dace Road - Worcester,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.75
775710,Dace Road - Worcester,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.38
775710,Dace Road - Worcester,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.94
775710,Dace Road - Worcester,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,89.19
775710,Dace Road - Worcester,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00932
775710,Dace Road - Worcester,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.29955
775710,Dace Road - Worcester,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.10988
775710,Dace Road - Worcester,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 16:30:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-14 16:30:00+00:00,feeder,3.0,N Current (Max),A,37.75
775710,Dace Road - Worcester,2023-08-14 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,12.62
775710,Dace Road - Worcester,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,13.0
775710,Dace Road - Worcester,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,12.12
775710,Dace Road - Worcester,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,58.69
775710,Dace Road - Worcester,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,167.69
775710,Dace Road - Worcester,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,70.56
775710,Dace Road - Worcester,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.1003
775710,Dace Road - Worcester,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.15023
775710,Dace Road - Worcester,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.15705999999999998
775710,Dace Road - Worcester,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 16:30:00+00:00,feeder,2.0,N Current (Max),A,11.5
775710,Dace Road - Worcester,2023-08-14 16:30:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,4.25
775710,Dace Road - Worcester,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,3.88
775710,Dace Road - Worcester,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,3.25
775710,Dace Road - Worcester,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.37
775710,Dace Road - Worcester,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.75
775710,Dace Road - Worcester,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.19
775710,Dace Road - Worcester,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94235
775710,Dace Road - Worcester,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95673
775710,Dace Road - Worcester,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9538
775710,Dace Road - Worcester,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-14 16:30:00+00:00,feeder,1.0,N Current (Min),A,47.25
775710,Dace Road - Worcester,2023-08-14 16:30:00+00:00,feeder,1.0,N Current (Max),A,29.38
775710,Dace Road - Worcester,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,27.62
775710,Dace Road - Worcester,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,63.75
775710,Dace Road - Worcester,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,41.88
775710,Dace Road - Worcester,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,34.12
775710,Dace Road - Worcester,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,84.62
775710,Dace Road - Worcester,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,54.0
775710,Dace Road - Worcester,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,31.12
775710,Dace Road - Worcester,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,66.5
775710,Dace Road - Worcester,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,46.12
775710,Dace Road - Worcester,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage (Min),V,241.94
775710,Dace Road - Worcester,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage (Max),V,242.81
775710,Dace Road - Worcester,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
775710,Dace Road - Worcester,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage (Min),V,241.25
775710,Dace Road - Worcester,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage (Max),V,242.25
775710,Dace Road - Worcester,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
775710,Dace Road - Worcester,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage (Min),V,240.33
775710,Dace Road - Worcester,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage (Max),V,241.36
775710,Dace Road - Worcester,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
775710,Dace Road - Worcester,2023-08-14 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 16:30:00+00:00,busbar,,L3 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-14 16:30:00+00:00,busbar,,L2 Active Power,kW,17.0
775710,Dace Road - Worcester,2023-08-14 16:30:00+00:00,busbar,,L1 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-14 16:30:00+00:00,busbar,,N Current (Min),A,26.25
775710,Dace Road - Worcester,2023-08-14 16:30:00+00:00,busbar,,N Current (Max),A,97.75
775710,Dace Road - Worcester,2023-08-14 16:30:00+00:00,busbar,,N Current (RMS),A,40.5
775710,Dace Road - Worcester,2023-08-14 16:30:00+00:00,busbar,,L3 Current (Min),A,30.25
775710,Dace Road - Worcester,2023-08-14 16:30:00+00:00,busbar,,L3 Current (Max),A,68.88
775710,Dace Road - Worcester,2023-08-14 16:30:00+00:00,busbar,,L3 Current (RMS),A,44.5
775710,Dace Road - Worcester,2023-08-14 16:30:00+00:00,busbar,,L2 Current (Min),A,49.38
775710,Dace Road - Worcester,2023-08-14 16:30:00+00:00,busbar,,L2 Current (Max),A,94.88
775710,Dace Road - Worcester,2023-08-14 16:30:00+00:00,busbar,,L2 Current (RMS),A,71.88
775710,Dace Road - Worcester,2023-08-14 16:30:00+00:00,busbar,,L1 Current (Min),A,36.62
775710,Dace Road - Worcester,2023-08-14 16:30:00+00:00,busbar,,L1 Current (Max),A,88.25
775710,Dace Road - Worcester,2023-08-14 16:30:00+00:00,busbar,,L1 Current (RMS),A,57.5
775710,Dace Road - Worcester,2023-08-14 16:30:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 16:30:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.63
775710,Dace Road - Worcester,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.5
775710,Dace Road - Worcester,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.0
775710,Dace Road - Worcester,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.78686
775710,Dace Road - Worcester,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97031
775710,Dace Road - Worcester,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96847
775710,Dace Road - Worcester,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-14 16:20:00+00:00,feeder,4.0,N Current (Min),A,7.38
775710,Dace Road - Worcester,2023-08-14 16:20:00+00:00,feeder,4.0,N Current (Max),A,37.5
775710,Dace Road - Worcester,2023-08-14 16:20:00+00:00,feeder,4.0,N Current (RMS),A,19.75
775710,Dace Road - Worcester,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,2.38
775710,Dace Road - Worcester,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,5.25
775710,Dace Road - Worcester,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.0
775710,Dace Road - Worcester,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,8.38
775710,Dace Road - Worcester,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,38.5
775710,Dace Road - Worcester,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.38
775710,Dace Road - Worcester,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,5.0
775710,Dace Road - Worcester,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,29.62
775710,Dace Road - Worcester,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.75
775710,Dace Road - Worcester,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,108.87
775710,Dace Road - Worcester,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.69
775710,Dace Road - Worcester,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,169.06
775710,Dace Road - Worcester,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01601
775710,Dace Road - Worcester,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.24477
775710,Dace Road - Worcester,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.01408
775710,Dace Road - Worcester,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 16:20:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-14 16:20:00+00:00,feeder,3.0,N Current (Max),A,9.5
775710,Dace Road - Worcester,2023-08-14 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,3.0
775710,Dace Road - Worcester,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,3.38
775710,Dace Road - Worcester,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,3.0
775710,Dace Road - Worcester,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.0
775710,Dace Road - Worcester,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-145.38
775710,Dace Road - Worcester,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,42.31
775710,Dace Road - Worcester,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.11678
775710,Dace Road - Worcester,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.14876
775710,Dace Road - Worcester,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.19457
775710,Dace Road - Worcester,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 16:20:00+00:00,feeder,2.0,N Current (Max),A,3.12
775710,Dace Road - Worcester,2023-08-14 16:20:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,1.12
775710,Dace Road - Worcester,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,1.0
775710,Dace Road - Worcester,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.88
775710,Dace Road - Worcester,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.56
775710,Dace Road - Worcester,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.13
775710,Dace Road - Worcester,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.37
775710,Dace Road - Worcester,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95001
775710,Dace Road - Worcester,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96078
775710,Dace Road - Worcester,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96378
775710,Dace Road - Worcester,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-14 16:20:00+00:00,feeder,1.0,N Current (Min),A,42.25
775710,Dace Road - Worcester,2023-08-14 16:20:00+00:00,feeder,1.0,N Current (Max),A,27.88
775710,Dace Road - Worcester,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,29.62
775710,Dace Road - Worcester,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,72.12
775710,Dace Road - Worcester,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,47.62
775710,Dace Road - Worcester,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,40.62
775710,Dace Road - Worcester,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,69.88
775710,Dace Road - Worcester,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,55.38
775710,Dace Road - Worcester,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,35.88
775710,Dace Road - Worcester,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,85.25
775710,Dace Road - Worcester,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,53.12
775710,Dace Road - Worcester,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage (Min),V,242.36
775710,Dace Road - Worcester,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage (Max),V,243.2
775710,Dace Road - Worcester,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
775710,Dace Road - Worcester,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage (Min),V,241.84
775710,Dace Road - Worcester,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage (Max),V,242.7
775710,Dace Road - Worcester,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
775710,Dace Road - Worcester,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage (Min),V,240.7
775710,Dace Road - Worcester,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage (Max),V,241.69
775710,Dace Road - Worcester,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
775710,Dace Road - Worcester,2023-08-14 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 16:20:00+00:00,busbar,,L3 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-14 16:20:00+00:00,busbar,,L2 Active Power,kW,18.0
775710,Dace Road - Worcester,2023-08-14 16:20:00+00:00,busbar,,L1 Active Power,kW,16.0
775710,Dace Road - Worcester,2023-08-14 16:20:00+00:00,busbar,,N Current (Min),A,28.62
775710,Dace Road - Worcester,2023-08-14 16:20:00+00:00,busbar,,N Current (Max),A,55.12
775710,Dace Road - Worcester,2023-08-14 16:20:00+00:00,busbar,,N Current (RMS),A,40.5
775710,Dace Road - Worcester,2023-08-14 16:20:00+00:00,busbar,,L3 Current (Min),A,32.25
775710,Dace Road - Worcester,2023-08-14 16:20:00+00:00,busbar,,L3 Current (Max),A,74.88
775710,Dace Road - Worcester,2023-08-14 16:20:00+00:00,busbar,,L3 Current (RMS),A,50.38
775710,Dace Road - Worcester,2023-08-14 16:20:00+00:00,busbar,,L2 Current (Min),A,53.12
775710,Dace Road - Worcester,2023-08-14 16:20:00+00:00,busbar,,L2 Current (Max),A,92.88
775710,Dace Road - Worcester,2023-08-14 16:20:00+00:00,busbar,,L2 Current (RMS),A,74.75
775710,Dace Road - Worcester,2023-08-14 16:20:00+00:00,busbar,,L1 Current (Min),A,41.25
775710,Dace Road - Worcester,2023-08-14 16:20:00+00:00,busbar,,L1 Current (Max),A,108.0
775710,Dace Road - Worcester,2023-08-14 16:20:00+00:00,busbar,,L1 Current (RMS),A,66.38
775710,Dace Road - Worcester,2023-08-14 16:20:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 16:20:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.37
775710,Dace Road - Worcester,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.06
775710,Dace Road - Worcester,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.81
775710,Dace Road - Worcester,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.76962
775710,Dace Road - Worcester,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98126
775710,Dace Road - Worcester,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93793
775710,Dace Road - Worcester,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-14 16:10:00+00:00,feeder,4.0,N Current (Min),A,8.0
775710,Dace Road - Worcester,2023-08-14 16:10:00+00:00,feeder,4.0,N Current (Max),A,104.62
775710,Dace Road - Worcester,2023-08-14 16:10:00+00:00,feeder,4.0,N Current (RMS),A,19.62
775710,Dace Road - Worcester,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,2.25
775710,Dace Road - Worcester,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,33.75
775710,Dace Road - Worcester,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.0
775710,Dace Road - Worcester,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,10.75
