Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,39.25
775710,Dace Road - Worcester,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.75
775710,Dace Road - Worcester,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,3.88
775710,Dace Road - Worcester,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,34.25
775710,Dace Road - Worcester,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.25
775710,Dace Road - Worcester,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,106.44
775710,Dace Road - Worcester,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-35.63
775710,Dace Road - Worcester,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,120.62
775710,Dace Road - Worcester,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01509
775710,Dace Road - Worcester,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.16072
775710,Dace Road - Worcester,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.00362
775710,Dace Road - Worcester,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 16:10:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-14 16:10:00+00:00,feeder,3.0,N Current (Max),A,105.38
775710,Dace Road - Worcester,2023-08-14 16:10:00+00:00,feeder,3.0,N Current (RMS),A,1.12
775710,Dace Road - Worcester,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,35.5
775710,Dace Road - Worcester,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,34.75
775710,Dace Road - Worcester,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,35.0
775710,Dace Road - Worcester,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,35.81
775710,Dace Road - Worcester,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-69.94
775710,Dace Road - Worcester,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,90.81
775710,Dace Road - Worcester,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.14464000000000002
775710,Dace Road - Worcester,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.12718
775710,Dace Road - Worcester,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.18987
775710,Dace Road - Worcester,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 16:10:00+00:00,feeder,2.0,N Current (Max),A,32.75
775710,Dace Road - Worcester,2023-08-14 16:10:00+00:00,feeder,2.0,N Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,11.62
775710,Dace Road - Worcester,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,11.5
775710,Dace Road - Worcester,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,9.5
775710,Dace Road - Worcester,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.69
775710,Dace Road - Worcester,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.94
775710,Dace Road - Worcester,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.69
775710,Dace Road - Worcester,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97311
775710,Dace Road - Worcester,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9346
775710,Dace Road - Worcester,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96445
775710,Dace Road - Worcester,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-14 16:10:00+00:00,feeder,1.0,N Current (Min),A,48.0
775710,Dace Road - Worcester,2023-08-14 16:10:00+00:00,feeder,1.0,N Current (Max),A,28.38
775710,Dace Road - Worcester,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,46.0
775710,Dace Road - Worcester,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,91.0
775710,Dace Road - Worcester,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,58.75
775710,Dace Road - Worcester,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,34.25
775710,Dace Road - Worcester,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,83.12
775710,Dace Road - Worcester,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,52.75
775710,Dace Road - Worcester,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,34.75
775710,Dace Road - Worcester,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,71.38
775710,Dace Road - Worcester,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,50.5
775710,Dace Road - Worcester,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage (Min),V,242.55
775710,Dace Road - Worcester,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage (Max),V,243.28
775710,Dace Road - Worcester,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
775710,Dace Road - Worcester,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage (Min),V,241.91
775710,Dace Road - Worcester,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage (Max),V,242.95
775710,Dace Road - Worcester,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
775710,Dace Road - Worcester,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage (Min),V,240.92
775710,Dace Road - Worcester,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage (Max),V,242.31
775710,Dace Road - Worcester,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
775710,Dace Road - Worcester,2023-08-14 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-14 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 16:10:00+00:00,busbar,,L3 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-14 16:10:00+00:00,busbar,,L2 Active Power,kW,17.0
775710,Dace Road - Worcester,2023-08-14 16:10:00+00:00,busbar,,L1 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-14 16:10:00+00:00,busbar,,N Current (Min),A,27.12
775710,Dace Road - Worcester,2023-08-14 16:10:00+00:00,busbar,,N Current (Max),A,268.62
775710,Dace Road - Worcester,2023-08-14 16:10:00+00:00,busbar,,N Current (RMS),A,35.75
775710,Dace Road - Worcester,2023-08-14 16:10:00+00:00,busbar,,L3 Current (Min),A,48.5
775710,Dace Road - Worcester,2023-08-14 16:10:00+00:00,busbar,,L3 Current (Max),A,104.0
775710,Dace Road - Worcester,2023-08-14 16:10:00+00:00,busbar,,L3 Current (RMS),A,61.5
775710,Dace Road - Worcester,2023-08-14 16:10:00+00:00,busbar,,L2 Current (Min),A,48.0
775710,Dace Road - Worcester,2023-08-14 16:10:00+00:00,busbar,,L2 Current (Max),A,117.0
775710,Dace Road - Worcester,2023-08-14 16:10:00+00:00,busbar,,L2 Current (RMS),A,73.25
775710,Dace Road - Worcester,2023-08-14 16:10:00+00:00,busbar,,L1 Current (Min),A,35.25
775710,Dace Road - Worcester,2023-08-14 16:10:00+00:00,busbar,,L1 Current (Max),A,95.88
775710,Dace Road - Worcester,2023-08-14 16:10:00+00:00,busbar,,L1 Current (RMS),A,60.25
775710,Dace Road - Worcester,2023-08-14 16:10:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 16:10:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.44
775710,Dace Road - Worcester,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.69
775710,Dace Road - Worcester,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,23.81
775710,Dace Road - Worcester,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8491200000000001
775710,Dace Road - Worcester,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96185
775710,Dace Road - Worcester,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96548
775710,Dace Road - Worcester,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-14 16:00:00+00:00,feeder,4.0,N Current (Min),A,7.25
775710,Dace Road - Worcester,2023-08-14 16:00:00+00:00,feeder,4.0,N Current (Max),A,42.12
775710,Dace Road - Worcester,2023-08-14 16:00:00+00:00,feeder,4.0,N Current (RMS),A,16.38
775710,Dace Road - Worcester,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,2.38
775710,Dace Road - Worcester,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,14.0
775710,Dace Road - Worcester,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.38
775710,Dace Road - Worcester,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,10.0
775710,Dace Road - Worcester,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,22.38
775710,Dace Road - Worcester,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.75
775710,Dace Road - Worcester,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,4.5
775710,Dace Road - Worcester,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,31.38
775710,Dace Road - Worcester,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.62
775710,Dace Road - Worcester,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-86.56
775710,Dace Road - Worcester,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-92.0
775710,Dace Road - Worcester,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-110.13
775710,Dace Road - Worcester,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.049760000000000006
775710,Dace Road - Worcester,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.01869
775710,Dace Road - Worcester,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.2322
775710,Dace Road - Worcester,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 16:00:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 16:00:00+00:00,feeder,3.0,N Current (Max),A,44.12
775710,Dace Road - Worcester,2023-08-14 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,14.5
775710,Dace Road - Worcester,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,15.0
775710,Dace Road - Worcester,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,14.5
775710,Dace Road - Worcester,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-49.5
775710,Dace Road - Worcester,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.25
775710,Dace Road - Worcester,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,82.06
775710,Dace Road - Worcester,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.15621
775710,Dace Road - Worcester,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.09444
775710,Dace Road - Worcester,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.1397
775710,Dace Road - Worcester,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 16:00:00+00:00,feeder,2.0,N Current (Max),A,13.12
775710,Dace Road - Worcester,2023-08-14 16:00:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,4.88
775710,Dace Road - Worcester,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,4.62
775710,Dace Road - Worcester,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,3.5
775710,Dace Road - Worcester,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.56
775710,Dace Road - Worcester,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.94
775710,Dace Road - Worcester,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.87
775710,Dace Road - Worcester,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97174
775710,Dace Road - Worcester,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8973700000000001
775710,Dace Road - Worcester,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94046
775710,Dace Road - Worcester,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
775710,Dace Road - Worcester,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-14 16:00:00+00:00,feeder,1.0,N Current (Min),A,50.75
775710,Dace Road - Worcester,2023-08-14 16:00:00+00:00,feeder,1.0,N Current (Max),A,33.5
775710,Dace Road - Worcester,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,41.0
775710,Dace Road - Worcester,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,86.62
775710,Dace Road - Worcester,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,66.62
775710,Dace Road - Worcester,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,32.88
775710,Dace Road - Worcester,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,58.88
775710,Dace Road - Worcester,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.12
775710,Dace Road - Worcester,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,28.0
775710,Dace Road - Worcester,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,57.75
775710,Dace Road - Worcester,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,39.62
775710,Dace Road - Worcester,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage (Min),V,242.16
775710,Dace Road - Worcester,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage (Max),V,243.3
775710,Dace Road - Worcester,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
775710,Dace Road - Worcester,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage (Min),V,242.2
775710,Dace Road - Worcester,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage (Max),V,243.41
775710,Dace Road - Worcester,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
775710,Dace Road - Worcester,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage (Min),V,240.78
775710,Dace Road - Worcester,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage (Max),V,242.27
775710,Dace Road - Worcester,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
775710,Dace Road - Worcester,2023-08-14 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-14 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 16:00:00+00:00,busbar,,L3 Active Power,kW,17.0
775710,Dace Road - Worcester,2023-08-14 16:00:00+00:00,busbar,,L2 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-14 16:00:00+00:00,busbar,,L1 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-14 16:00:00+00:00,busbar,,N Current (Min),A,26.25
775710,Dace Road - Worcester,2023-08-14 16:00:00+00:00,busbar,,N Current (Max),A,107.88
775710,Dace Road - Worcester,2023-08-14 16:00:00+00:00,busbar,,N Current (RMS),A,33.0
775710,Dace Road - Worcester,2023-08-14 16:00:00+00:00,busbar,,L3 Current (Min),A,44.38
775710,Dace Road - Worcester,2023-08-14 16:00:00+00:00,busbar,,L3 Current (Max),A,89.38
775710,Dace Road - Worcester,2023-08-14 16:00:00+00:00,busbar,,L3 Current (RMS),A,69.88
775710,Dace Road - Worcester,2023-08-14 16:00:00+00:00,busbar,,L2 Current (Min),A,44.25
775710,Dace Road - Worcester,2023-08-14 16:00:00+00:00,busbar,,L2 Current (Max),A,70.25
775710,Dace Road - Worcester,2023-08-14 16:00:00+00:00,busbar,,L2 Current (RMS),A,57.5
775710,Dace Road - Worcester,2023-08-14 16:00:00+00:00,busbar,,L1 Current (Min),A,33.25
775710,Dace Road - Worcester,2023-08-14 16:00:00+00:00,busbar,,L1 Current (Max),A,78.38
775710,Dace Road - Worcester,2023-08-14 16:00:00+00:00,busbar,,L1 Current (RMS),A,54.38
775710,Dace Road - Worcester,2023-08-14 16:00:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 16:00:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.63
775710,Dace Road - Worcester,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.25
775710,Dace Road - Worcester,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,8.87
775710,Dace Road - Worcester,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88965
775710,Dace Road - Worcester,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98364
775710,Dace Road - Worcester,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98755
775710,Dace Road - Worcester,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-14 15:50:00+00:00,feeder,4.0,N Current (Min),A,5.75
775710,Dace Road - Worcester,2023-08-14 15:50:00+00:00,feeder,4.0,N Current (Max),A,74.0
775710,Dace Road - Worcester,2023-08-14 15:50:00+00:00,feeder,4.0,N Current (RMS),A,17.88
775710,Dace Road - Worcester,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,2.75
775710,Dace Road - Worcester,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,23.12
775710,Dace Road - Worcester,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.25
775710,Dace Road - Worcester,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,8.5
775710,Dace Road - Worcester,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,25.88
775710,Dace Road - Worcester,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
775710,Dace Road - Worcester,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,5.38
775710,Dace Road - Worcester,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,35.88
775710,Dace Road - Worcester,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
775710,Dace Road - Worcester,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,128.63
775710,Dace Road - Worcester,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-36.19
775710,Dace Road - Worcester,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,138.0
775710,Dace Road - Worcester,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.02135
775710,Dace Road - Worcester,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.15792
775710,Dace Road - Worcester,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.0602
775710,Dace Road - Worcester,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 15:50:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-14 15:50:00+00:00,feeder,3.0,N Current (Max),A,74.0
775710,Dace Road - Worcester,2023-08-14 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,24.5
775710,Dace Road - Worcester,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,24.75
775710,Dace Road - Worcester,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,24.62
775710,Dace Road - Worcester,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-42.88
775710,Dace Road - Worcester,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-158.5
775710,Dace Road - Worcester,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,73.94
775710,Dace Road - Worcester,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.08132
775710,Dace Road - Worcester,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.12980999999999998
775710,Dace Road - Worcester,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.22441
775710,Dace Road - Worcester,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 15:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 15:50:00+00:00,feeder,2.0,N Current (Max),A,22.62
775710,Dace Road - Worcester,2023-08-14 15:50:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,8.12
775710,Dace Road - Worcester,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,8.0
775710,Dace Road - Worcester,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,6.38
775710,Dace Road - Worcester,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.5
775710,Dace Road - Worcester,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.56
775710,Dace Road - Worcester,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.13
775710,Dace Road - Worcester,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90546
775710,Dace Road - Worcester,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90997
775710,Dace Road - Worcester,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94061
775710,Dace Road - Worcester,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-14 15:50:00+00:00,feeder,1.0,N Current (Min),A,47.75
775710,Dace Road - Worcester,2023-08-14 15:50:00+00:00,feeder,1.0,N Current (Max),A,29.25
775710,Dace Road - Worcester,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,27.12
775710,Dace Road - Worcester,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,47.88
775710,Dace Road - Worcester,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.75
775710,Dace Road - Worcester,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,27.25
775710,Dace Road - Worcester,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,70.62
775710,Dace Road - Worcester,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,43.88
775710,Dace Road - Worcester,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,27.25
775710,Dace Road - Worcester,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,58.12
775710,Dace Road - Worcester,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,43.12
775710,Dace Road - Worcester,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (Min),V,242.64
775710,Dace Road - Worcester,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (Max),V,243.64
775710,Dace Road - Worcester,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
775710,Dace Road - Worcester,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (Min),V,242.2
775710,Dace Road - Worcester,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (Max),V,243.17
775710,Dace Road - Worcester,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
775710,Dace Road - Worcester,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (Min),V,240.95
775710,Dace Road - Worcester,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (Max),V,242.27
775710,Dace Road - Worcester,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
775710,Dace Road - Worcester,2023-08-14 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 15:50:00+00:00,busbar,,L3 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-14 15:50:00+00:00,busbar,,L2 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-14 15:50:00+00:00,busbar,,L1 Active Power,kW,15.0
775710,Dace Road - Worcester,2023-08-14 15:50:00+00:00,busbar,,N Current (Min),A,29.0
775710,Dace Road - Worcester,2023-08-14 15:50:00+00:00,busbar,,N Current (Max),A,188.12
775710,Dace Road - Worcester,2023-08-14 15:50:00+00:00,busbar,,N Current (RMS),A,40.38
775710,Dace Road - Worcester,2023-08-14 15:50:00+00:00,busbar,,L3 Current (Min),A,30.5
775710,Dace Road - Worcester,2023-08-14 15:50:00+00:00,busbar,,L3 Current (Max),A,68.5
775710,Dace Road - Worcester,2023-08-14 15:50:00+00:00,busbar,,L3 Current (RMS),A,42.0
775710,Dace Road - Worcester,2023-08-14 15:50:00+00:00,busbar,,L2 Current (Min),A,39.12
775710,Dace Road - Worcester,2023-08-14 15:50:00+00:00,busbar,,L2 Current (Max),A,92.75
775710,Dace Road - Worcester,2023-08-14 15:50:00+00:00,busbar,,L2 Current (RMS),A,60.38
775710,Dace Road - Worcester,2023-08-14 15:50:00+00:00,busbar,,L1 Current (Min),A,34.38
775710,Dace Road - Worcester,2023-08-14 15:50:00+00:00,busbar,,L1 Current (Max),A,82.38
775710,Dace Road - Worcester,2023-08-14 15:50:00+00:00,busbar,,L1 Current (RMS),A,62.38
775710,Dace Road - Worcester,2023-08-14 15:50:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 15:50:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.0
775710,Dace Road - Worcester,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.81
775710,Dace Road - Worcester,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.06
775710,Dace Road - Worcester,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91281
775710,Dace Road - Worcester,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9751
775710,Dace Road - Worcester,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99268
775710,Dace Road - Worcester,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-14 15:40:00+00:00,feeder,4.0,N Current (Min),A,6.62
775710,Dace Road - Worcester,2023-08-14 15:40:00+00:00,feeder,4.0,N Current (Max),A,27.62
775710,Dace Road - Worcester,2023-08-14 15:40:00+00:00,feeder,4.0,N Current (RMS),A,15.62
775710,Dace Road - Worcester,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,2.62
775710,Dace Road - Worcester,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,12.25
775710,Dace Road - Worcester,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.62
775710,Dace Road - Worcester,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,7.88
775710,Dace Road - Worcester,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,16.62
775710,Dace Road - Worcester,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.38
775710,Dace Road - Worcester,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,12.38
775710,Dace Road - Worcester,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,34.25
775710,Dace Road - Worcester,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.75
775710,Dace Road - Worcester,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-90.62
775710,Dace Road - Worcester,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.88
775710,Dace Road - Worcester,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,140.81
775710,Dace Road - Worcester,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.0085
775710,Dace Road - Worcester,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.44619
775710,Dace Road - Worcester,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.39419
775710,Dace Road - Worcester,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 15:40:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-14 15:40:00+00:00,feeder,3.0,N Current (Max),A,25.0
775710,Dace Road - Worcester,2023-08-14 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,8.25
775710,Dace Road - Worcester,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,8.5
775710,Dace Road - Worcester,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,8.12
775710,Dace Road - Worcester,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,89.0
775710,Dace Road - Worcester,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-162.0
775710,Dace Road - Worcester,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,87.57
775710,Dace Road - Worcester,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.0985
775710,Dace Road - Worcester,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.20632
775710,Dace Road - Worcester,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.02907
775710,Dace Road - Worcester,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 15:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 15:40:00+00:00,feeder,2.0,N Current (Max),A,7.5
775710,Dace Road - Worcester,2023-08-14 15:40:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,2.62
775710,Dace Road - Worcester,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.5
775710,Dace Road - Worcester,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,2.25
775710,Dace Road - Worcester,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.75
775710,Dace Road - Worcester,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.06
775710,Dace Road - Worcester,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.75
775710,Dace Road - Worcester,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89184
775710,Dace Road - Worcester,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96951
775710,Dace Road - Worcester,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8928200000000001
775710,Dace Road - Worcester,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
775710,Dace Road - Worcester,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-14 15:40:00+00:00,feeder,1.0,N Current (Min),A,64.88
775710,Dace Road - Worcester,2023-08-14 15:40:00+00:00,feeder,1.0,N Current (Max),A,43.12
775710,Dace Road - Worcester,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,25.88
775710,Dace Road - Worcester,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,44.0
775710,Dace Road - Worcester,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.25
775710,Dace Road - Worcester,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,46.25
775710,Dace Road - Worcester,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,92.38
775710,Dace Road - Worcester,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,66.12
775710,Dace Road - Worcester,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,26.38
775710,Dace Road - Worcester,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,49.5
775710,Dace Road - Worcester,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.38
775710,Dace Road - Worcester,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage (Min),V,242.52
775710,Dace Road - Worcester,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage (Max),V,243.44
775710,Dace Road - Worcester,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
775710,Dace Road - Worcester,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage (Min),V,241.67
775710,Dace Road - Worcester,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage (Max),V,242.67
775710,Dace Road - Worcester,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
775710,Dace Road - Worcester,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage (Min),V,240.98
775710,Dace Road - Worcester,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage (Max),V,242.09
775710,Dace Road - Worcester,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
775710,Dace Road - Worcester,2023-08-14 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 15:40:00+00:00,busbar,,L3 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-14 15:40:00+00:00,busbar,,L2 Active Power,kW,19.0
775710,Dace Road - Worcester,2023-08-14 15:40:00+00:00,busbar,,L1 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-14 15:40:00+00:00,busbar,,N Current (Min),A,33.0
775710,Dace Road - Worcester,2023-08-14 15:40:00+00:00,busbar,,N Current (Max),A,76.0
775710,Dace Road - Worcester,2023-08-14 15:40:00+00:00,busbar,,N Current (RMS),A,49.0
775710,Dace Road - Worcester,2023-08-14 15:40:00+00:00,busbar,,L3 Current (Min),A,23.12
775710,Dace Road - Worcester,2023-08-14 15:40:00+00:00,busbar,,L3 Current (Max),A,50.38
775710,Dace Road - Worcester,2023-08-14 15:40:00+00:00,busbar,,L3 Current (RMS),A,38.88
775710,Dace Road - Worcester,2023-08-14 15:40:00+00:00,busbar,,L2 Current (Min),A,59.38
775710,Dace Road - Worcester,2023-08-14 15:40:00+00:00,busbar,,L2 Current (Max),A,105.75
775710,Dace Road - Worcester,2023-08-14 15:40:00+00:00,busbar,,L2 Current (RMS),A,78.5
775710,Dace Road - Worcester,2023-08-14 15:40:00+00:00,busbar,,L1 Current (Min),A,39.75
