Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-14 15:40:00+00:00,busbar,,L1 Current (Max),A,76.38
775710,Dace Road - Worcester,2023-08-14 15:40:00+00:00,busbar,,L1 Current (RMS),A,53.62
775710,Dace Road - Worcester,2023-08-14 15:40:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 15:40:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.31
775710,Dace Road - Worcester,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.5
775710,Dace Road - Worcester,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.19
775710,Dace Road - Worcester,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.74261
775710,Dace Road - Worcester,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95932
775710,Dace Road - Worcester,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99191
775710,Dace Road - Worcester,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-14 15:30:00+00:00,feeder,4.0,N Current (Min),A,7.12
775710,Dace Road - Worcester,2023-08-14 15:30:00+00:00,feeder,4.0,N Current (Max),A,49.5
775710,Dace Road - Worcester,2023-08-14 15:30:00+00:00,feeder,4.0,N Current (RMS),A,13.38
775710,Dace Road - Worcester,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,1.75
775710,Dace Road - Worcester,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,14.75
775710,Dace Road - Worcester,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,2.62
775710,Dace Road - Worcester,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,7.5
775710,Dace Road - Worcester,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,21.25
775710,Dace Road - Worcester,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.62
775710,Dace Road - Worcester,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,10.25
775710,Dace Road - Worcester,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,33.5
775710,Dace Road - Worcester,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.75
775710,Dace Road - Worcester,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-108.87
775710,Dace Road - Worcester,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-34.63
775710,Dace Road - Worcester,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,100.25
775710,Dace Road - Worcester,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.03243
775710,Dace Road - Worcester,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.42199
775710,Dace Road - Worcester,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.29592
775710,Dace Road - Worcester,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 15:30:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-14 15:30:00+00:00,feeder,3.0,N Current (Max),A,43.38
775710,Dace Road - Worcester,2023-08-14 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,13.75
775710,Dace Road - Worcester,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,14.75
775710,Dace Road - Worcester,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,14.75
775710,Dace Road - Worcester,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.18
775710,Dace Road - Worcester,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-160.0
775710,Dace Road - Worcester,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,72.38
775710,Dace Road - Worcester,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.0764
775710,Dace Road - Worcester,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.183
775710,Dace Road - Worcester,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.07906
775710,Dace Road - Worcester,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 15:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 15:30:00+00:00,feeder,2.0,N Current (Max),A,12.88
775710,Dace Road - Worcester,2023-08-14 15:30:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,5.0
775710,Dace Road - Worcester,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,4.38
775710,Dace Road - Worcester,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,3.38
775710,Dace Road - Worcester,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.06
775710,Dace Road - Worcester,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.69
775710,Dace Road - Worcester,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.69
775710,Dace Road - Worcester,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8311700000000001
775710,Dace Road - Worcester,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96381
775710,Dace Road - Worcester,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8838799999999999
775710,Dace Road - Worcester,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-14 15:30:00+00:00,feeder,1.0,N Current (Min),A,64.5
775710,Dace Road - Worcester,2023-08-14 15:30:00+00:00,feeder,1.0,N Current (Max),A,40.25
775710,Dace Road - Worcester,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,25.25
775710,Dace Road - Worcester,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,34.38
775710,Dace Road - Worcester,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.12
775710,Dace Road - Worcester,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,43.25
775710,Dace Road - Worcester,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,80.88
775710,Dace Road - Worcester,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,58.0
775710,Dace Road - Worcester,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,24.62
775710,Dace Road - Worcester,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,45.25
775710,Dace Road - Worcester,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.75
775710,Dace Road - Worcester,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage (Min),V,242.67
775710,Dace Road - Worcester,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage (Max),V,243.42
775710,Dace Road - Worcester,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
775710,Dace Road - Worcester,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage (Min),V,241.67
775710,Dace Road - Worcester,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage (Max),V,242.78
775710,Dace Road - Worcester,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
775710,Dace Road - Worcester,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage (Min),V,241.17
775710,Dace Road - Worcester,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage (Max),V,241.97
775710,Dace Road - Worcester,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
775710,Dace Road - Worcester,2023-08-14 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 15:30:00+00:00,busbar,,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-14 15:30:00+00:00,busbar,,L2 Active Power,kW,16.0
775710,Dace Road - Worcester,2023-08-14 15:30:00+00:00,busbar,,L1 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-14 15:30:00+00:00,busbar,,N Current (Min),A,34.62
775710,Dace Road - Worcester,2023-08-14 15:30:00+00:00,busbar,,N Current (Max),A,145.62
775710,Dace Road - Worcester,2023-08-14 15:30:00+00:00,busbar,,N Current (RMS),A,48.25
775710,Dace Road - Worcester,2023-08-14 15:30:00+00:00,busbar,,L3 Current (Min),A,22.12
775710,Dace Road - Worcester,2023-08-14 15:30:00+00:00,busbar,,L3 Current (Max),A,55.38
775710,Dace Road - Worcester,2023-08-14 15:30:00+00:00,busbar,,L3 Current (RMS),A,29.62
775710,Dace Road - Worcester,2023-08-14 15:30:00+00:00,busbar,,L2 Current (Min),A,56.0
775710,Dace Road - Worcester,2023-08-14 15:30:00+00:00,busbar,,L2 Current (Max),A,104.62
775710,Dace Road - Worcester,2023-08-14 15:30:00+00:00,busbar,,L2 Current (RMS),A,69.5
775710,Dace Road - Worcester,2023-08-14 15:30:00+00:00,busbar,,L1 Current (Min),A,30.0
775710,Dace Road - Worcester,2023-08-14 15:30:00+00:00,busbar,,L1 Current (Max),A,69.0
775710,Dace Road - Worcester,2023-08-14 15:30:00+00:00,busbar,,L1 Current (RMS),A,47.5
775710,Dace Road - Worcester,2023-08-14 15:30:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 15:30:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-32.0
775710,Dace Road - Worcester,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.19
775710,Dace Road - Worcester,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.94
775710,Dace Road - Worcester,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.82605
775710,Dace Road - Worcester,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9624
775710,Dace Road - Worcester,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99039
775710,Dace Road - Worcester,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-14 15:20:00+00:00,feeder,4.0,N Current (Min),A,6.38
775710,Dace Road - Worcester,2023-08-14 15:20:00+00:00,feeder,4.0,N Current (Max),A,36.88
775710,Dace Road - Worcester,2023-08-14 15:20:00+00:00,feeder,4.0,N Current (RMS),A,13.38
775710,Dace Road - Worcester,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,2.0
775710,Dace Road - Worcester,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,8.88
775710,Dace Road - Worcester,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,2.62
775710,Dace Road - Worcester,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,7.5
775710,Dace Road - Worcester,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,16.38
775710,Dace Road - Worcester,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
775710,Dace Road - Worcester,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,5.88
775710,Dace Road - Worcester,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,18.75
775710,Dace Road - Worcester,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.75
775710,Dace Road - Worcester,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-61.5
775710,Dace Road - Worcester,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.0
775710,Dace Road - Worcester,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,124.0
775710,Dace Road - Worcester,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.03331
775710,Dace Road - Worcester,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.48641
775710,Dace Road - Worcester,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.32732
775710,Dace Road - Worcester,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 15:20:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-14 15:20:00+00:00,feeder,3.0,N Current (Max),A,32.5
775710,Dace Road - Worcester,2023-08-14 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.88
775710,Dace Road - Worcester,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,10.75
775710,Dace Road - Worcester,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,10.75
775710,Dace Road - Worcester,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,10.88
775710,Dace Road - Worcester,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,54.69
775710,Dace Road - Worcester,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-129.94
775710,Dace Road - Worcester,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,105.56
775710,Dace Road - Worcester,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.07231
775710,Dace Road - Worcester,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.20793000000000006
775710,Dace Road - Worcester,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.05425
775710,Dace Road - Worcester,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 15:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 15:20:00+00:00,feeder,2.0,N Current (Max),A,10.0
775710,Dace Road - Worcester,2023-08-14 15:20:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
775710,Dace Road - Worcester,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,3.5
775710,Dace Road - Worcester,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,2.88
775710,Dace Road - Worcester,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.37
775710,Dace Road - Worcester,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.19
775710,Dace Road - Worcester,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.38
775710,Dace Road - Worcester,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80102
775710,Dace Road - Worcester,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97263
775710,Dace Road - Worcester,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8932200000000001
775710,Dace Road - Worcester,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
775710,Dace Road - Worcester,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-14 15:20:00+00:00,feeder,1.0,N Current (Min),A,64.5
775710,Dace Road - Worcester,2023-08-14 15:20:00+00:00,feeder,1.0,N Current (Max),A,46.5
775710,Dace Road - Worcester,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,24.0
775710,Dace Road - Worcester,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,31.75
775710,Dace Road - Worcester,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.75
775710,Dace Road - Worcester,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,51.38
775710,Dace Road - Worcester,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,81.25
775710,Dace Road - Worcester,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,65.25
775710,Dace Road - Worcester,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,25.75
775710,Dace Road - Worcester,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,49.12
775710,Dace Road - Worcester,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.12
775710,Dace Road - Worcester,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage (Min),V,242.59
775710,Dace Road - Worcester,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage (Max),V,243.44
775710,Dace Road - Worcester,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
775710,Dace Road - Worcester,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage (Min),V,241.61
775710,Dace Road - Worcester,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage (Max),V,242.73
775710,Dace Road - Worcester,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
775710,Dace Road - Worcester,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage (Min),V,241.14
775710,Dace Road - Worcester,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage (Max),V,241.89
775710,Dace Road - Worcester,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
775710,Dace Road - Worcester,2023-08-14 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 15:20:00+00:00,busbar,,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-14 15:20:00+00:00,busbar,,L2 Active Power,kW,18.0
775710,Dace Road - Worcester,2023-08-14 15:20:00+00:00,busbar,,L1 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-14 15:20:00+00:00,busbar,,N Current (Min),A,37.5
775710,Dace Road - Worcester,2023-08-14 15:20:00+00:00,busbar,,N Current (Max),A,94.62
775710,Dace Road - Worcester,2023-08-14 15:20:00+00:00,busbar,,N Current (RMS),A,55.12
775710,Dace Road - Worcester,2023-08-14 15:20:00+00:00,busbar,,L3 Current (Min),A,19.25
775710,Dace Road - Worcester,2023-08-14 15:20:00+00:00,busbar,,L3 Current (Max),A,39.5
775710,Dace Road - Worcester,2023-08-14 15:20:00+00:00,busbar,,L3 Current (RMS),A,28.38
775710,Dace Road - Worcester,2023-08-14 15:20:00+00:00,busbar,,L2 Current (Min),A,62.62
775710,Dace Road - Worcester,2023-08-14 15:20:00+00:00,busbar,,L2 Current (Max),A,91.75
775710,Dace Road - Worcester,2023-08-14 15:20:00+00:00,busbar,,L2 Current (RMS),A,76.75
775710,Dace Road - Worcester,2023-08-14 15:20:00+00:00,busbar,,L1 Current (Min),A,29.62
775710,Dace Road - Worcester,2023-08-14 15:20:00+00:00,busbar,,L1 Current (Max),A,65.25
775710,Dace Road - Worcester,2023-08-14 15:20:00+00:00,busbar,,L1 Current (RMS),A,47.62
775710,Dace Road - Worcester,2023-08-14 15:20:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 15:20:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-33.63
775710,Dace Road - Worcester,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.25
775710,Dace Road - Worcester,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,26.88
775710,Dace Road - Worcester,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7904
775710,Dace Road - Worcester,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92523
775710,Dace Road - Worcester,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94333
775710,Dace Road - Worcester,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-14 15:10:00+00:00,feeder,4.0,N Current (Min),A,5.0
775710,Dace Road - Worcester,2023-08-14 15:10:00+00:00,feeder,4.0,N Current (Max),A,29.12
775710,Dace Road - Worcester,2023-08-14 15:10:00+00:00,feeder,4.0,N Current (RMS),A,8.88
775710,Dace Road - Worcester,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,1.75
775710,Dace Road - Worcester,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,7.88
775710,Dace Road - Worcester,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,2.5
775710,Dace Road - Worcester,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,7.25
775710,Dace Road - Worcester,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,17.5
775710,Dace Road - Worcester,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.12
775710,Dace Road - Worcester,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,4.62
775710,Dace Road - Worcester,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,12.62
775710,Dace Road - Worcester,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.88
775710,Dace Road - Worcester,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.75
775710,Dace Road - Worcester,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.5
775710,Dace Road - Worcester,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,114.5
775710,Dace Road - Worcester,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01595
775710,Dace Road - Worcester,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.26287
775710,Dace Road - Worcester,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.10829
775710,Dace Road - Worcester,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 15:10:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-14 15:10:00+00:00,feeder,3.0,N Current (Max),A,27.88
775710,Dace Road - Worcester,2023-08-14 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,9.38
775710,Dace Road - Worcester,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,9.38
775710,Dace Road - Worcester,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,9.12
775710,Dace Road - Worcester,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,53.19
775710,Dace Road - Worcester,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,164.31
775710,Dace Road - Worcester,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,82.87
775710,Dace Road - Worcester,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.04591
775710,Dace Road - Worcester,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.14043
775710,Dace Road - Worcester,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.16634000000000002
775710,Dace Road - Worcester,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 15:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 15:10:00+00:00,feeder,2.0,N Current (Max),A,8.12
775710,Dace Road - Worcester,2023-08-14 15:10:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.0
775710,Dace Road - Worcester,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.75
775710,Dace Road - Worcester,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,2.25
775710,Dace Road - Worcester,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.88
775710,Dace Road - Worcester,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.19
775710,Dace Road - Worcester,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.88
775710,Dace Road - Worcester,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.73425
775710,Dace Road - Worcester,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92367
775710,Dace Road - Worcester,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8866299999999999
775710,Dace Road - Worcester,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-14 15:10:00+00:00,feeder,1.0,N Current (Min),A,46.88
775710,Dace Road - Worcester,2023-08-14 15:10:00+00:00,feeder,1.0,N Current (Max),A,33.62
775710,Dace Road - Worcester,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,19.62
775710,Dace Road - Worcester,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,33.38
775710,Dace Road - Worcester,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.75
775710,Dace Road - Worcester,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,22.75
775710,Dace Road - Worcester,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,64.0
775710,Dace Road - Worcester,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,44.12
775710,Dace Road - Worcester,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,25.25
775710,Dace Road - Worcester,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,41.5
775710,Dace Road - Worcester,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.25
775710,Dace Road - Worcester,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage (Min),V,242.3
775710,Dace Road - Worcester,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage (Max),V,243.17
775710,Dace Road - Worcester,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
775710,Dace Road - Worcester,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage (Min),V,241.72
775710,Dace Road - Worcester,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage (Max),V,242.66
775710,Dace Road - Worcester,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
775710,Dace Road - Worcester,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage (Min),V,240.81
775710,Dace Road - Worcester,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage (Max),V,241.8
775710,Dace Road - Worcester,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
775710,Dace Road - Worcester,2023-08-14 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 15:10:00+00:00,busbar,,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-14 15:10:00+00:00,busbar,,L2 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-14 15:10:00+00:00,busbar,,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-14 15:10:00+00:00,busbar,,N Current (Min),A,32.5
775710,Dace Road - Worcester,2023-08-14 15:10:00+00:00,busbar,,N Current (Max),A,74.88
775710,Dace Road - Worcester,2023-08-14 15:10:00+00:00,busbar,,N Current (RMS),A,41.5
775710,Dace Road - Worcester,2023-08-14 15:10:00+00:00,busbar,,L3 Current (Min),A,21.62
775710,Dace Road - Worcester,2023-08-14 15:10:00+00:00,busbar,,L3 Current (Max),A,36.12
775710,Dace Road - Worcester,2023-08-14 15:10:00+00:00,busbar,,L3 Current (RMS),A,25.25
775710,Dace Road - Worcester,2023-08-14 15:10:00+00:00,busbar,,L2 Current (Min),A,31.25
775710,Dace Road - Worcester,2023-08-14 15:10:00+00:00,busbar,,L2 Current (Max),A,72.62
775710,Dace Road - Worcester,2023-08-14 15:10:00+00:00,busbar,,L2 Current (RMS),A,53.0
775710,Dace Road - Worcester,2023-08-14 15:10:00+00:00,busbar,,L1 Current (Min),A,30.25
775710,Dace Road - Worcester,2023-08-14 15:10:00+00:00,busbar,,L1 Current (Max),A,47.88
775710,Dace Road - Worcester,2023-08-14 15:10:00+00:00,busbar,,L1 Current (RMS),A,36.25
775710,Dace Road - Worcester,2023-08-14 15:10:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 15:10:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-41.19
775710,Dace Road - Worcester,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.56
775710,Dace Road - Worcester,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,21.12
775710,Dace Road - Worcester,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.75778
775710,Dace Road - Worcester,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94797
775710,Dace Road - Worcester,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94681
775710,Dace Road - Worcester,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 15:00:00+00:00,feeder,4.0,N Current (Min),A,6.25
775710,Dace Road - Worcester,2023-08-14 15:00:00+00:00,feeder,4.0,N Current (Max),A,50.0
775710,Dace Road - Worcester,2023-08-14 15:00:00+00:00,feeder,4.0,N Current (RMS),A,9.12
775710,Dace Road - Worcester,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,1.75
775710,Dace Road - Worcester,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,17.12
775710,Dace Road - Worcester,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,2.5
775710,Dace Road - Worcester,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,7.0
775710,Dace Road - Worcester,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,18.5
775710,Dace Road - Worcester,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.62
775710,Dace Road - Worcester,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,4.0
775710,Dace Road - Worcester,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,19.38
775710,Dace Road - Worcester,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.25
775710,Dace Road - Worcester,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-56.31
775710,Dace Road - Worcester,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-64.0
775710,Dace Road - Worcester,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,53.75
775710,Dace Road - Worcester,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.03017
775710,Dace Road - Worcester,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.18453
775710,Dace Road - Worcester,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.29866
775710,Dace Road - Worcester,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 15:00:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 15:00:00+00:00,feeder,3.0,N Current (Max),A,52.0
775710,Dace Road - Worcester,2023-08-14 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,17.25
775710,Dace Road - Worcester,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,16.88
775710,Dace Road - Worcester,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,17.75
775710,Dace Road - Worcester,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-45.25
775710,Dace Road - Worcester,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-117.06
775710,Dace Road - Worcester,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,55.0
775710,Dace Road - Worcester,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.07893
775710,Dace Road - Worcester,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.11043
775710,Dace Road - Worcester,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.12215
775710,Dace Road - Worcester,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 15:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 15:00:00+00:00,feeder,2.0,N Current (Max),A,15.5
775710,Dace Road - Worcester,2023-08-14 15:00:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,5.75
775710,Dace Road - Worcester,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,5.62
775710,Dace Road - Worcester,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,4.12
775710,Dace Road - Worcester,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-41.19
775710,Dace Road - Worcester,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.63
775710,Dace Road - Worcester,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.38
775710,Dace Road - Worcester,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92004
775710,Dace Road - Worcester,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8995700000000001
775710,Dace Road - Worcester,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8630700000000001
775710,Dace Road - Worcester,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-14 15:00:00+00:00,feeder,1.0,N Current (Min),A,43.12
775710,Dace Road - Worcester,2023-08-14 15:00:00+00:00,feeder,1.0,N Current (Max),A,27.88
775710,Dace Road - Worcester,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,19.75
775710,Dace Road - Worcester,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,60.12
775710,Dace Road - Worcester,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,39.88
775710,Dace Road - Worcester,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,24.25
775710,Dace Road - Worcester,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,62.75
775710,Dace Road - Worcester,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,41.75
775710,Dace Road - Worcester,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,23.38
