Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,36.0
775710,Dace Road - Worcester,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.5
775710,Dace Road - Worcester,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage (Min),V,241.69
775710,Dace Road - Worcester,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage (Max),V,246.33
775710,Dace Road - Worcester,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
775710,Dace Road - Worcester,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage (Min),V,241.33
775710,Dace Road - Worcester,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage (Max),V,245.81
775710,Dace Road - Worcester,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
775710,Dace Road - Worcester,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage (Min),V,240.56
775710,Dace Road - Worcester,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage (Max),V,245.06
775710,Dace Road - Worcester,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
775710,Dace Road - Worcester,2023-08-14 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 15:00:00+00:00,busbar,,L3 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-14 15:00:00+00:00,busbar,,L2 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-14 15:00:00+00:00,busbar,,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-14 15:00:00+00:00,busbar,,N Current (Min),A,23.38
775710,Dace Road - Worcester,2023-08-14 15:00:00+00:00,busbar,,N Current (Max),A,133.0
775710,Dace Road - Worcester,2023-08-14 15:00:00+00:00,busbar,,N Current (RMS),A,32.38
775710,Dace Road - Worcester,2023-08-14 15:00:00+00:00,busbar,,L3 Current (Min),A,21.75
775710,Dace Road - Worcester,2023-08-14 15:00:00+00:00,busbar,,L3 Current (Max),A,64.88
775710,Dace Road - Worcester,2023-08-14 15:00:00+00:00,busbar,,L3 Current (RMS),A,42.25
775710,Dace Road - Worcester,2023-08-14 15:00:00+00:00,busbar,,L2 Current (Min),A,32.88
775710,Dace Road - Worcester,2023-08-14 15:00:00+00:00,busbar,,L2 Current (Max),A,71.88
775710,Dace Road - Worcester,2023-08-14 15:00:00+00:00,busbar,,L2 Current (RMS),A,51.0
775710,Dace Road - Worcester,2023-08-14 15:00:00+00:00,busbar,,L1 Current (Min),A,27.5
775710,Dace Road - Worcester,2023-08-14 15:00:00+00:00,busbar,,L1 Current (Max),A,55.88
775710,Dace Road - Worcester,2023-08-14 15:00:00+00:00,busbar,,L1 Current (RMS),A,33.88
775710,Dace Road - Worcester,2023-08-14 15:00:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 15:00:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.0
775710,Dace Road - Worcester,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.0
775710,Dace Road - Worcester,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,8.87
775710,Dace Road - Worcester,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87628
775710,Dace Road - Worcester,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97058
775710,Dace Road - Worcester,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93729
775710,Dace Road - Worcester,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 14:50:00+00:00,feeder,4.0,N Current (Min),A,5.75
775710,Dace Road - Worcester,2023-08-14 14:50:00+00:00,feeder,4.0,N Current (Max),A,43.25
775710,Dace Road - Worcester,2023-08-14 14:50:00+00:00,feeder,4.0,N Current (RMS),A,13.0
775710,Dace Road - Worcester,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,2.25
775710,Dace Road - Worcester,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,14.75
775710,Dace Road - Worcester,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.12
775710,Dace Road - Worcester,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,8.75
775710,Dace Road - Worcester,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,26.62
775710,Dace Road - Worcester,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.62
775710,Dace Road - Worcester,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,3.25
775710,Dace Road - Worcester,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,14.75
775710,Dace Road - Worcester,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.75
775710,Dace Road - Worcester,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-66.88
775710,Dace Road - Worcester,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.0
775710,Dace Road - Worcester,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,165.19
775710,Dace Road - Worcester,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.054520000000000006
775710,Dace Road - Worcester,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.20873000000000005
775710,Dace Road - Worcester,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.3991
775710,Dace Road - Worcester,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 14:50:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 14:50:00+00:00,feeder,3.0,N Current (Max),A,42.25
775710,Dace Road - Worcester,2023-08-14 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,14.12
775710,Dace Road - Worcester,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,14.12
775710,Dace Road - Worcester,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,13.88
775710,Dace Road - Worcester,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,51.88
775710,Dace Road - Worcester,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-140.68
775710,Dace Road - Worcester,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,53.88
775710,Dace Road - Worcester,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.10518
775710,Dace Road - Worcester,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.11043
775710,Dace Road - Worcester,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.09163
775710,Dace Road - Worcester,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 14:50:00+00:00,feeder,2.0,N Current (Max),A,13.0
775710,Dace Road - Worcester,2023-08-14 14:50:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,4.75
775710,Dace Road - Worcester,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,4.62
775710,Dace Road - Worcester,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,3.5
775710,Dace Road - Worcester,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.19
775710,Dace Road - Worcester,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.63
775710,Dace Road - Worcester,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.56
775710,Dace Road - Worcester,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94891
775710,Dace Road - Worcester,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92184
775710,Dace Road - Worcester,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86664
775710,Dace Road - Worcester,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-14 14:50:00+00:00,feeder,1.0,N Current (Min),A,45.38
775710,Dace Road - Worcester,2023-08-14 14:50:00+00:00,feeder,1.0,N Current (Max),A,30.38
775710,Dace Road - Worcester,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,37.38
775710,Dace Road - Worcester,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,60.0
775710,Dace Road - Worcester,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,47.0
775710,Dace Road - Worcester,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,30.75
775710,Dace Road - Worcester,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,61.75
775710,Dace Road - Worcester,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,43.38
775710,Dace Road - Worcester,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,24.25
775710,Dace Road - Worcester,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,45.62
775710,Dace Road - Worcester,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.38
775710,Dace Road - Worcester,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage (Min),V,244.78
775710,Dace Road - Worcester,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage (Max),V,245.88
775710,Dace Road - Worcester,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
775710,Dace Road - Worcester,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage (Min),V,244.09
775710,Dace Road - Worcester,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage (Max),V,245.44
775710,Dace Road - Worcester,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
775710,Dace Road - Worcester,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage (Min),V,243.47
775710,Dace Road - Worcester,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage (Max),V,244.77
775710,Dace Road - Worcester,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
775710,Dace Road - Worcester,2023-08-14 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 14:50:00+00:00,busbar,,L3 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-14 14:50:00+00:00,busbar,,L2 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-14 14:50:00+00:00,busbar,,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-14 14:50:00+00:00,busbar,,N Current (Min),A,26.25
775710,Dace Road - Worcester,2023-08-14 14:50:00+00:00,busbar,,N Current (Max),A,113.62
775710,Dace Road - Worcester,2023-08-14 14:50:00+00:00,busbar,,N Current (RMS),A,36.0
775710,Dace Road - Worcester,2023-08-14 14:50:00+00:00,busbar,,L3 Current (Min),A,40.62
775710,Dace Road - Worcester,2023-08-14 14:50:00+00:00,busbar,,L3 Current (Max),A,62.88
775710,Dace Road - Worcester,2023-08-14 14:50:00+00:00,busbar,,L3 Current (RMS),A,50.0
775710,Dace Road - Worcester,2023-08-14 14:50:00+00:00,busbar,,L2 Current (Min),A,39.5
775710,Dace Road - Worcester,2023-08-14 14:50:00+00:00,busbar,,L2 Current (Max),A,79.38
775710,Dace Road - Worcester,2023-08-14 14:50:00+00:00,busbar,,L2 Current (RMS),A,57.5
775710,Dace Road - Worcester,2023-08-14 14:50:00+00:00,busbar,,L1 Current (Min),A,28.12
775710,Dace Road - Worcester,2023-08-14 14:50:00+00:00,busbar,,L1 Current (Max),A,61.5
775710,Dace Road - Worcester,2023-08-14 14:50:00+00:00,busbar,,L1 Current (RMS),A,34.25
775710,Dace Road - Worcester,2023-08-14 14:50:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 14:50:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.06
775710,Dace Road - Worcester,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.12
775710,Dace Road - Worcester,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.44
775710,Dace Road - Worcester,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90491
775710,Dace Road - Worcester,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95911
775710,Dace Road - Worcester,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94546
775710,Dace Road - Worcester,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-14 14:40:00+00:00,feeder,4.0,N Current (Min),A,4.5
775710,Dace Road - Worcester,2023-08-14 14:40:00+00:00,feeder,4.0,N Current (Max),A,73.0
775710,Dace Road - Worcester,2023-08-14 14:40:00+00:00,feeder,4.0,N Current (RMS),A,10.88
775710,Dace Road - Worcester,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,2.12
775710,Dace Road - Worcester,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,29.38
775710,Dace Road - Worcester,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.75
775710,Dace Road - Worcester,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,8.5
775710,Dace Road - Worcester,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,30.12
775710,Dace Road - Worcester,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.12
775710,Dace Road - Worcester,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,3.62
775710,Dace Road - Worcester,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,26.12
775710,Dace Road - Worcester,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
775710,Dace Road - Worcester,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.62
775710,Dace Road - Worcester,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.06
775710,Dace Road - Worcester,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,179.87
775710,Dace Road - Worcester,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.06346
775710,Dace Road - Worcester,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.02211
775710,Dace Road - Worcester,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.28563
775710,Dace Road - Worcester,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 14:40:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-14 14:40:00+00:00,feeder,3.0,N Current (Max),A,74.25
775710,Dace Road - Worcester,2023-08-14 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,24.75
775710,Dace Road - Worcester,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,24.5
775710,Dace Road - Worcester,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,24.88
775710,Dace Road - Worcester,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-161.87
775710,Dace Road - Worcester,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-161.87
775710,Dace Road - Worcester,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,83.69
775710,Dace Road - Worcester,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.10506
775710,Dace Road - Worcester,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.08012999999999999
775710,Dace Road - Worcester,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.11345
775710,Dace Road - Worcester,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 14:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 14:40:00+00:00,feeder,2.0,N Current (Max),A,22.88
775710,Dace Road - Worcester,2023-08-14 14:40:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,8.38
775710,Dace Road - Worcester,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,7.88
775710,Dace Road - Worcester,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,6.5
775710,Dace Road - Worcester,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.69
775710,Dace Road - Worcester,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.44
775710,Dace Road - Worcester,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.87
775710,Dace Road - Worcester,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95917
775710,Dace Road - Worcester,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90365
775710,Dace Road - Worcester,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88769
775710,Dace Road - Worcester,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-14 14:40:00+00:00,feeder,1.0,N Current (Min),A,49.25
775710,Dace Road - Worcester,2023-08-14 14:40:00+00:00,feeder,1.0,N Current (Max),A,32.75
775710,Dace Road - Worcester,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,40.38
775710,Dace Road - Worcester,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,67.0
775710,Dace Road - Worcester,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,52.12
775710,Dace Road - Worcester,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,27.88
775710,Dace Road - Worcester,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,56.75
775710,Dace Road - Worcester,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.62
775710,Dace Road - Worcester,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,25.5
775710,Dace Road - Worcester,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,49.25
775710,Dace Road - Worcester,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.5
775710,Dace Road - Worcester,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage (Min),V,240.66
775710,Dace Road - Worcester,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage (Max),V,245.2
775710,Dace Road - Worcester,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
775710,Dace Road - Worcester,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage (Min),V,240.42
775710,Dace Road - Worcester,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage (Max),V,244.88
775710,Dace Road - Worcester,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
775710,Dace Road - Worcester,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage (Min),V,239.8
775710,Dace Road - Worcester,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage (Max),V,244.19
775710,Dace Road - Worcester,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
775710,Dace Road - Worcester,2023-08-14 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 14:40:00+00:00,busbar,,L3 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-14 14:40:00+00:00,busbar,,L2 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-14 14:40:00+00:00,busbar,,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-14 14:40:00+00:00,busbar,,N Current (Min),A,25.88
775710,Dace Road - Worcester,2023-08-14 14:40:00+00:00,busbar,,N Current (Max),A,199.25
775710,Dace Road - Worcester,2023-08-14 14:40:00+00:00,busbar,,N Current (RMS),A,33.38
775710,Dace Road - Worcester,2023-08-14 14:40:00+00:00,busbar,,L3 Current (Min),A,43.88
775710,Dace Road - Worcester,2023-08-14 14:40:00+00:00,busbar,,L3 Current (Max),A,106.12
775710,Dace Road - Worcester,2023-08-14 14:40:00+00:00,busbar,,L3 Current (RMS),A,55.88
775710,Dace Road - Worcester,2023-08-14 14:40:00+00:00,busbar,,L2 Current (Min),A,36.62
775710,Dace Road - Worcester,2023-08-14 14:40:00+00:00,busbar,,L2 Current (Max),A,81.25
775710,Dace Road - Worcester,2023-08-14 14:40:00+00:00,busbar,,L2 Current (RMS),A,48.25
775710,Dace Road - Worcester,2023-08-14 14:40:00+00:00,busbar,,L1 Current (Min),A,27.75
775710,Dace Road - Worcester,2023-08-14 14:40:00+00:00,busbar,,L1 Current (Max),A,72.0
775710,Dace Road - Worcester,2023-08-14 14:40:00+00:00,busbar,,L1 Current (RMS),A,37.75
775710,Dace Road - Worcester,2023-08-14 14:40:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 14:40:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.69
775710,Dace Road - Worcester,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.06
775710,Dace Road - Worcester,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.75
775710,Dace Road - Worcester,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91266
775710,Dace Road - Worcester,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98767
775710,Dace Road - Worcester,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97531
775710,Dace Road - Worcester,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-14 14:30:00+00:00,feeder,4.0,N Current (Min),A,5.12
775710,Dace Road - Worcester,2023-08-14 14:30:00+00:00,feeder,4.0,N Current (Max),A,81.62
775710,Dace Road - Worcester,2023-08-14 14:30:00+00:00,feeder,4.0,N Current (RMS),A,19.38
775710,Dace Road - Worcester,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,2.38
775710,Dace Road - Worcester,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,26.38
775710,Dace Road - Worcester,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.0
775710,Dace Road - Worcester,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,8.5
775710,Dace Road - Worcester,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,42.5
775710,Dace Road - Worcester,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.25
775710,Dace Road - Worcester,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,4.25
775710,Dace Road - Worcester,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,30.38
775710,Dace Road - Worcester,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.12
775710,Dace Road - Worcester,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-40.69
775710,Dace Road - Worcester,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,97.56
775710,Dace Road - Worcester,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-142.31
775710,Dace Road - Worcester,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.03209
775710,Dace Road - Worcester,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.37005
775710,Dace Road - Worcester,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.45934
775710,Dace Road - Worcester,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 14:30:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-14 14:30:00+00:00,feeder,3.0,N Current (Max),A,84.62
775710,Dace Road - Worcester,2023-08-14 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,28.12
775710,Dace Road - Worcester,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,28.25
775710,Dace Road - Worcester,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,28.25
775710,Dace Road - Worcester,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-38.75
775710,Dace Road - Worcester,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,157.25
775710,Dace Road - Worcester,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,110.63
775710,Dace Road - Worcester,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.07991000000000001
775710,Dace Road - Worcester,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.12416
775710,Dace Road - Worcester,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.03383
775710,Dace Road - Worcester,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 14:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 14:30:00+00:00,feeder,2.0,N Current (Max),A,26.0
775710,Dace Road - Worcester,2023-08-14 14:30:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,9.62
775710,Dace Road - Worcester,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,9.0
775710,Dace Road - Worcester,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,7.12
775710,Dace Road - Worcester,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.37
775710,Dace Road - Worcester,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.19
775710,Dace Road - Worcester,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.81
775710,Dace Road - Worcester,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91916
775710,Dace Road - Worcester,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94693
775710,Dace Road - Worcester,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8714299999999999
775710,Dace Road - Worcester,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-14 14:30:00+00:00,feeder,1.0,N Current (Min),A,59.5
775710,Dace Road - Worcester,2023-08-14 14:30:00+00:00,feeder,1.0,N Current (Max),A,32.75
775710,Dace Road - Worcester,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,31.25
775710,Dace Road - Worcester,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,66.88
775710,Dace Road - Worcester,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,40.38
775710,Dace Road - Worcester,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,31.0
775710,Dace Road - Worcester,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,79.12
775710,Dace Road - Worcester,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,46.62
775710,Dace Road - Worcester,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,26.0
775710,Dace Road - Worcester,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,37.75
775710,Dace Road - Worcester,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.88
775710,Dace Road - Worcester,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage (Min),V,241.77
775710,Dace Road - Worcester,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage (Max),V,242.8
775710,Dace Road - Worcester,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
775710,Dace Road - Worcester,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage (Min),V,241.12
775710,Dace Road - Worcester,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage (Max),V,242.05
775710,Dace Road - Worcester,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
775710,Dace Road - Worcester,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage (Min),V,240.86
775710,Dace Road - Worcester,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage (Max),V,241.66
775710,Dace Road - Worcester,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
775710,Dace Road - Worcester,2023-08-14 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 14:30:00+00:00,busbar,,L3 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-14 14:30:00+00:00,busbar,,L2 Active Power,kW,17.0
775710,Dace Road - Worcester,2023-08-14 14:30:00+00:00,busbar,,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-14 14:30:00+00:00,busbar,,N Current (Min),A,27.12
775710,Dace Road - Worcester,2023-08-14 14:30:00+00:00,busbar,,N Current (Max),A,213.88
775710,Dace Road - Worcester,2023-08-14 14:30:00+00:00,busbar,,N Current (RMS),A,46.12
775710,Dace Road - Worcester,2023-08-14 14:30:00+00:00,busbar,,L3 Current (Min),A,31.5
775710,Dace Road - Worcester,2023-08-14 14:30:00+00:00,busbar,,L3 Current (Max),A,82.25
775710,Dace Road - Worcester,2023-08-14 14:30:00+00:00,busbar,,L3 Current (RMS),A,45.38
775710,Dace Road - Worcester,2023-08-14 14:30:00+00:00,busbar,,L2 Current (Min),A,48.38
775710,Dace Road - Worcester,2023-08-14 14:30:00+00:00,busbar,,L2 Current (Max),A,110.12
775710,Dace Road - Worcester,2023-08-14 14:30:00+00:00,busbar,,L2 Current (RMS),A,70.5
775710,Dace Road - Worcester,2023-08-14 14:30:00+00:00,busbar,,L1 Current (Min),A,30.75
775710,Dace Road - Worcester,2023-08-14 14:30:00+00:00,busbar,,L1 Current (Max),A,89.0
775710,Dace Road - Worcester,2023-08-14 14:30:00+00:00,busbar,,L1 Current (RMS),A,38.0
775710,Dace Road - Worcester,2023-08-14 14:30:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 14:30:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.69
775710,Dace Road - Worcester,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.88
775710,Dace Road - Worcester,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.81
775710,Dace Road - Worcester,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8775
775710,Dace Road - Worcester,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99353
775710,Dace Road - Worcester,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97259
775710,Dace Road - Worcester,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-14 14:20:00+00:00,feeder,4.0,N Current (Min),A,9.38
775710,Dace Road - Worcester,2023-08-14 14:20:00+00:00,feeder,4.0,N Current (Max),A,54.5
775710,Dace Road - Worcester,2023-08-14 14:20:00+00:00,feeder,4.0,N Current (RMS),A,27.38
775710,Dace Road - Worcester,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,2.25
775710,Dace Road - Worcester,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,9.62
775710,Dace Road - Worcester,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.12
775710,Dace Road - Worcester,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,14.12
775710,Dace Road - Worcester,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,51.88
775710,Dace Road - Worcester,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.38
775710,Dace Road - Worcester,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,3.38
775710,Dace Road - Worcester,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,15.62
775710,Dace Road - Worcester,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.62
775710,Dace Road - Worcester,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.31
775710,Dace Road - Worcester,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,33.5
775710,Dace Road - Worcester,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,129.75
775710,Dace Road - Worcester,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01457
775710,Dace Road - Worcester,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.41231
775710,Dace Road - Worcester,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.24956
775710,Dace Road - Worcester,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 14:20:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-14 14:20:00+00:00,feeder,3.0,N Current (Max),A,32.62
775710,Dace Road - Worcester,2023-08-14 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,10.62
775710,Dace Road - Worcester,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,11.12
775710,Dace Road - Worcester,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,10.75
775710,Dace Road - Worcester,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,83.5
775710,Dace Road - Worcester,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,175.44
775710,Dace Road - Worcester,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,78.75
775710,Dace Road - Worcester,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.05431
775710,Dace Road - Worcester,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.09676
775710,Dace Road - Worcester,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.13198
775710,Dace Road - Worcester,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 14:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 14:20:00+00:00,feeder,2.0,N Current (Max),A,10.0
775710,Dace Road - Worcester,2023-08-14 14:20:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.62
775710,Dace Road - Worcester,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,3.5
775710,Dace Road - Worcester,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
