Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,2.75
775710,Dace Road - Worcester,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.81
775710,Dace Road - Worcester,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.13
775710,Dace Road - Worcester,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.63
775710,Dace Road - Worcester,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82458
775710,Dace Road - Worcester,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88684
775710,Dace Road - Worcester,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88492
775710,Dace Road - Worcester,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-14 14:20:00+00:00,feeder,1.0,N Current (Min),A,40.62
775710,Dace Road - Worcester,2023-08-14 14:20:00+00:00,feeder,1.0,N Current (Max),A,29.38
775710,Dace Road - Worcester,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,20.25
775710,Dace Road - Worcester,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,49.25
775710,Dace Road - Worcester,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.25
775710,Dace Road - Worcester,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,23.0
775710,Dace Road - Worcester,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,53.38
775710,Dace Road - Worcester,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.38
775710,Dace Road - Worcester,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,25.38
775710,Dace Road - Worcester,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,43.12
775710,Dace Road - Worcester,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.0
775710,Dace Road - Worcester,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage (Min),V,242.02
775710,Dace Road - Worcester,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage (Max),V,243.84
775710,Dace Road - Worcester,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
775710,Dace Road - Worcester,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage (Min),V,241.19
775710,Dace Road - Worcester,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage (Max),V,243.23
775710,Dace Road - Worcester,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
775710,Dace Road - Worcester,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage (Min),V,240.73
775710,Dace Road - Worcester,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage (Max),V,242.33
775710,Dace Road - Worcester,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
775710,Dace Road - Worcester,2023-08-14 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 14:20:00+00:00,busbar,,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-14 14:20:00+00:00,busbar,,L2 Active Power,kW,16.0
775710,Dace Road - Worcester,2023-08-14 14:20:00+00:00,busbar,,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-14 14:20:00+00:00,busbar,,N Current (Min),A,29.62
775710,Dace Road - Worcester,2023-08-14 14:20:00+00:00,busbar,,N Current (Max),A,93.38
775710,Dace Road - Worcester,2023-08-14 14:20:00+00:00,busbar,,N Current (RMS),A,47.62
775710,Dace Road - Worcester,2023-08-14 14:20:00+00:00,busbar,,L3 Current (Min),A,20.0
775710,Dace Road - Worcester,2023-08-14 14:20:00+00:00,busbar,,L3 Current (Max),A,52.12
775710,Dace Road - Worcester,2023-08-14 14:20:00+00:00,busbar,,L3 Current (RMS),A,33.38
775710,Dace Road - Worcester,2023-08-14 14:20:00+00:00,busbar,,L2 Current (Min),A,44.38
775710,Dace Road - Worcester,2023-08-14 14:20:00+00:00,busbar,,L2 Current (Max),A,93.62
775710,Dace Road - Worcester,2023-08-14 14:20:00+00:00,busbar,,L2 Current (RMS),A,67.38
775710,Dace Road - Worcester,2023-08-14 14:20:00+00:00,busbar,,L1 Current (Min),A,29.12
775710,Dace Road - Worcester,2023-08-14 14:20:00+00:00,busbar,,L1 Current (Max),A,57.12
775710,Dace Road - Worcester,2023-08-14 14:20:00+00:00,busbar,,L1 Current (RMS),A,38.25
775710,Dace Road - Worcester,2023-08-14 14:20:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 14:20:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.63
775710,Dace Road - Worcester,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.38
775710,Dace Road - Worcester,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.81
775710,Dace Road - Worcester,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90774
775710,Dace Road - Worcester,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98273
775710,Dace Road - Worcester,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92377
775710,Dace Road - Worcester,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 14:10:00+00:00,feeder,4.0,N Current (Min),A,5.75
775710,Dace Road - Worcester,2023-08-14 14:10:00+00:00,feeder,4.0,N Current (Max),A,45.0
775710,Dace Road - Worcester,2023-08-14 14:10:00+00:00,feeder,4.0,N Current (RMS),A,21.38
775710,Dace Road - Worcester,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,2.62
775710,Dace Road - Worcester,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,15.5
775710,Dace Road - Worcester,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.62
775710,Dace Road - Worcester,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,8.75
775710,Dace Road - Worcester,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,49.25
775710,Dace Road - Worcester,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.12
775710,Dace Road - Worcester,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,3.5
775710,Dace Road - Worcester,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,14.5
775710,Dace Road - Worcester,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
775710,Dace Road - Worcester,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-109.37
775710,Dace Road - Worcester,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.63
775710,Dace Road - Worcester,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,97.0
775710,Dace Road - Worcester,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.0063
775710,Dace Road - Worcester,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.31814000000000003
775710,Dace Road - Worcester,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.0598
775710,Dace Road - Worcester,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 14:10:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-14 14:10:00+00:00,feeder,3.0,N Current (Max),A,44.88
775710,Dace Road - Worcester,2023-08-14 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,14.75
775710,Dace Road - Worcester,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,15.25
775710,Dace Road - Worcester,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,14.88
775710,Dace Road - Worcester,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,110.81
775710,Dace Road - Worcester,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,43.88
775710,Dace Road - Worcester,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,81.19
775710,Dace Road - Worcester,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.05101
775710,Dace Road - Worcester,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.11498
775710,Dace Road - Worcester,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.22127
775710,Dace Road - Worcester,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 14:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 14:10:00+00:00,feeder,2.0,N Current (Max),A,13.5
775710,Dace Road - Worcester,2023-08-14 14:10:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,4.75
775710,Dace Road - Worcester,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,4.88
775710,Dace Road - Worcester,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,3.75
775710,Dace Road - Worcester,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.37
775710,Dace Road - Worcester,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.56
775710,Dace Road - Worcester,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.31
775710,Dace Road - Worcester,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7863399999999999
775710,Dace Road - Worcester,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89892
775710,Dace Road - Worcester,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91812
775710,Dace Road - Worcester,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-14 14:10:00+00:00,feeder,1.0,N Current (Min),A,42.12
775710,Dace Road - Worcester,2023-08-14 14:10:00+00:00,feeder,1.0,N Current (Max),A,31.38
775710,Dace Road - Worcester,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,21.12
775710,Dace Road - Worcester,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,39.25
775710,Dace Road - Worcester,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.88
775710,Dace Road - Worcester,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,31.38
775710,Dace Road - Worcester,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,58.0
775710,Dace Road - Worcester,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,39.38
775710,Dace Road - Worcester,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,27.75
775710,Dace Road - Worcester,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,55.5
775710,Dace Road - Worcester,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,37.75
775710,Dace Road - Worcester,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage (Min),V,242.86
775710,Dace Road - Worcester,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage (Max),V,243.84
775710,Dace Road - Worcester,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
775710,Dace Road - Worcester,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage (Min),V,242.42
775710,Dace Road - Worcester,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage (Max),V,243.19
775710,Dace Road - Worcester,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
775710,Dace Road - Worcester,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage (Min),V,241.64
775710,Dace Road - Worcester,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage (Max),V,242.3
775710,Dace Road - Worcester,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
775710,Dace Road - Worcester,2023-08-14 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 14:10:00+00:00,busbar,,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-14 14:10:00+00:00,busbar,,L2 Active Power,kW,15.0
775710,Dace Road - Worcester,2023-08-14 14:10:00+00:00,busbar,,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-14 14:10:00+00:00,busbar,,N Current (Min),A,31.25
775710,Dace Road - Worcester,2023-08-14 14:10:00+00:00,busbar,,N Current (Max),A,121.62
775710,Dace Road - Worcester,2023-08-14 14:10:00+00:00,busbar,,N Current (RMS),A,45.62
775710,Dace Road - Worcester,2023-08-14 14:10:00+00:00,busbar,,L3 Current (Min),A,24.12
775710,Dace Road - Worcester,2023-08-14 14:10:00+00:00,busbar,,L3 Current (Max),A,52.12
775710,Dace Road - Worcester,2023-08-14 14:10:00+00:00,busbar,,L3 Current (RMS),A,31.12
775710,Dace Road - Worcester,2023-08-14 14:10:00+00:00,busbar,,L2 Current (Min),A,41.5
775710,Dace Road - Worcester,2023-08-14 14:10:00+00:00,busbar,,L2 Current (Max),A,89.75
775710,Dace Road - Worcester,2023-08-14 14:10:00+00:00,busbar,,L2 Current (RMS),A,63.75
775710,Dace Road - Worcester,2023-08-14 14:10:00+00:00,busbar,,L1 Current (Min),A,31.5
775710,Dace Road - Worcester,2023-08-14 14:10:00+00:00,busbar,,L1 Current (Max),A,63.5
775710,Dace Road - Worcester,2023-08-14 14:10:00+00:00,busbar,,L1 Current (RMS),A,42.12
775710,Dace Road - Worcester,2023-08-14 14:10:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 14:10:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.19
775710,Dace Road - Worcester,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.62
775710,Dace Road - Worcester,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.31
775710,Dace Road - Worcester,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93954
775710,Dace Road - Worcester,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98676
775710,Dace Road - Worcester,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9035
775710,Dace Road - Worcester,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 14:00:00+00:00,feeder,4.0,N Current (Min),A,10.62
775710,Dace Road - Worcester,2023-08-14 14:00:00+00:00,feeder,4.0,N Current (Max),A,48.12
775710,Dace Road - Worcester,2023-08-14 14:00:00+00:00,feeder,4.0,N Current (RMS),A,18.5
775710,Dace Road - Worcester,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,2.62
775710,Dace Road - Worcester,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,23.0
775710,Dace Road - Worcester,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.38
775710,Dace Road - Worcester,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,16.0
775710,Dace Road - Worcester,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,32.38
775710,Dace Road - Worcester,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.38
775710,Dace Road - Worcester,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,3.25
775710,Dace Road - Worcester,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,13.12
775710,Dace Road - Worcester,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.25
775710,Dace Road - Worcester,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-156.25
775710,Dace Road - Worcester,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.44
775710,Dace Road - Worcester,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,121.94
775710,Dace Road - Worcester,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.02495
775710,Dace Road - Worcester,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.25963
775710,Dace Road - Worcester,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.02391
775710,Dace Road - Worcester,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 14:00:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-14 14:00:00+00:00,feeder,3.0,N Current (Max),A,36.62
775710,Dace Road - Worcester,2023-08-14 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,12.12
775710,Dace Road - Worcester,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,12.25
775710,Dace Road - Worcester,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,12.12
775710,Dace Road - Worcester,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,44.81
775710,Dace Road - Worcester,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,150.44
775710,Dace Road - Worcester,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,35.56
775710,Dace Road - Worcester,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.04927
775710,Dace Road - Worcester,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.11836
775710,Dace Road - Worcester,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.22121
775710,Dace Road - Worcester,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 14:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 14:00:00+00:00,feeder,2.0,N Current (Max),A,11.0
775710,Dace Road - Worcester,2023-08-14 14:00:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,4.25
775710,Dace Road - Worcester,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.88
775710,Dace Road - Worcester,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,2.75
775710,Dace Road - Worcester,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.94
775710,Dace Road - Worcester,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.19
775710,Dace Road - Worcester,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.56
775710,Dace Road - Worcester,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.74478
775710,Dace Road - Worcester,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87018
775710,Dace Road - Worcester,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8850100000000001
775710,Dace Road - Worcester,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-14 14:00:00+00:00,feeder,1.0,N Current (Min),A,44.0
775710,Dace Road - Worcester,2023-08-14 14:00:00+00:00,feeder,1.0,N Current (Max),A,31.62
775710,Dace Road - Worcester,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,18.38
775710,Dace Road - Worcester,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,37.38
775710,Dace Road - Worcester,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.12
775710,Dace Road - Worcester,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,21.75
775710,Dace Road - Worcester,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,56.62
775710,Dace Road - Worcester,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.5
775710,Dace Road - Worcester,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,25.12
775710,Dace Road - Worcester,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,58.75
775710,Dace Road - Worcester,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.25
775710,Dace Road - Worcester,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage (Min),V,242.16
775710,Dace Road - Worcester,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage (Max),V,246.52
775710,Dace Road - Worcester,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
775710,Dace Road - Worcester,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage (Min),V,241.77
775710,Dace Road - Worcester,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage (Max),V,246.22
775710,Dace Road - Worcester,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
775710,Dace Road - Worcester,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage (Min),V,240.94
775710,Dace Road - Worcester,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage (Max),V,245.23
775710,Dace Road - Worcester,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
775710,Dace Road - Worcester,2023-08-14 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-14 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 14:00:00+00:00,busbar,,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-14 14:00:00+00:00,busbar,,L2 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-14 14:00:00+00:00,busbar,,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-14 14:00:00+00:00,busbar,,N Current (Min),A,29.5
775710,Dace Road - Worcester,2023-08-14 14:00:00+00:00,busbar,,N Current (Max),A,106.75
775710,Dace Road - Worcester,2023-08-14 14:00:00+00:00,busbar,,N Current (RMS),A,42.75
775710,Dace Road - Worcester,2023-08-14 14:00:00+00:00,busbar,,L3 Current (Min),A,22.38
775710,Dace Road - Worcester,2023-08-14 14:00:00+00:00,busbar,,L3 Current (Max),A,54.75
775710,Dace Road - Worcester,2023-08-14 14:00:00+00:00,busbar,,L3 Current (RMS),A,32.62
775710,Dace Road - Worcester,2023-08-14 14:00:00+00:00,busbar,,L2 Current (Min),A,38.0
775710,Dace Road - Worcester,2023-08-14 14:00:00+00:00,busbar,,L2 Current (Max),A,78.38
775710,Dace Road - Worcester,2023-08-14 14:00:00+00:00,busbar,,L2 Current (RMS),A,59.88
775710,Dace Road - Worcester,2023-08-14 14:00:00+00:00,busbar,,L1 Current (Min),A,28.75
775710,Dace Road - Worcester,2023-08-14 14:00:00+00:00,busbar,,L1 Current (Max),A,63.5
775710,Dace Road - Worcester,2023-08-14 14:00:00+00:00,busbar,,L1 Current (RMS),A,38.5
775710,Dace Road - Worcester,2023-08-14 14:00:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 14:00:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.31
775710,Dace Road - Worcester,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.31
775710,Dace Road - Worcester,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.44
775710,Dace Road - Worcester,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93957
775710,Dace Road - Worcester,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95254
775710,Dace Road - Worcester,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89755
775710,Dace Road - Worcester,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 13:50:00+00:00,feeder,4.0,N Current (Min),A,4.5
775710,Dace Road - Worcester,2023-08-14 13:50:00+00:00,feeder,4.0,N Current (Max),A,39.38
775710,Dace Road - Worcester,2023-08-14 13:50:00+00:00,feeder,4.0,N Current (RMS),A,12.75
775710,Dace Road - Worcester,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,2.5
775710,Dace Road - Worcester,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,22.0
775710,Dace Road - Worcester,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.12
775710,Dace Road - Worcester,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,7.75
775710,Dace Road - Worcester,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,29.25
775710,Dace Road - Worcester,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.62
775710,Dace Road - Worcester,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,3.25
775710,Dace Road - Worcester,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,13.0
775710,Dace Road - Worcester,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
775710,Dace Road - Worcester,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-111.81
775710,Dace Road - Worcester,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-65.87
775710,Dace Road - Worcester,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,25.25
775710,Dace Road - Worcester,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.04128
775710,Dace Road - Worcester,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.11202
775710,Dace Road - Worcester,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.0073700000000000015
775710,Dace Road - Worcester,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 13:50:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-14 13:50:00+00:00,feeder,3.0,N Current (Max),A,37.75
775710,Dace Road - Worcester,2023-08-14 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,12.12
775710,Dace Road - Worcester,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,12.88
775710,Dace Road - Worcester,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,12.75
775710,Dace Road - Worcester,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,30.94
775710,Dace Road - Worcester,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.12
775710,Dace Road - Worcester,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,23.06
775710,Dace Road - Worcester,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.04945
775710,Dace Road - Worcester,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.09163
775710,Dace Road - Worcester,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.2228
775710,Dace Road - Worcester,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 13:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 13:50:00+00:00,feeder,2.0,N Current (Max),A,11.5
775710,Dace Road - Worcester,2023-08-14 13:50:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,4.25
775710,Dace Road - Worcester,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,4.0
775710,Dace Road - Worcester,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,3.12
775710,Dace Road - Worcester,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.69
775710,Dace Road - Worcester,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.75
775710,Dace Road - Worcester,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.81
775710,Dace Road - Worcester,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79391
775710,Dace Road - Worcester,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80569
775710,Dace Road - Worcester,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86474
775710,Dace Road - Worcester,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-14 13:50:00+00:00,feeder,1.0,N Current (Min),A,36.25
775710,Dace Road - Worcester,2023-08-14 13:50:00+00:00,feeder,1.0,N Current (Max),A,28.0
775710,Dace Road - Worcester,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,19.75
775710,Dace Road - Worcester,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,48.0
775710,Dace Road - Worcester,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.12
775710,Dace Road - Worcester,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,23.0
775710,Dace Road - Worcester,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,46.88
775710,Dace Road - Worcester,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.38
775710,Dace Road - Worcester,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,26.0
775710,Dace Road - Worcester,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,38.12
775710,Dace Road - Worcester,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.88
775710,Dace Road - Worcester,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage (Min),V,244.19
775710,Dace Road - Worcester,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage (Max),V,245.66
775710,Dace Road - Worcester,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
775710,Dace Road - Worcester,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage (Min),V,243.83
775710,Dace Road - Worcester,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage (Max),V,245.19
775710,Dace Road - Worcester,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
775710,Dace Road - Worcester,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage (Min),V,243.06
775710,Dace Road - Worcester,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage (Max),V,244.3
775710,Dace Road - Worcester,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
775710,Dace Road - Worcester,2023-08-14 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-14 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 13:50:00+00:00,busbar,,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-14 13:50:00+00:00,busbar,,L2 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-14 13:50:00+00:00,busbar,,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-14 13:50:00+00:00,busbar,,N Current (Min),A,28.62
775710,Dace Road - Worcester,2023-08-14 13:50:00+00:00,busbar,,N Current (Max),A,103.75
775710,Dace Road - Worcester,2023-08-14 13:50:00+00:00,busbar,,N Current (RMS),A,34.62
775710,Dace Road - Worcester,2023-08-14 13:50:00+00:00,busbar,,L3 Current (Min),A,22.62
775710,Dace Road - Worcester,2023-08-14 13:50:00+00:00,busbar,,L3 Current (Max),A,61.0
775710,Dace Road - Worcester,2023-08-14 13:50:00+00:00,busbar,,L3 Current (RMS),A,37.62
775710,Dace Road - Worcester,2023-08-14 13:50:00+00:00,busbar,,L2 Current (Min),A,35.25
775710,Dace Road - Worcester,2023-08-14 13:50:00+00:00,busbar,,L2 Current (Max),A,64.25
775710,Dace Road - Worcester,2023-08-14 13:50:00+00:00,busbar,,L2 Current (RMS),A,47.25
775710,Dace Road - Worcester,2023-08-14 13:50:00+00:00,busbar,,L1 Current (Min),A,29.88
775710,Dace Road - Worcester,2023-08-14 13:50:00+00:00,busbar,,L1 Current (Max),A,43.62
775710,Dace Road - Worcester,2023-08-14 13:50:00+00:00,busbar,,L1 Current (RMS),A,32.88
775710,Dace Road - Worcester,2023-08-14 13:50:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 13:50:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.12
775710,Dace Road - Worcester,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.81
775710,Dace Road - Worcester,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.56
775710,Dace Road - Worcester,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95419
775710,Dace Road - Worcester,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94778
775710,Dace Road - Worcester,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91327
775710,Dace Road - Worcester,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 13:40:00+00:00,feeder,4.0,N Current (Min),A,5.12
775710,Dace Road - Worcester,2023-08-14 13:40:00+00:00,feeder,4.0,N Current (Max),A,37.62
775710,Dace Road - Worcester,2023-08-14 13:40:00+00:00,feeder,4.0,N Current (RMS),A,11.12
775710,Dace Road - Worcester,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,2.62
775710,Dace Road - Worcester,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,21.88
775710,Dace Road - Worcester,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.88
775710,Dace Road - Worcester,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,7.88
775710,Dace Road - Worcester,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,27.88
775710,Dace Road - Worcester,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
775710,Dace Road - Worcester,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,3.5
775710,Dace Road - Worcester,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,15.5
775710,Dace Road - Worcester,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.25
775710,Dace Road - Worcester,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-97.38
775710,Dace Road - Worcester,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-57.75
775710,Dace Road - Worcester,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-166.5
775710,Dace Road - Worcester,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.03261
775710,Dace Road - Worcester,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.18981
775710,Dace Road - Worcester,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.00288
775710,Dace Road - Worcester,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 13:40:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-14 13:40:00+00:00,feeder,3.0,N Current (Max),A,40.62
775710,Dace Road - Worcester,2023-08-14 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,13.12
775710,Dace Road - Worcester,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,14.38
775710,Dace Road - Worcester,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,13.0
