Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.18
775710,Dace Road - Worcester,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-95.88
775710,Dace Road - Worcester,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,26.12
775710,Dace Road - Worcester,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.04164
775710,Dace Road - Worcester,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.10765
775710,Dace Road - Worcester,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.21096
775710,Dace Road - Worcester,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 13:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 13:40:00+00:00,feeder,2.0,N Current (Max),A,11.88
775710,Dace Road - Worcester,2023-08-14 13:40:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,4.25
775710,Dace Road - Worcester,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,4.5
775710,Dace Road - Worcester,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,3.12
775710,Dace Road - Worcester,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.75
775710,Dace Road - Worcester,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.62
775710,Dace Road - Worcester,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.75
775710,Dace Road - Worcester,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77542
775710,Dace Road - Worcester,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86984
775710,Dace Road - Worcester,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8728600000000001
775710,Dace Road - Worcester,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-14 13:40:00+00:00,feeder,1.0,N Current (Min),A,41.0
775710,Dace Road - Worcester,2023-08-14 13:40:00+00:00,feeder,1.0,N Current (Max),A,30.62
775710,Dace Road - Worcester,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,18.25
775710,Dace Road - Worcester,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,37.25
775710,Dace Road - Worcester,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.88
775710,Dace Road - Worcester,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,26.88
775710,Dace Road - Worcester,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,52.38
775710,Dace Road - Worcester,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.5
775710,Dace Road - Worcester,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,26.38
775710,Dace Road - Worcester,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,44.38
775710,Dace Road - Worcester,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.12
775710,Dace Road - Worcester,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage (Min),V,243.62
775710,Dace Road - Worcester,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage (Max),V,244.67
775710,Dace Road - Worcester,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
775710,Dace Road - Worcester,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage (Min),V,243.12
775710,Dace Road - Worcester,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage (Max),V,244.08
775710,Dace Road - Worcester,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
775710,Dace Road - Worcester,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage (Min),V,242.09
775710,Dace Road - Worcester,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage (Max),V,243.36
775710,Dace Road - Worcester,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
775710,Dace Road - Worcester,2023-08-14 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-14 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 13:40:00+00:00,busbar,,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-14 13:40:00+00:00,busbar,,L2 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-14 13:40:00+00:00,busbar,,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-14 13:40:00+00:00,busbar,,N Current (Min),A,30.88
775710,Dace Road - Worcester,2023-08-14 13:40:00+00:00,busbar,,N Current (Max),A,101.25
775710,Dace Road - Worcester,2023-08-14 13:40:00+00:00,busbar,,N Current (RMS),A,37.75
775710,Dace Road - Worcester,2023-08-14 13:40:00+00:00,busbar,,L3 Current (Min),A,21.12
775710,Dace Road - Worcester,2023-08-14 13:40:00+00:00,busbar,,L3 Current (Max),A,57.5
775710,Dace Road - Worcester,2023-08-14 13:40:00+00:00,busbar,,L3 Current (RMS),A,32.12
775710,Dace Road - Worcester,2023-08-14 13:40:00+00:00,busbar,,L2 Current (Min),A,42.12
775710,Dace Road - Worcester,2023-08-14 13:40:00+00:00,busbar,,L2 Current (Max),A,72.5
775710,Dace Road - Worcester,2023-08-14 13:40:00+00:00,busbar,,L2 Current (RMS),A,50.62
775710,Dace Road - Worcester,2023-08-14 13:40:00+00:00,busbar,,L1 Current (Min),A,30.38
775710,Dace Road - Worcester,2023-08-14 13:40:00+00:00,busbar,,L1 Current (Max),A,63.88
775710,Dace Road - Worcester,2023-08-14 13:40:00+00:00,busbar,,L1 Current (RMS),A,34.38
775710,Dace Road - Worcester,2023-08-14 13:40:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 13:40:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.5
775710,Dace Road - Worcester,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.37
775710,Dace Road - Worcester,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.31
775710,Dace Road - Worcester,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96335
775710,Dace Road - Worcester,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91113
775710,Dace Road - Worcester,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93088
775710,Dace Road - Worcester,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 13:30:00+00:00,feeder,4.0,N Current (Min),A,2.38
775710,Dace Road - Worcester,2023-08-14 13:30:00+00:00,feeder,4.0,N Current (Max),A,42.0
775710,Dace Road - Worcester,2023-08-14 13:30:00+00:00,feeder,4.0,N Current (RMS),A,8.62
775710,Dace Road - Worcester,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,2.5
775710,Dace Road - Worcester,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,22.62
775710,Dace Road - Worcester,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.12
775710,Dace Road - Worcester,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,7.75
775710,Dace Road - Worcester,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,20.25
775710,Dace Road - Worcester,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.25
775710,Dace Road - Worcester,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,3.62
775710,Dace Road - Worcester,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,12.38
775710,Dace Road - Worcester,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.75
775710,Dace Road - Worcester,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-161.75
775710,Dace Road - Worcester,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.06
775710,Dace Road - Worcester,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,85.44
775710,Dace Road - Worcester,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0436
775710,Dace Road - Worcester,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.09194
775710,Dace Road - Worcester,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.10378
775710,Dace Road - Worcester,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 13:30:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-14 13:30:00+00:00,feeder,3.0,N Current (Max),A,43.38
775710,Dace Road - Worcester,2023-08-14 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,15.12
775710,Dace Road - Worcester,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,13.88
775710,Dace Road - Worcester,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,14.25
775710,Dace Road - Worcester,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,142.0
775710,Dace Road - Worcester,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,163.69
775710,Dace Road - Worcester,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,55.13
775710,Dace Road - Worcester,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.054520000000000006
775710,Dace Road - Worcester,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.10671
775710,Dace Road - Worcester,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.24584
775710,Dace Road - Worcester,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 13:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 13:30:00+00:00,feeder,2.0,N Current (Max),A,12.62
775710,Dace Road - Worcester,2023-08-14 13:30:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,4.75
775710,Dace Road - Worcester,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,4.5
775710,Dace Road - Worcester,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,3.25
775710,Dace Road - Worcester,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.75
775710,Dace Road - Worcester,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.37
775710,Dace Road - Worcester,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.69
775710,Dace Road - Worcester,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8779299999999999
775710,Dace Road - Worcester,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8945299999999999
775710,Dace Road - Worcester,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93899
775710,Dace Road - Worcester,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-14 13:30:00+00:00,feeder,1.0,N Current (Min),A,41.75
775710,Dace Road - Worcester,2023-08-14 13:30:00+00:00,feeder,1.0,N Current (Max),A,29.75
775710,Dace Road - Worcester,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,25.5
775710,Dace Road - Worcester,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,45.12
775710,Dace Road - Worcester,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.62
775710,Dace Road - Worcester,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,31.12
775710,Dace Road - Worcester,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,51.0
775710,Dace Road - Worcester,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,36.38
775710,Dace Road - Worcester,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,25.88
775710,Dace Road - Worcester,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,58.88
775710,Dace Road - Worcester,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.5
775710,Dace Road - Worcester,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage (Min),V,243.47
775710,Dace Road - Worcester,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage (Max),V,244.39
775710,Dace Road - Worcester,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
775710,Dace Road - Worcester,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage (Min),V,243.02
775710,Dace Road - Worcester,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage (Max),V,244.05
775710,Dace Road - Worcester,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
775710,Dace Road - Worcester,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage (Min),V,241.89
775710,Dace Road - Worcester,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage (Max),V,242.88
775710,Dace Road - Worcester,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
775710,Dace Road - Worcester,2023-08-14 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 13:30:00+00:00,busbar,,L3 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-14 13:30:00+00:00,busbar,,L2 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-14 13:30:00+00:00,busbar,,L1 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-14 13:30:00+00:00,busbar,,N Current (Min),A,27.38
775710,Dace Road - Worcester,2023-08-14 13:30:00+00:00,busbar,,N Current (Max),A,117.62
775710,Dace Road - Worcester,2023-08-14 13:30:00+00:00,busbar,,N Current (RMS),A,34.5
775710,Dace Road - Worcester,2023-08-14 13:30:00+00:00,busbar,,L3 Current (Min),A,28.5
775710,Dace Road - Worcester,2023-08-14 13:30:00+00:00,busbar,,L3 Current (Max),A,63.75
775710,Dace Road - Worcester,2023-08-14 13:30:00+00:00,busbar,,L3 Current (RMS),A,39.38
775710,Dace Road - Worcester,2023-08-14 13:30:00+00:00,busbar,,L2 Current (Min),A,39.75
775710,Dace Road - Worcester,2023-08-14 13:30:00+00:00,busbar,,L2 Current (Max),A,72.0
775710,Dace Road - Worcester,2023-08-14 13:30:00+00:00,busbar,,L2 Current (RMS),A,47.5
775710,Dace Road - Worcester,2023-08-14 13:30:00+00:00,busbar,,L1 Current (Min),A,30.12
775710,Dace Road - Worcester,2023-08-14 13:30:00+00:00,busbar,,L1 Current (Max),A,64.62
775710,Dace Road - Worcester,2023-08-14 13:30:00+00:00,busbar,,L1 Current (RMS),A,42.12
775710,Dace Road - Worcester,2023-08-14 13:30:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 13:30:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.12
775710,Dace Road - Worcester,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.81
775710,Dace Road - Worcester,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.19
775710,Dace Road - Worcester,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98956
775710,Dace Road - Worcester,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91485
775710,Dace Road - Worcester,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93005
775710,Dace Road - Worcester,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 13:20:00+00:00,feeder,4.0,N Current (Min),A,3.5
775710,Dace Road - Worcester,2023-08-14 13:20:00+00:00,feeder,4.0,N Current (Max),A,25.38
775710,Dace Road - Worcester,2023-08-14 13:20:00+00:00,feeder,4.0,N Current (RMS),A,9.12
775710,Dace Road - Worcester,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,3.25
775710,Dace Road - Worcester,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,28.38
775710,Dace Road - Worcester,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.25
775710,Dace Road - Worcester,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,7.62
775710,Dace Road - Worcester,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,21.0
775710,Dace Road - Worcester,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
775710,Dace Road - Worcester,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,3.25
775710,Dace Road - Worcester,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,13.62
775710,Dace Road - Worcester,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.38
775710,Dace Road - Worcester,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,118.0
775710,Dace Road - Worcester,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,46.31
775710,Dace Road - Worcester,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,149.94
775710,Dace Road - Worcester,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.10323
775710,Dace Road - Worcester,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.11629
775710,Dace Road - Worcester,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.12596
775710,Dace Road - Worcester,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 13:20:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-14 13:20:00+00:00,feeder,3.0,N Current (Max),A,26.12
775710,Dace Road - Worcester,2023-08-14 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,8.88
775710,Dace Road - Worcester,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,8.5
775710,Dace Road - Worcester,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,8.75
775710,Dace Road - Worcester,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-42.62
775710,Dace Road - Worcester,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,124.25
775710,Dace Road - Worcester,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,74.81
775710,Dace Road - Worcester,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.07829
775710,Dace Road - Worcester,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.11638
775710,Dace Road - Worcester,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.17665
775710,Dace Road - Worcester,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 13:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 13:20:00+00:00,feeder,2.0,N Current (Max),A,7.88
775710,Dace Road - Worcester,2023-08-14 13:20:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,2.75
775710,Dace Road - Worcester,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.88
775710,Dace Road - Worcester,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,2.25
775710,Dace Road - Worcester,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.06
775710,Dace Road - Worcester,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.75
775710,Dace Road - Worcester,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.37
775710,Dace Road - Worcester,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90811
775710,Dace Road - Worcester,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90686
775710,Dace Road - Worcester,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92206
775710,Dace Road - Worcester,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-14 13:20:00+00:00,feeder,1.0,N Current (Min),A,42.12
775710,Dace Road - Worcester,2023-08-14 13:20:00+00:00,feeder,1.0,N Current (Max),A,28.25
775710,Dace Road - Worcester,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,32.75
775710,Dace Road - Worcester,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,57.0
775710,Dace Road - Worcester,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,37.0
775710,Dace Road - Worcester,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,30.38
775710,Dace Road - Worcester,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,61.12
775710,Dace Road - Worcester,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,41.38
775710,Dace Road - Worcester,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,26.25
775710,Dace Road - Worcester,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,47.0
775710,Dace Road - Worcester,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,34.75
775710,Dace Road - Worcester,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage (Min),V,242.94
775710,Dace Road - Worcester,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage (Max),V,244.09
775710,Dace Road - Worcester,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
775710,Dace Road - Worcester,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage (Min),V,242.39
775710,Dace Road - Worcester,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage (Max),V,243.69
775710,Dace Road - Worcester,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
775710,Dace Road - Worcester,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage (Min),V,241.42
775710,Dace Road - Worcester,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage (Max),V,242.62
775710,Dace Road - Worcester,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
775710,Dace Road - Worcester,2023-08-14 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-14 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 13:20:00+00:00,busbar,,L3 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-14 13:20:00+00:00,busbar,,L2 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-14 13:20:00+00:00,busbar,,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-14 13:20:00+00:00,busbar,,N Current (Min),A,26.75
775710,Dace Road - Worcester,2023-08-14 13:20:00+00:00,busbar,,N Current (Max),A,78.62
775710,Dace Road - Worcester,2023-08-14 13:20:00+00:00,busbar,,N Current (RMS),A,32.62
775710,Dace Road - Worcester,2023-08-14 13:20:00+00:00,busbar,,L3 Current (Min),A,38.62
775710,Dace Road - Worcester,2023-08-14 13:20:00+00:00,busbar,,L3 Current (Max),A,78.25
775710,Dace Road - Worcester,2023-08-14 13:20:00+00:00,busbar,,L3 Current (RMS),A,51.62
775710,Dace Road - Worcester,2023-08-14 13:20:00+00:00,busbar,,L2 Current (Min),A,39.12
775710,Dace Road - Worcester,2023-08-14 13:20:00+00:00,busbar,,L2 Current (Max),A,69.5
775710,Dace Road - Worcester,2023-08-14 13:20:00+00:00,busbar,,L2 Current (RMS),A,51.75
775710,Dace Road - Worcester,2023-08-14 13:20:00+00:00,busbar,,L1 Current (Min),A,30.0
775710,Dace Road - Worcester,2023-08-14 13:20:00+00:00,busbar,,L1 Current (Max),A,51.0
775710,Dace Road - Worcester,2023-08-14 13:20:00+00:00,busbar,,L1 Current (RMS),A,38.75
775710,Dace Road - Worcester,2023-08-14 13:20:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 13:20:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.44
775710,Dace Road - Worcester,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.56
775710,Dace Road - Worcester,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.0
775710,Dace Road - Worcester,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8508
775710,Dace Road - Worcester,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91244
775710,Dace Road - Worcester,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8985
775710,Dace Road - Worcester,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 13:10:00+00:00,feeder,4.0,N Current (Min),A,3.38
775710,Dace Road - Worcester,2023-08-14 13:10:00+00:00,feeder,4.0,N Current (Max),A,46.25
775710,Dace Road - Worcester,2023-08-14 13:10:00+00:00,feeder,4.0,N Current (RMS),A,7.5
775710,Dace Road - Worcester,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,2.62
775710,Dace Road - Worcester,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,12.5
775710,Dace Road - Worcester,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.0
775710,Dace Road - Worcester,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,6.75
775710,Dace Road - Worcester,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,19.62
775710,Dace Road - Worcester,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
775710,Dace Road - Worcester,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,2.75
775710,Dace Road - Worcester,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,16.38
775710,Dace Road - Worcester,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.88
775710,Dace Road - Worcester,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.12
775710,Dace Road - Worcester,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,39.69
775710,Dace Road - Worcester,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,135.0
775710,Dace Road - Worcester,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.007640000000000002
775710,Dace Road - Worcester,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.21297
775710,Dace Road - Worcester,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.05849
775710,Dace Road - Worcester,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 13:10:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-14 13:10:00+00:00,feeder,3.0,N Current (Max),A,46.25
775710,Dace Road - Worcester,2023-08-14 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,14.75
775710,Dace Road - Worcester,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,16.88
775710,Dace Road - Worcester,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,14.62
775710,Dace Road - Worcester,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-172.19
775710,Dace Road - Worcester,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-171.32
775710,Dace Road - Worcester,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,98.69
775710,Dace Road - Worcester,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.07314
775710,Dace Road - Worcester,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.12095999999999997
775710,Dace Road - Worcester,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.23033
775710,Dace Road - Worcester,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 13:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 13:10:00+00:00,feeder,2.0,N Current (Max),A,13.75
775710,Dace Road - Worcester,2023-08-14 13:10:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,5.25
775710,Dace Road - Worcester,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,4.88
775710,Dace Road - Worcester,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,3.5
775710,Dace Road - Worcester,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.56
775710,Dace Road - Worcester,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.37
775710,Dace Road - Worcester,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.44
775710,Dace Road - Worcester,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89413
775710,Dace Road - Worcester,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91846
775710,Dace Road - Worcester,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95023
775710,Dace Road - Worcester,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-14 13:10:00+00:00,feeder,1.0,N Current (Min),A,49.25
775710,Dace Road - Worcester,2023-08-14 13:10:00+00:00,feeder,1.0,N Current (Max),A,32.5
775710,Dace Road - Worcester,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,29.0
775710,Dace Road - Worcester,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,40.0
775710,Dace Road - Worcester,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.75
775710,Dace Road - Worcester,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,30.88
775710,Dace Road - Worcester,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,66.75
775710,Dace Road - Worcester,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,45.25
775710,Dace Road - Worcester,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,27.38
775710,Dace Road - Worcester,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,79.0
775710,Dace Road - Worcester,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,45.12
775710,Dace Road - Worcester,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage (Min),V,243.12
775710,Dace Road - Worcester,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage (Max),V,244.23
775710,Dace Road - Worcester,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
775710,Dace Road - Worcester,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage (Min),V,242.41
775710,Dace Road - Worcester,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage (Max),V,243.78
775710,Dace Road - Worcester,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
775710,Dace Road - Worcester,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage (Min),V,241.72
775710,Dace Road - Worcester,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage (Max),V,242.69
775710,Dace Road - Worcester,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
775710,Dace Road - Worcester,2023-08-14 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-14 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 13:10:00+00:00,busbar,,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-14 13:10:00+00:00,busbar,,L2 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-14 13:10:00+00:00,busbar,,L1 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-14 13:10:00+00:00,busbar,,N Current (Min),A,29.12
775710,Dace Road - Worcester,2023-08-14 13:10:00+00:00,busbar,,N Current (Max),A,135.5
775710,Dace Road - Worcester,2023-08-14 13:10:00+00:00,busbar,,N Current (RMS),A,38.0
775710,Dace Road - Worcester,2023-08-14 13:10:00+00:00,busbar,,L3 Current (Min),A,27.88
775710,Dace Road - Worcester,2023-08-14 13:10:00+00:00,busbar,,L3 Current (Max),A,46.5
775710,Dace Road - Worcester,2023-08-14 13:10:00+00:00,busbar,,L3 Current (RMS),A,37.75
775710,Dace Road - Worcester,2023-08-14 13:10:00+00:00,busbar,,L2 Current (Min),A,39.75
775710,Dace Road - Worcester,2023-08-14 13:10:00+00:00,busbar,,L2 Current (Max),A,74.75
775710,Dace Road - Worcester,2023-08-14 13:10:00+00:00,busbar,,L2 Current (RMS),A,54.25
775710,Dace Road - Worcester,2023-08-14 13:10:00+00:00,busbar,,L1 Current (Min),A,31.0
775710,Dace Road - Worcester,2023-08-14 13:10:00+00:00,busbar,,L1 Current (Max),A,85.62
775710,Dace Road - Worcester,2023-08-14 13:10:00+00:00,busbar,,L1 Current (RMS),A,48.88
775710,Dace Road - Worcester,2023-08-14 13:10:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 13:10:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.69
775710,Dace Road - Worcester,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.31
775710,Dace Road - Worcester,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.37
775710,Dace Road - Worcester,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.77331
775710,Dace Road - Worcester,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90613
775710,Dace Road - Worcester,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91263
775710,Dace Road - Worcester,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 13:00:00+00:00,feeder,4.0,N Current (Min),A,4.25
775710,Dace Road - Worcester,2023-08-14 13:00:00+00:00,feeder,4.0,N Current (Max),A,68.88
775710,Dace Road - Worcester,2023-08-14 13:00:00+00:00,feeder,4.0,N Current (RMS),A,7.5
775710,Dace Road - Worcester,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,2.25
775710,Dace Road - Worcester,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,20.88
775710,Dace Road - Worcester,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.38
775710,Dace Road - Worcester,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,6.75
775710,Dace Road - Worcester,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,26.0
775710,Dace Road - Worcester,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.62
775710,Dace Road - Worcester,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,2.88
775710,Dace Road - Worcester,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,23.38
775710,Dace Road - Worcester,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
