Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-71.88
775710,Dace Road - Worcester,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-80.56
775710,Dace Road - Worcester,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,45.94
775710,Dace Road - Worcester,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.03362
775710,Dace Road - Worcester,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.18413
775710,Dace Road - Worcester,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.41958
775710,Dace Road - Worcester,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 13:00:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-14 13:00:00+00:00,feeder,3.0,N Current (Max),A,69.5
775710,Dace Road - Worcester,2023-08-14 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.88
775710,Dace Road - Worcester,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,22.38
775710,Dace Road - Worcester,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,23.62
775710,Dace Road - Worcester,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,23.38
775710,Dace Road - Worcester,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,46.88
775710,Dace Road - Worcester,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,125.62
775710,Dace Road - Worcester,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,26.88
775710,Dace Road - Worcester,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.06731000000000001
775710,Dace Road - Worcester,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.13268
775710,Dace Road - Worcester,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.35027
775710,Dace Road - Worcester,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 13:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 13:00:00+00:00,feeder,2.0,N Current (Max),A,21.25
775710,Dace Road - Worcester,2023-08-14 13:00:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,7.75
775710,Dace Road - Worcester,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,7.5
775710,Dace Road - Worcester,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,5.88
775710,Dace Road - Worcester,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.19
775710,Dace Road - Worcester,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.07
775710,Dace Road - Worcester,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.69
775710,Dace Road - Worcester,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85098
775710,Dace Road - Worcester,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92886
775710,Dace Road - Worcester,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97583
775710,Dace Road - Worcester,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
775710,Dace Road - Worcester,2023-08-14 13:00:00+00:00,feeder,1.0,N Current (Min),A,59.38
775710,Dace Road - Worcester,2023-08-14 13:00:00+00:00,feeder,1.0,N Current (Max),A,44.5
775710,Dace Road - Worcester,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,23.88
775710,Dace Road - Worcester,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,35.5
775710,Dace Road - Worcester,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.38
775710,Dace Road - Worcester,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,35.12
775710,Dace Road - Worcester,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,61.75
775710,Dace Road - Worcester,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,48.38
775710,Dace Road - Worcester,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,38.88
775710,Dace Road - Worcester,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,78.75
775710,Dace Road - Worcester,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,61.62
775710,Dace Road - Worcester,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage (Min),V,242.97
775710,Dace Road - Worcester,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage (Max),V,244.11
775710,Dace Road - Worcester,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
775710,Dace Road - Worcester,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage (Min),V,242.23
775710,Dace Road - Worcester,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage (Max),V,243.62
775710,Dace Road - Worcester,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
775710,Dace Road - Worcester,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage (Min),V,240.98
775710,Dace Road - Worcester,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage (Max),V,242.44
775710,Dace Road - Worcester,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
775710,Dace Road - Worcester,2023-08-14 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-14 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 13:00:00+00:00,busbar,,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-14 13:00:00+00:00,busbar,,L2 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-14 13:00:00+00:00,busbar,,L1 Active Power,kW,16.0
775710,Dace Road - Worcester,2023-08-14 13:00:00+00:00,busbar,,N Current (Min),A,34.62
775710,Dace Road - Worcester,2023-08-14 13:00:00+00:00,busbar,,N Current (Max),A,195.38
775710,Dace Road - Worcester,2023-08-14 13:00:00+00:00,busbar,,N Current (RMS),A,50.25
775710,Dace Road - Worcester,2023-08-14 13:00:00+00:00,busbar,,L3 Current (Min),A,22.75
775710,Dace Road - Worcester,2023-08-14 13:00:00+00:00,busbar,,L3 Current (Max),A,56.38
775710,Dace Road - Worcester,2023-08-14 13:00:00+00:00,busbar,,L3 Current (RMS),A,31.62
775710,Dace Road - Worcester,2023-08-14 13:00:00+00:00,busbar,,L2 Current (Min),A,44.5
775710,Dace Road - Worcester,2023-08-14 13:00:00+00:00,busbar,,L2 Current (Max),A,89.12
775710,Dace Road - Worcester,2023-08-14 13:00:00+00:00,busbar,,L2 Current (RMS),A,57.12
775710,Dace Road - Worcester,2023-08-14 13:00:00+00:00,busbar,,L1 Current (Min),A,42.75
775710,Dace Road - Worcester,2023-08-14 13:00:00+00:00,busbar,,L1 Current (Max),A,96.38
775710,Dace Road - Worcester,2023-08-14 13:00:00+00:00,busbar,,L1 Current (RMS),A,65.62
775710,Dace Road - Worcester,2023-08-14 13:00:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 13:00:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-35.19
775710,Dace Road - Worcester,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.94
775710,Dace Road - Worcester,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.12
775710,Dace Road - Worcester,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8085
775710,Dace Road - Worcester,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89786
775710,Dace Road - Worcester,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8914799999999999
775710,Dace Road - Worcester,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 12:50:00+00:00,feeder,4.0,N Current (Min),A,3.62
775710,Dace Road - Worcester,2023-08-14 12:50:00+00:00,feeder,4.0,N Current (Max),A,55.25
775710,Dace Road - Worcester,2023-08-14 12:50:00+00:00,feeder,4.0,N Current (RMS),A,7.25
775710,Dace Road - Worcester,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,2.38
775710,Dace Road - Worcester,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,16.75
775710,Dace Road - Worcester,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.5
775710,Dace Road - Worcester,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,6.0
775710,Dace Road - Worcester,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,20.5
775710,Dace Road - Worcester,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
775710,Dace Road - Worcester,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,3.12
775710,Dace Road - Worcester,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,20.25
775710,Dace Road - Worcester,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.38
775710,Dace Road - Worcester,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-79.69
775710,Dace Road - Worcester,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-77.31
775710,Dace Road - Worcester,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,48.38
775710,Dace Road - Worcester,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.02815
775710,Dace Road - Worcester,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.13047999999999998
775710,Dace Road - Worcester,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.45373
775710,Dace Road - Worcester,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 12:50:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-14 12:50:00+00:00,feeder,3.0,N Current (Max),A,57.62
775710,Dace Road - Worcester,2023-08-14 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,18.62
775710,Dace Road - Worcester,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,19.25
775710,Dace Road - Worcester,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,19.62
775710,Dace Road - Worcester,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,9.63
775710,Dace Road - Worcester,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-151.93
775710,Dace Road - Worcester,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,51.0
775710,Dace Road - Worcester,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.054429999999999985
775710,Dace Road - Worcester,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.11986
775710,Dace Road - Worcester,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.37142
775710,Dace Road - Worcester,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 12:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 12:50:00+00:00,feeder,2.0,N Current (Max),A,16.5
775710,Dace Road - Worcester,2023-08-14 12:50:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,6.12
775710,Dace Road - Worcester,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,5.75
775710,Dace Road - Worcester,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,4.5
775710,Dace Road - Worcester,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.63
775710,Dace Road - Worcester,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.0
775710,Dace Road - Worcester,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.81
775710,Dace Road - Worcester,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.76831
775710,Dace Road - Worcester,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8896200000000001
775710,Dace Road - Worcester,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97018
775710,Dace Road - Worcester,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-14 12:50:00+00:00,feeder,1.0,N Current (Min),A,55.25
775710,Dace Road - Worcester,2023-08-14 12:50:00+00:00,feeder,1.0,N Current (Max),A,43.88
775710,Dace Road - Worcester,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,20.5
775710,Dace Road - Worcester,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,35.88
775710,Dace Road - Worcester,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.88
775710,Dace Road - Worcester,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,24.12
775710,Dace Road - Worcester,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,58.75
775710,Dace Road - Worcester,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.88
775710,Dace Road - Worcester,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,25.88
775710,Dace Road - Worcester,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,68.5
775710,Dace Road - Worcester,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,58.25
775710,Dace Road - Worcester,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage (Min),V,243.19
775710,Dace Road - Worcester,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage (Max),V,244.31
775710,Dace Road - Worcester,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
775710,Dace Road - Worcester,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage (Min),V,242.11
775710,Dace Road - Worcester,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage (Max),V,243.52
775710,Dace Road - Worcester,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
775710,Dace Road - Worcester,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage (Min),V,241.39
775710,Dace Road - Worcester,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage (Max),V,242.95
775710,Dace Road - Worcester,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
775710,Dace Road - Worcester,2023-08-14 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-14 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 12:50:00+00:00,busbar,,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-14 12:50:00+00:00,busbar,,L2 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-14 12:50:00+00:00,busbar,,L1 Active Power,kW,15.0
775710,Dace Road - Worcester,2023-08-14 12:50:00+00:00,busbar,,N Current (Min),A,30.25
775710,Dace Road - Worcester,2023-08-14 12:50:00+00:00,busbar,,N Current (Max),A,146.0
775710,Dace Road - Worcester,2023-08-14 12:50:00+00:00,busbar,,N Current (RMS),A,48.38
775710,Dace Road - Worcester,2023-08-14 12:50:00+00:00,busbar,,L3 Current (Min),A,23.38
775710,Dace Road - Worcester,2023-08-14 12:50:00+00:00,busbar,,L3 Current (Max),A,50.25
775710,Dace Road - Worcester,2023-08-14 12:50:00+00:00,busbar,,L3 Current (RMS),A,30.12
775710,Dace Road - Worcester,2023-08-14 12:50:00+00:00,busbar,,L2 Current (Min),A,32.0
775710,Dace Road - Worcester,2023-08-14 12:50:00+00:00,busbar,,L2 Current (Max),A,70.0
775710,Dace Road - Worcester,2023-08-14 12:50:00+00:00,busbar,,L2 Current (RMS),A,50.25
775710,Dace Road - Worcester,2023-08-14 12:50:00+00:00,busbar,,L1 Current (Min),A,27.12
775710,Dace Road - Worcester,2023-08-14 12:50:00+00:00,busbar,,L1 Current (Max),A,72.12
775710,Dace Road - Worcester,2023-08-14 12:50:00+00:00,busbar,,L1 Current (RMS),A,62.5
775710,Dace Road - Worcester,2023-08-14 12:50:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 12:50:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-34.31
775710,Dace Road - Worcester,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.38
775710,Dace Road - Worcester,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.87
775710,Dace Road - Worcester,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8995299999999999
775710,Dace Road - Worcester,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94922
775710,Dace Road - Worcester,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97317
775710,Dace Road - Worcester,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-14 12:40:00+00:00,feeder,4.0,N Current (Min),A,3.88
775710,Dace Road - Worcester,2023-08-14 12:40:00+00:00,feeder,4.0,N Current (Max),A,42.38
775710,Dace Road - Worcester,2023-08-14 12:40:00+00:00,feeder,4.0,N Current (RMS),A,10.25
775710,Dace Road - Worcester,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,2.75
775710,Dace Road - Worcester,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,22.38
775710,Dace Road - Worcester,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.38
775710,Dace Road - Worcester,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,6.5
775710,Dace Road - Worcester,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,27.75
775710,Dace Road - Worcester,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.62
775710,Dace Road - Worcester,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,5.0
775710,Dace Road - Worcester,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,24.12
775710,Dace Road - Worcester,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.38
775710,Dace Road - Worcester,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,42.31
775710,Dace Road - Worcester,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-42.31
775710,Dace Road - Worcester,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,111.63
775710,Dace Road - Worcester,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00554
775710,Dace Road - Worcester,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.34258
775710,Dace Road - Worcester,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.13915
775710,Dace Road - Worcester,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 12:40:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-14 12:40:00+00:00,feeder,3.0,N Current (Max),A,44.62
775710,Dace Road - Worcester,2023-08-14 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.88
775710,Dace Road - Worcester,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,14.75
775710,Dace Road - Worcester,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,14.75
775710,Dace Road - Worcester,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,14.88
775710,Dace Road - Worcester,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,144.38
775710,Dace Road - Worcester,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-164.68
775710,Dace Road - Worcester,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,60.69
775710,Dace Road - Worcester,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.055770000000000014
775710,Dace Road - Worcester,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.15413
775710,Dace Road - Worcester,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.15459
775710,Dace Road - Worcester,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 12:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 12:40:00+00:00,feeder,2.0,N Current (Max),A,13.88
775710,Dace Road - Worcester,2023-08-14 12:40:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,5.12
775710,Dace Road - Worcester,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,5.0
775710,Dace Road - Worcester,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,3.62
775710,Dace Road - Worcester,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.06
775710,Dace Road - Worcester,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.19
775710,Dace Road - Worcester,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.56
775710,Dace Road - Worcester,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.74649
775710,Dace Road - Worcester,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92953
775710,Dace Road - Worcester,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90665
775710,Dace Road - Worcester,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-14 12:40:00+00:00,feeder,1.0,N Current (Min),A,73.38
775710,Dace Road - Worcester,2023-08-14 12:40:00+00:00,feeder,1.0,N Current (Max),A,41.62
775710,Dace Road - Worcester,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,19.5
775710,Dace Road - Worcester,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,33.62
775710,Dace Road - Worcester,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.12
775710,Dace Road - Worcester,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,29.62
775710,Dace Road - Worcester,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,92.88
775710,Dace Road - Worcester,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,52.38
775710,Dace Road - Worcester,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,25.0
775710,Dace Road - Worcester,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,41.88
775710,Dace Road - Worcester,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.38
775710,Dace Road - Worcester,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage (Min),V,243.53
775710,Dace Road - Worcester,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage (Max),V,244.45
775710,Dace Road - Worcester,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
775710,Dace Road - Worcester,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage (Min),V,242.62
775710,Dace Road - Worcester,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage (Max),V,243.75
775710,Dace Road - Worcester,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
775710,Dace Road - Worcester,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage (Min),V,241.94
775710,Dace Road - Worcester,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage (Max),V,243.06
775710,Dace Road - Worcester,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
775710,Dace Road - Worcester,2023-08-14 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 12:40:00+00:00,busbar,,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-14 12:40:00+00:00,busbar,,L2 Active Power,kW,15.0
775710,Dace Road - Worcester,2023-08-14 12:40:00+00:00,busbar,,L1 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-14 12:40:00+00:00,busbar,,N Current (Min),A,32.12
775710,Dace Road - Worcester,2023-08-14 12:40:00+00:00,busbar,,N Current (Max),A,133.75
775710,Dace Road - Worcester,2023-08-14 12:40:00+00:00,busbar,,N Current (RMS),A,50.38
775710,Dace Road - Worcester,2023-08-14 12:40:00+00:00,busbar,,L3 Current (Min),A,22.62
775710,Dace Road - Worcester,2023-08-14 12:40:00+00:00,busbar,,L3 Current (Max),A,52.12
775710,Dace Road - Worcester,2023-08-14 12:40:00+00:00,busbar,,L3 Current (RMS),A,29.88
775710,Dace Road - Worcester,2023-08-14 12:40:00+00:00,busbar,,L2 Current (Min),A,40.62
775710,Dace Road - Worcester,2023-08-14 12:40:00+00:00,busbar,,L2 Current (Max),A,119.62
775710,Dace Road - Worcester,2023-08-14 12:40:00+00:00,busbar,,L2 Current (RMS),A,66.88
775710,Dace Road - Worcester,2023-08-14 12:40:00+00:00,busbar,,L1 Current (Min),A,32.25
775710,Dace Road - Worcester,2023-08-14 12:40:00+00:00,busbar,,L1 Current (Max),A,69.75
775710,Dace Road - Worcester,2023-08-14 12:40:00+00:00,busbar,,L1 Current (RMS),A,42.12
775710,Dace Road - Worcester,2023-08-14 12:40:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 12:40:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.06
775710,Dace Road - Worcester,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.31
775710,Dace Road - Worcester,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.75
775710,Dace Road - Worcester,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96472
775710,Dace Road - Worcester,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97348
775710,Dace Road - Worcester,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96756
775710,Dace Road - Worcester,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-14 12:30:00+00:00,feeder,4.0,N Current (Min),A,5.38
775710,Dace Road - Worcester,2023-08-14 12:30:00+00:00,feeder,4.0,N Current (Max),A,67.75
775710,Dace Road - Worcester,2023-08-14 12:30:00+00:00,feeder,4.0,N Current (RMS),A,15.38
775710,Dace Road - Worcester,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,4.0
775710,Dace Road - Worcester,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,32.12
775710,Dace Road - Worcester,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.12
775710,Dace Road - Worcester,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,11.75
775710,Dace Road - Worcester,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,33.38
775710,Dace Road - Worcester,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.38
775710,Dace Road - Worcester,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,3.5
775710,Dace Road - Worcester,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,25.5
775710,Dace Road - Worcester,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.62
775710,Dace Road - Worcester,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-70.38
775710,Dace Road - Worcester,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.62
775710,Dace Road - Worcester,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,111.57
775710,Dace Road - Worcester,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.02779
775710,Dace Road - Worcester,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.45147
775710,Dace Road - Worcester,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.27388
775710,Dace Road - Worcester,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-14 12:30:00+00:00,feeder,3.0,N Current (Max),A,74.38
775710,Dace Road - Worcester,2023-08-14 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.88
775710,Dace Road - Worcester,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,24.5
775710,Dace Road - Worcester,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,25.25
775710,Dace Road - Worcester,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,24.5
775710,Dace Road - Worcester,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.87
775710,Dace Road - Worcester,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,169.94
775710,Dace Road - Worcester,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,94.38
775710,Dace Road - Worcester,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.0746
775710,Dace Road - Worcester,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.19176
775710,Dace Road - Worcester,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.09215
775710,Dace Road - Worcester,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 12:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 12:30:00+00:00,feeder,2.0,N Current (Max),A,23.5
775710,Dace Road - Worcester,2023-08-14 12:30:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,8.5
775710,Dace Road - Worcester,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,8.25
775710,Dace Road - Worcester,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,6.62
775710,Dace Road - Worcester,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.37
775710,Dace Road - Worcester,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.37
775710,Dace Road - Worcester,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.37
775710,Dace Road - Worcester,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8045
775710,Dace Road - Worcester,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96115
775710,Dace Road - Worcester,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9082
775710,Dace Road - Worcester,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
775710,Dace Road - Worcester,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-14 12:30:00+00:00,feeder,1.0,N Current (Min),A,70.75
775710,Dace Road - Worcester,2023-08-14 12:30:00+00:00,feeder,1.0,N Current (Max),A,46.88
775710,Dace Road - Worcester,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,23.0
775710,Dace Road - Worcester,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,33.38
775710,Dace Road - Worcester,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.62
775710,Dace Road - Worcester,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,35.75
775710,Dace Road - Worcester,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,89.88
775710,Dace Road - Worcester,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,63.75
775710,Dace Road - Worcester,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,23.62
775710,Dace Road - Worcester,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,48.0
775710,Dace Road - Worcester,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.0
775710,Dace Road - Worcester,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage (Min),V,242.97
775710,Dace Road - Worcester,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage (Max),V,244.38
775710,Dace Road - Worcester,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
775710,Dace Road - Worcester,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage (Min),V,242.23
775710,Dace Road - Worcester,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage (Max),V,243.48
775710,Dace Road - Worcester,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
775710,Dace Road - Worcester,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage (Min),V,241.64
775710,Dace Road - Worcester,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage (Max),V,243.05
775710,Dace Road - Worcester,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
775710,Dace Road - Worcester,2023-08-14 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 12:30:00+00:00,busbar,,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-14 12:30:00+00:00,busbar,,L2 Active Power,kW,20.0
775710,Dace Road - Worcester,2023-08-14 12:30:00+00:00,busbar,,L1 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-14 12:30:00+00:00,busbar,,N Current (Min),A,31.38
775710,Dace Road - Worcester,2023-08-14 12:30:00+00:00,busbar,,N Current (Max),A,182.75
775710,Dace Road - Worcester,2023-08-14 12:30:00+00:00,busbar,,N Current (RMS),A,60.25
775710,Dace Road - Worcester,2023-08-14 12:30:00+00:00,busbar,,L3 Current (Min),A,27.88
775710,Dace Road - Worcester,2023-08-14 12:30:00+00:00,busbar,,L3 Current (Max),A,73.5
775710,Dace Road - Worcester,2023-08-14 12:30:00+00:00,busbar,,L3 Current (RMS),A,36.75
775710,Dace Road - Worcester,2023-08-14 12:30:00+00:00,busbar,,L2 Current (Min),A,53.12
775710,Dace Road - Worcester,2023-08-14 12:30:00+00:00,busbar,,L2 Current (Max),A,114.75
775710,Dace Road - Worcester,2023-08-14 12:30:00+00:00,busbar,,L2 Current (RMS),A,86.12
775710,Dace Road - Worcester,2023-08-14 12:30:00+00:00,busbar,,L1 Current (Min),A,27.0
775710,Dace Road - Worcester,2023-08-14 12:30:00+00:00,busbar,,L1 Current (Max),A,85.12
775710,Dace Road - Worcester,2023-08-14 12:30:00+00:00,busbar,,L1 Current (RMS),A,44.75
775710,Dace Road - Worcester,2023-08-14 12:30:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 12:30:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
