Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.63
775710,Dace Road - Worcester,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.75
775710,Dace Road - Worcester,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.69
775710,Dace Road - Worcester,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96475
775710,Dace Road - Worcester,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97702
775710,Dace Road - Worcester,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8480200000000001
775710,Dace Road - Worcester,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 12:20:00+00:00,feeder,4.0,N Current (Min),A,6.5
775710,Dace Road - Worcester,2023-08-14 12:20:00+00:00,feeder,4.0,N Current (Max),A,38.12
775710,Dace Road - Worcester,2023-08-14 12:20:00+00:00,feeder,4.0,N Current (RMS),A,15.12
775710,Dace Road - Worcester,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,3.75
775710,Dace Road - Worcester,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,30.88
775710,Dace Road - Worcester,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.88
775710,Dace Road - Worcester,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,12.75
775710,Dace Road - Worcester,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,25.75
775710,Dace Road - Worcester,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.25
775710,Dace Road - Worcester,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,3.25
775710,Dace Road - Worcester,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,14.12
775710,Dace Road - Worcester,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
775710,Dace Road - Worcester,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-101.94
775710,Dace Road - Worcester,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.13
775710,Dace Road - Worcester,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,119.0
775710,Dace Road - Worcester,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.05937000000000001
775710,Dace Road - Worcester,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.33605
775710,Dace Road - Worcester,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.14476
775710,Dace Road - Worcester,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-14 12:20:00+00:00,feeder,3.0,N Current (Max),A,40.0
775710,Dace Road - Worcester,2023-08-14 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,13.12
775710,Dace Road - Worcester,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,13.62
775710,Dace Road - Worcester,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,13.12
775710,Dace Road - Worcester,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,107.94
775710,Dace Road - Worcester,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,147.69
775710,Dace Road - Worcester,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,65.56
775710,Dace Road - Worcester,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.07424
775710,Dace Road - Worcester,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.15645
775710,Dace Road - Worcester,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.16771
775710,Dace Road - Worcester,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 12:20:00+00:00,feeder,2.0,N Current (Max),A,12.12
775710,Dace Road - Worcester,2023-08-14 12:20:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,4.5
775710,Dace Road - Worcester,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,4.25
775710,Dace Road - Worcester,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,3.25
775710,Dace Road - Worcester,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.88
775710,Dace Road - Worcester,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.63
775710,Dace Road - Worcester,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.75
775710,Dace Road - Worcester,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8262299999999999
775710,Dace Road - Worcester,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94113
775710,Dace Road - Worcester,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92316
775710,Dace Road - Worcester,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-14 12:20:00+00:00,feeder,1.0,N Current (Min),A,54.62
775710,Dace Road - Worcester,2023-08-14 12:20:00+00:00,feeder,1.0,N Current (Max),A,38.25
775710,Dace Road - Worcester,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,24.62
775710,Dace Road - Worcester,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,35.38
775710,Dace Road - Worcester,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.25
775710,Dace Road - Worcester,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,30.38
775710,Dace Road - Worcester,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,79.75
775710,Dace Road - Worcester,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,54.62
775710,Dace Road - Worcester,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,30.88
775710,Dace Road - Worcester,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,52.25
775710,Dace Road - Worcester,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,37.88
775710,Dace Road - Worcester,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage (Min),V,243.38
775710,Dace Road - Worcester,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage (Max),V,244.59
775710,Dace Road - Worcester,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
775710,Dace Road - Worcester,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage (Min),V,242.47
775710,Dace Road - Worcester,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage (Max),V,243.41
775710,Dace Road - Worcester,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
775710,Dace Road - Worcester,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage (Min),V,241.69
775710,Dace Road - Worcester,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage (Max),V,243.0
775710,Dace Road - Worcester,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
775710,Dace Road - Worcester,2023-08-14 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 12:20:00+00:00,busbar,,L3 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-14 12:20:00+00:00,busbar,,L2 Active Power,kW,17.0
775710,Dace Road - Worcester,2023-08-14 12:20:00+00:00,busbar,,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-14 12:20:00+00:00,busbar,,N Current (Min),A,30.5
775710,Dace Road - Worcester,2023-08-14 12:20:00+00:00,busbar,,N Current (Max),A,112.62
775710,Dace Road - Worcester,2023-08-14 12:20:00+00:00,busbar,,N Current (RMS),A,48.12
775710,Dace Road - Worcester,2023-08-14 12:20:00+00:00,busbar,,L3 Current (Min),A,26.12
775710,Dace Road - Worcester,2023-08-14 12:20:00+00:00,busbar,,L3 Current (Max),A,59.62
775710,Dace Road - Worcester,2023-08-14 12:20:00+00:00,busbar,,L3 Current (RMS),A,40.38
775710,Dace Road - Worcester,2023-08-14 12:20:00+00:00,busbar,,L2 Current (Min),A,43.62
775710,Dace Road - Worcester,2023-08-14 12:20:00+00:00,busbar,,L2 Current (Max),A,102.12
775710,Dace Road - Worcester,2023-08-14 12:20:00+00:00,busbar,,L2 Current (RMS),A,73.75
775710,Dace Road - Worcester,2023-08-14 12:20:00+00:00,busbar,,L1 Current (Min),A,29.0
775710,Dace Road - Worcester,2023-08-14 12:20:00+00:00,busbar,,L1 Current (Max),A,57.12
775710,Dace Road - Worcester,2023-08-14 12:20:00+00:00,busbar,,L1 Current (RMS),A,41.75
775710,Dace Road - Worcester,2023-08-14 12:20:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 12:20:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.5
775710,Dace Road - Worcester,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.63
775710,Dace Road - Worcester,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.06
775710,Dace Road - Worcester,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96844
775710,Dace Road - Worcester,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97934
775710,Dace Road - Worcester,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86172
775710,Dace Road - Worcester,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 12:10:00+00:00,feeder,4.0,N Current (Min),A,6.25
775710,Dace Road - Worcester,2023-08-14 12:10:00+00:00,feeder,4.0,N Current (Max),A,45.12
775710,Dace Road - Worcester,2023-08-14 12:10:00+00:00,feeder,4.0,N Current (RMS),A,15.38
775710,Dace Road - Worcester,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,4.38
775710,Dace Road - Worcester,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,31.12
775710,Dace Road - Worcester,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.88
775710,Dace Road - Worcester,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,9.0
775710,Dace Road - Worcester,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,29.88
775710,Dace Road - Worcester,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
775710,Dace Road - Worcester,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,3.25
775710,Dace Road - Worcester,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,13.75
775710,Dace Road - Worcester,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.12
775710,Dace Road - Worcester,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.25
775710,Dace Road - Worcester,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.31
775710,Dace Road - Worcester,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,110.0
775710,Dace Road - Worcester,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0858
775710,Dace Road - Worcester,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.23659
775710,Dace Road - Worcester,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.13899
775710,Dace Road - Worcester,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 12:10:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-14 12:10:00+00:00,feeder,3.0,N Current (Max),A,42.0
775710,Dace Road - Worcester,2023-08-14 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,13.88
775710,Dace Road - Worcester,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,14.0
775710,Dace Road - Worcester,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,14.0
775710,Dace Road - Worcester,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-67.31
775710,Dace Road - Worcester,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,163.69
775710,Dace Road - Worcester,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,71.31
775710,Dace Road - Worcester,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.07247
775710,Dace Road - Worcester,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.13152
775710,Dace Road - Worcester,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.18672
775710,Dace Road - Worcester,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 12:10:00+00:00,feeder,2.0,N Current (Max),A,13.12
775710,Dace Road - Worcester,2023-08-14 12:10:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,4.75
775710,Dace Road - Worcester,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,4.5
775710,Dace Road - Worcester,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,3.75
775710,Dace Road - Worcester,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.32
775710,Dace Road - Worcester,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.07
775710,Dace Road - Worcester,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.63
775710,Dace Road - Worcester,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8491799999999999
775710,Dace Road - Worcester,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91553
775710,Dace Road - Worcester,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89715
775710,Dace Road - Worcester,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-14 12:10:00+00:00,feeder,1.0,N Current (Min),A,51.0
775710,Dace Road - Worcester,2023-08-14 12:10:00+00:00,feeder,1.0,N Current (Max),A,33.25
775710,Dace Road - Worcester,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,24.25
775710,Dace Road - Worcester,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,51.12
775710,Dace Road - Worcester,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.12
775710,Dace Road - Worcester,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,34.0
775710,Dace Road - Worcester,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,69.12
775710,Dace Road - Worcester,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,46.62
775710,Dace Road - Worcester,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,25.25
775710,Dace Road - Worcester,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,49.12
775710,Dace Road - Worcester,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.62
775710,Dace Road - Worcester,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage (Min),V,242.62
775710,Dace Road - Worcester,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage (Max),V,243.89
775710,Dace Road - Worcester,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
775710,Dace Road - Worcester,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage (Min),V,241.98
775710,Dace Road - Worcester,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage (Max),V,243.12
775710,Dace Road - Worcester,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
775710,Dace Road - Worcester,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage (Min),V,241.45
775710,Dace Road - Worcester,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage (Max),V,242.67
775710,Dace Road - Worcester,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
775710,Dace Road - Worcester,2023-08-14 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-14 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 12:10:00+00:00,busbar,,L3 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-14 12:10:00+00:00,busbar,,L2 Active Power,kW,15.0
775710,Dace Road - Worcester,2023-08-14 12:10:00+00:00,busbar,,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-14 12:10:00+00:00,busbar,,N Current (Min),A,30.5
775710,Dace Road - Worcester,2023-08-14 12:10:00+00:00,busbar,,N Current (Max),A,117.38
775710,Dace Road - Worcester,2023-08-14 12:10:00+00:00,busbar,,N Current (RMS),A,41.25
775710,Dace Road - Worcester,2023-08-14 12:10:00+00:00,busbar,,L3 Current (Min),A,31.88
775710,Dace Road - Worcester,2023-08-14 12:10:00+00:00,busbar,,L3 Current (Max),A,73.5
775710,Dace Road - Worcester,2023-08-14 12:10:00+00:00,busbar,,L3 Current (RMS),A,45.12
775710,Dace Road - Worcester,2023-08-14 12:10:00+00:00,busbar,,L2 Current (Min),A,51.0
775710,Dace Road - Worcester,2023-08-14 12:10:00+00:00,busbar,,L2 Current (Max),A,88.0
775710,Dace Road - Worcester,2023-08-14 12:10:00+00:00,busbar,,L2 Current (RMS),A,64.75
775710,Dace Road - Worcester,2023-08-14 12:10:00+00:00,busbar,,L1 Current (Min),A,28.88
775710,Dace Road - Worcester,2023-08-14 12:10:00+00:00,busbar,,L1 Current (Max),A,53.0
775710,Dace Road - Worcester,2023-08-14 12:10:00+00:00,busbar,,L1 Current (RMS),A,37.75
775710,Dace Road - Worcester,2023-08-14 12:10:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 12:10:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.62
775710,Dace Road - Worcester,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.06
775710,Dace Road - Worcester,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.25
775710,Dace Road - Worcester,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96152
775710,Dace Road - Worcester,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98624
775710,Dace Road - Worcester,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8491799999999999
775710,Dace Road - Worcester,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 12:00:00+00:00,feeder,4.0,N Current (Min),A,6.75
775710,Dace Road - Worcester,2023-08-14 12:00:00+00:00,feeder,4.0,N Current (Max),A,32.38
775710,Dace Road - Worcester,2023-08-14 12:00:00+00:00,feeder,4.0,N Current (RMS),A,13.75
775710,Dace Road - Worcester,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,3.38
775710,Dace Road - Worcester,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,12.62
775710,Dace Road - Worcester,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.62
775710,Dace Road - Worcester,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,13.75
775710,Dace Road - Worcester,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,29.12
775710,Dace Road - Worcester,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.25
775710,Dace Road - Worcester,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,3.12
775710,Dace Road - Worcester,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,13.0
775710,Dace Road - Worcester,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.12
775710,Dace Road - Worcester,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-132.94
775710,Dace Road - Worcester,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-49.0
775710,Dace Road - Worcester,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,114.56
775710,Dace Road - Worcester,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.06654
775710,Dace Road - Worcester,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.21846
775710,Dace Road - Worcester,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.22152
775710,Dace Road - Worcester,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 12:00:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-14 12:00:00+00:00,feeder,3.0,N Current (Max),A,28.38
775710,Dace Road - Worcester,2023-08-14 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,10.0
775710,Dace Road - Worcester,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,9.12
775710,Dace Road - Worcester,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,9.25
775710,Dace Road - Worcester,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.44
775710,Dace Road - Worcester,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,145.94
775710,Dace Road - Worcester,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,12.25
775710,Dace Road - Worcester,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.07359
775710,Dace Road - Worcester,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.10738
775710,Dace Road - Worcester,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.18315
775710,Dace Road - Worcester,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 12:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 12:00:00+00:00,feeder,2.0,N Current (Max),A,8.62
775710,Dace Road - Worcester,2023-08-14 12:00:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.25
775710,Dace Road - Worcester,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.88
775710,Dace Road - Worcester,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,2.38
775710,Dace Road - Worcester,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.94
775710,Dace Road - Worcester,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.81
775710,Dace Road - Worcester,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.18
775710,Dace Road - Worcester,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88125
775710,Dace Road - Worcester,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8970600000000001
775710,Dace Road - Worcester,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8495799999999999
775710,Dace Road - Worcester,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-14 12:00:00+00:00,feeder,1.0,N Current (Min),A,43.88
775710,Dace Road - Worcester,2023-08-14 12:00:00+00:00,feeder,1.0,N Current (Max),A,28.88
775710,Dace Road - Worcester,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,29.0
775710,Dace Road - Worcester,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,55.25
775710,Dace Road - Worcester,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.62
775710,Dace Road - Worcester,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,29.0
775710,Dace Road - Worcester,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,63.0
775710,Dace Road - Worcester,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.25
775710,Dace Road - Worcester,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,24.75
775710,Dace Road - Worcester,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,40.38
775710,Dace Road - Worcester,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.5
775710,Dace Road - Worcester,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage (Min),V,242.38
775710,Dace Road - Worcester,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage (Max),V,244.08
775710,Dace Road - Worcester,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
775710,Dace Road - Worcester,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage (Min),V,241.75
775710,Dace Road - Worcester,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage (Max),V,243.33
775710,Dace Road - Worcester,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
775710,Dace Road - Worcester,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage (Min),V,241.23
775710,Dace Road - Worcester,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage (Max),V,242.73
775710,Dace Road - Worcester,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
775710,Dace Road - Worcester,2023-08-14 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-14 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 12:00:00+00:00,busbar,,L3 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-14 12:00:00+00:00,busbar,,L2 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-14 12:00:00+00:00,busbar,,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-14 12:00:00+00:00,busbar,,N Current (Min),A,29.12
775710,Dace Road - Worcester,2023-08-14 12:00:00+00:00,busbar,,N Current (Max),A,70.38
775710,Dace Road - Worcester,2023-08-14 12:00:00+00:00,busbar,,N Current (RMS),A,38.38
775710,Dace Road - Worcester,2023-08-14 12:00:00+00:00,busbar,,L3 Current (Min),A,35.38
775710,Dace Road - Worcester,2023-08-14 12:00:00+00:00,busbar,,L3 Current (Max),A,62.88
775710,Dace Road - Worcester,2023-08-14 12:00:00+00:00,busbar,,L3 Current (RMS),A,42.88
775710,Dace Road - Worcester,2023-08-14 12:00:00+00:00,busbar,,L2 Current (Min),A,43.38
775710,Dace Road - Worcester,2023-08-14 12:00:00+00:00,busbar,,L2 Current (Max),A,82.88
775710,Dace Road - Worcester,2023-08-14 12:00:00+00:00,busbar,,L2 Current (RMS),A,59.0
775710,Dace Road - Worcester,2023-08-14 12:00:00+00:00,busbar,,L1 Current (Min),A,27.38
775710,Dace Road - Worcester,2023-08-14 12:00:00+00:00,busbar,,L1 Current (Max),A,49.0
775710,Dace Road - Worcester,2023-08-14 12:00:00+00:00,busbar,,L1 Current (RMS),A,32.62
775710,Dace Road - Worcester,2023-08-14 12:00:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 12:00:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.19
775710,Dace Road - Worcester,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.69
775710,Dace Road - Worcester,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.25
775710,Dace Road - Worcester,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87375
775710,Dace Road - Worcester,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98703
775710,Dace Road - Worcester,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8910799999999999
775710,Dace Road - Worcester,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 11:50:00+00:00,feeder,4.0,N Current (Min),A,6.88
775710,Dace Road - Worcester,2023-08-14 11:50:00+00:00,feeder,4.0,N Current (Max),A,47.12
775710,Dace Road - Worcester,2023-08-14 11:50:00+00:00,feeder,4.0,N Current (RMS),A,17.5
775710,Dace Road - Worcester,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,2.62
775710,Dace Road - Worcester,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,10.25
775710,Dace Road - Worcester,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.88
775710,Dace Road - Worcester,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,9.62
775710,Dace Road - Worcester,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,50.88
775710,Dace Road - Worcester,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.12
775710,Dace Road - Worcester,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,3.5
775710,Dace Road - Worcester,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,10.25
775710,Dace Road - Worcester,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.38
775710,Dace Road - Worcester,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-65.13
775710,Dace Road - Worcester,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,38.31
775710,Dace Road - Worcester,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-143.88
775710,Dace Road - Worcester,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.04173
775710,Dace Road - Worcester,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.29802
775710,Dace Road - Worcester,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.40923
775710,Dace Road - Worcester,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 11:50:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-14 11:50:00+00:00,feeder,3.0,N Current (Max),A,30.38
775710,Dace Road - Worcester,2023-08-14 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,10.12
775710,Dace Road - Worcester,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,9.88
775710,Dace Road - Worcester,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,10.38
775710,Dace Road - Worcester,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,32.69
775710,Dace Road - Worcester,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,110.06
775710,Dace Road - Worcester,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.19
775710,Dace Road - Worcester,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.09175
775710,Dace Road - Worcester,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.11913
775710,Dace Road - Worcester,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.09041
775710,Dace Road - Worcester,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 11:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 11:50:00+00:00,feeder,2.0,N Current (Max),A,9.12
775710,Dace Road - Worcester,2023-08-14 11:50:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
775710,Dace Road - Worcester,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,3.25
775710,Dace Road - Worcester,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,2.5
775710,Dace Road - Worcester,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.56
775710,Dace Road - Worcester,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.62
775710,Dace Road - Worcester,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.19
775710,Dace Road - Worcester,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92062
775710,Dace Road - Worcester,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92581
775710,Dace Road - Worcester,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85177
775710,Dace Road - Worcester,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-14 11:50:00+00:00,feeder,1.0,N Current (Min),A,56.25
775710,Dace Road - Worcester,2023-08-14 11:50:00+00:00,feeder,1.0,N Current (Max),A,34.25
775710,Dace Road - Worcester,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,31.0
775710,Dace Road - Worcester,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,58.75
775710,Dace Road - Worcester,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,40.88
775710,Dace Road - Worcester,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,31.5
775710,Dace Road - Worcester,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,73.62
775710,Dace Road - Worcester,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,46.5
775710,Dace Road - Worcester,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,23.62
775710,Dace Road - Worcester,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,34.12
775710,Dace Road - Worcester,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.12
775710,Dace Road - Worcester,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage (Min),V,242.17
775710,Dace Road - Worcester,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage (Max),V,243.09
