Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
775710,Dace Road - Worcester,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage (Min),V,241.19
775710,Dace Road - Worcester,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage (Max),V,242.5
775710,Dace Road - Worcester,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
775710,Dace Road - Worcester,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage (Min),V,240.95
775710,Dace Road - Worcester,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage (Max),V,241.91
775710,Dace Road - Worcester,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
775710,Dace Road - Worcester,2023-08-14 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 11:50:00+00:00,busbar,,L3 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-14 11:50:00+00:00,busbar,,L2 Active Power,kW,16.0
775710,Dace Road - Worcester,2023-08-14 11:50:00+00:00,busbar,,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-14 11:50:00+00:00,busbar,,N Current (Min),A,32.75
775710,Dace Road - Worcester,2023-08-14 11:50:00+00:00,busbar,,N Current (Max),A,97.62
775710,Dace Road - Worcester,2023-08-14 11:50:00+00:00,busbar,,N Current (RMS),A,46.0
775710,Dace Road - Worcester,2023-08-14 11:50:00+00:00,busbar,,L3 Current (Min),A,34.38
775710,Dace Road - Worcester,2023-08-14 11:50:00+00:00,busbar,,L3 Current (Max),A,62.88
775710,Dace Road - Worcester,2023-08-14 11:50:00+00:00,busbar,,L3 Current (RMS),A,44.75
775710,Dace Road - Worcester,2023-08-14 11:50:00+00:00,busbar,,L2 Current (Min),A,45.25
775710,Dace Road - Worcester,2023-08-14 11:50:00+00:00,busbar,,L2 Current (Max),A,94.75
775710,Dace Road - Worcester,2023-08-14 11:50:00+00:00,busbar,,L2 Current (RMS),A,67.12
775710,Dace Road - Worcester,2023-08-14 11:50:00+00:00,busbar,,L1 Current (Min),A,27.5
775710,Dace Road - Worcester,2023-08-14 11:50:00+00:00,busbar,,L1 Current (Max),A,43.5
775710,Dace Road - Worcester,2023-08-14 11:50:00+00:00,busbar,,L1 Current (RMS),A,30.38
775710,Dace Road - Worcester,2023-08-14 11:50:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 11:50:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.5
775710,Dace Road - Worcester,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.5
775710,Dace Road - Worcester,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.38
775710,Dace Road - Worcester,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87939
775710,Dace Road - Worcester,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99564
775710,Dace Road - Worcester,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88055
775710,Dace Road - Worcester,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 11:40:00+00:00,feeder,4.0,N Current (Min),A,18.88
775710,Dace Road - Worcester,2023-08-14 11:40:00+00:00,feeder,4.0,N Current (Max),A,54.25
775710,Dace Road - Worcester,2023-08-14 11:40:00+00:00,feeder,4.0,N Current (RMS),A,35.12
775710,Dace Road - Worcester,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,2.88
775710,Dace Road - Worcester,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,12.0
775710,Dace Road - Worcester,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.75
775710,Dace Road - Worcester,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,22.88
775710,Dace Road - Worcester,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,58.38
775710,Dace Road - Worcester,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,39.0
775710,Dace Road - Worcester,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,3.75
775710,Dace Road - Worcester,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,13.62
775710,Dace Road - Worcester,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.62
775710,Dace Road - Worcester,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-91.62
775710,Dace Road - Worcester,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,18.62
775710,Dace Road - Worcester,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,130.5
775710,Dace Road - Worcester,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00414
775710,Dace Road - Worcester,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.45177
775710,Dace Road - Worcester,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.30703
775710,Dace Road - Worcester,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 11:40:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-14 11:40:00+00:00,feeder,3.0,N Current (Max),A,36.38
775710,Dace Road - Worcester,2023-08-14 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,12.25
775710,Dace Road - Worcester,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,12.12
775710,Dace Road - Worcester,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,12.12
775710,Dace Road - Worcester,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,19.31
775710,Dace Road - Worcester,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,139.19
775710,Dace Road - Worcester,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,76.38
775710,Dace Road - Worcester,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.07225
775710,Dace Road - Worcester,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.10796
775710,Dace Road - Worcester,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.12792
775710,Dace Road - Worcester,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 11:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 11:40:00+00:00,feeder,2.0,N Current (Max),A,11.38
775710,Dace Road - Worcester,2023-08-14 11:40:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,4.0
775710,Dace Road - Worcester,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,3.88
775710,Dace Road - Worcester,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,3.38
775710,Dace Road - Worcester,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.75
775710,Dace Road - Worcester,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.87
775710,Dace Road - Worcester,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.81
775710,Dace Road - Worcester,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87085
775710,Dace Road - Worcester,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91064
775710,Dace Road - Worcester,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86093
775710,Dace Road - Worcester,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-14 11:40:00+00:00,feeder,1.0,N Current (Min),A,42.38
775710,Dace Road - Worcester,2023-08-14 11:40:00+00:00,feeder,1.0,N Current (Max),A,31.25
775710,Dace Road - Worcester,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,26.0
775710,Dace Road - Worcester,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,50.75
775710,Dace Road - Worcester,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.75
775710,Dace Road - Worcester,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,32.0
775710,Dace Road - Worcester,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,62.25
775710,Dace Road - Worcester,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.5
775710,Dace Road - Worcester,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,25.5
775710,Dace Road - Worcester,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,36.12
775710,Dace Road - Worcester,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.75
775710,Dace Road - Worcester,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage (Min),V,241.88
775710,Dace Road - Worcester,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage (Max),V,242.8
775710,Dace Road - Worcester,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
775710,Dace Road - Worcester,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage (Min),V,241.06
775710,Dace Road - Worcester,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage (Max),V,241.91
775710,Dace Road - Worcester,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
775710,Dace Road - Worcester,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage (Min),V,240.78
775710,Dace Road - Worcester,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage (Max),V,241.55
775710,Dace Road - Worcester,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
775710,Dace Road - Worcester,2023-08-14 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 11:40:00+00:00,busbar,,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-14 11:40:00+00:00,busbar,,L2 Active Power,kW,19.0
775710,Dace Road - Worcester,2023-08-14 11:40:00+00:00,busbar,,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-14 11:40:00+00:00,busbar,,N Current (Min),A,44.38
775710,Dace Road - Worcester,2023-08-14 11:40:00+00:00,busbar,,N Current (Max),A,115.88
775710,Dace Road - Worcester,2023-08-14 11:40:00+00:00,busbar,,N Current (RMS),A,58.62
775710,Dace Road - Worcester,2023-08-14 11:40:00+00:00,busbar,,L3 Current (Min),A,29.25
775710,Dace Road - Worcester,2023-08-14 11:40:00+00:00,busbar,,L3 Current (Max),A,54.5
775710,Dace Road - Worcester,2023-08-14 11:40:00+00:00,busbar,,L3 Current (RMS),A,36.38
775710,Dace Road - Worcester,2023-08-14 11:40:00+00:00,busbar,,L2 Current (Min),A,64.0
775710,Dace Road - Worcester,2023-08-14 11:40:00+00:00,busbar,,L2 Current (Max),A,100.75
775710,Dace Road - Worcester,2023-08-14 11:40:00+00:00,busbar,,L2 Current (RMS),A,81.0
775710,Dace Road - Worcester,2023-08-14 11:40:00+00:00,busbar,,L1 Current (Min),A,29.75
775710,Dace Road - Worcester,2023-08-14 11:40:00+00:00,busbar,,L1 Current (Max),A,52.12
775710,Dace Road - Worcester,2023-08-14 11:40:00+00:00,busbar,,L1 Current (RMS),A,32.25
775710,Dace Road - Worcester,2023-08-14 11:40:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 11:40:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.88
775710,Dace Road - Worcester,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.19
775710,Dace Road - Worcester,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.62
775710,Dace Road - Worcester,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89331
775710,Dace Road - Worcester,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99017
775710,Dace Road - Worcester,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8544
775710,Dace Road - Worcester,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 11:30:00+00:00,feeder,4.0,N Current (Min),A,7.25
775710,Dace Road - Worcester,2023-08-14 11:30:00+00:00,feeder,4.0,N Current (Max),A,45.62
775710,Dace Road - Worcester,2023-08-14 11:30:00+00:00,feeder,4.0,N Current (RMS),A,24.75
775710,Dace Road - Worcester,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,3.0
775710,Dace Road - Worcester,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,15.38
775710,Dace Road - Worcester,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.5
775710,Dace Road - Worcester,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,14.12
775710,Dace Road - Worcester,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,48.38
775710,Dace Road - Worcester,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.75
775710,Dace Road - Worcester,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,3.38
775710,Dace Road - Worcester,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,20.88
775710,Dace Road - Worcester,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.88
775710,Dace Road - Worcester,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-105.81
775710,Dace Road - Worcester,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,18.88
775710,Dace Road - Worcester,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,129.56
775710,Dace Road - Worcester,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00169
775710,Dace Road - Worcester,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.4164
775710,Dace Road - Worcester,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.27529000000000003
775710,Dace Road - Worcester,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 11:30:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-14 11:30:00+00:00,feeder,3.0,N Current (Max),A,44.88
775710,Dace Road - Worcester,2023-08-14 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,14.88
775710,Dace Road - Worcester,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,15.12
775710,Dace Road - Worcester,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,14.75
775710,Dace Road - Worcester,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,68.31
775710,Dace Road - Worcester,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,124.44
775710,Dace Road - Worcester,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,75.5
775710,Dace Road - Worcester,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.07338
775710,Dace Road - Worcester,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.13222
775710,Dace Road - Worcester,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.12001
775710,Dace Road - Worcester,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 11:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 11:30:00+00:00,feeder,2.0,N Current (Max),A,13.88
775710,Dace Road - Worcester,2023-08-14 11:30:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,4.88
775710,Dace Road - Worcester,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,5.0
775710,Dace Road - Worcester,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,4.0
775710,Dace Road - Worcester,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.75
775710,Dace Road - Worcester,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.0
775710,Dace Road - Worcester,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.88
775710,Dace Road - Worcester,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85034
775710,Dace Road - Worcester,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92737
775710,Dace Road - Worcester,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8529899999999999
775710,Dace Road - Worcester,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-14 11:30:00+00:00,feeder,1.0,N Current (Min),A,54.62
775710,Dace Road - Worcester,2023-08-14 11:30:00+00:00,feeder,1.0,N Current (Max),A,34.38
775710,Dace Road - Worcester,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,24.62
775710,Dace Road - Worcester,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,40.5
775710,Dace Road - Worcester,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.88
775710,Dace Road - Worcester,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,33.25
775710,Dace Road - Worcester,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,71.25
775710,Dace Road - Worcester,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,48.25
775710,Dace Road - Worcester,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,24.25
775710,Dace Road - Worcester,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,42.25
775710,Dace Road - Worcester,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.25
775710,Dace Road - Worcester,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage (Min),V,241.81
775710,Dace Road - Worcester,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage (Max),V,242.92
775710,Dace Road - Worcester,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
775710,Dace Road - Worcester,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage (Min),V,240.86
775710,Dace Road - Worcester,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage (Max),V,242.05
775710,Dace Road - Worcester,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
775710,Dace Road - Worcester,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage (Min),V,240.58
775710,Dace Road - Worcester,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage (Max),V,241.58
775710,Dace Road - Worcester,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
775710,Dace Road - Worcester,2023-08-14 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 11:30:00+00:00,busbar,,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-14 11:30:00+00:00,busbar,,L2 Active Power,kW,18.0
775710,Dace Road - Worcester,2023-08-14 11:30:00+00:00,busbar,,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-14 11:30:00+00:00,busbar,,N Current (Min),A,31.12
775710,Dace Road - Worcester,2023-08-14 11:30:00+00:00,busbar,,N Current (Max),A,127.88
775710,Dace Road - Worcester,2023-08-14 11:30:00+00:00,busbar,,N Current (RMS),A,54.62
775710,Dace Road - Worcester,2023-08-14 11:30:00+00:00,busbar,,L3 Current (Min),A,27.62
775710,Dace Road - Worcester,2023-08-14 11:30:00+00:00,busbar,,L3 Current (Max),A,53.12
775710,Dace Road - Worcester,2023-08-14 11:30:00+00:00,busbar,,L3 Current (RMS),A,32.5
775710,Dace Road - Worcester,2023-08-14 11:30:00+00:00,busbar,,L2 Current (Min),A,51.38
775710,Dace Road - Worcester,2023-08-14 11:30:00+00:00,busbar,,L2 Current (Max),A,111.12
775710,Dace Road - Worcester,2023-08-14 11:30:00+00:00,busbar,,L2 Current (RMS),A,78.0
775710,Dace Road - Worcester,2023-08-14 11:30:00+00:00,busbar,,L1 Current (Min),A,27.88
775710,Dace Road - Worcester,2023-08-14 11:30:00+00:00,busbar,,L1 Current (Max),A,55.25
775710,Dace Road - Worcester,2023-08-14 11:30:00+00:00,busbar,,L1 Current (RMS),A,34.75
775710,Dace Road - Worcester,2023-08-14 11:30:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 11:30:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.37
775710,Dace Road - Worcester,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.94
775710,Dace Road - Worcester,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.93
775710,Dace Road - Worcester,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89889
775710,Dace Road - Worcester,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98453
775710,Dace Road - Worcester,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.85095
775710,Dace Road - Worcester,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 11:20:00+00:00,feeder,4.0,N Current (Min),A,6.38
775710,Dace Road - Worcester,2023-08-14 11:20:00+00:00,feeder,4.0,N Current (Max),A,55.38
775710,Dace Road - Worcester,2023-08-14 11:20:00+00:00,feeder,4.0,N Current (RMS),A,27.38
775710,Dace Road - Worcester,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,3.12
775710,Dace Road - Worcester,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,17.88
775710,Dace Road - Worcester,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.25
775710,Dace Road - Worcester,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,11.12
775710,Dace Road - Worcester,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,60.0
775710,Dace Road - Worcester,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.0
775710,Dace Road - Worcester,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,3.12
775710,Dace Road - Worcester,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,14.5
775710,Dace Road - Worcester,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.38
775710,Dace Road - Worcester,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-163.81
775710,Dace Road - Worcester,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.44
775710,Dace Road - Worcester,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,128.25
775710,Dace Road - Worcester,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.02061
775710,Dace Road - Worcester,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.5220899999999999
775710,Dace Road - Worcester,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.42132
775710,Dace Road - Worcester,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 11:20:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-14 11:20:00+00:00,feeder,3.0,N Current (Max),A,33.0
775710,Dace Road - Worcester,2023-08-14 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.88
775710,Dace Road - Worcester,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,10.5
775710,Dace Road - Worcester,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,11.25
775710,Dace Road - Worcester,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,11.12
775710,Dace Road - Worcester,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,18.81
775710,Dace Road - Worcester,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,153.0
775710,Dace Road - Worcester,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,75.69
775710,Dace Road - Worcester,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.08567999999999999
775710,Dace Road - Worcester,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.17214000000000002
775710,Dace Road - Worcester,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.03459
775710,Dace Road - Worcester,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 11:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 11:20:00+00:00,feeder,2.0,N Current (Max),A,10.62
775710,Dace Road - Worcester,2023-08-14 11:20:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,4.0
775710,Dace Road - Worcester,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,3.62
775710,Dace Road - Worcester,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,2.88
775710,Dace Road - Worcester,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.75
775710,Dace Road - Worcester,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.5
775710,Dace Road - Worcester,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.0
775710,Dace Road - Worcester,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8609899999999999
775710,Dace Road - Worcester,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96179
775710,Dace Road - Worcester,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84811
775710,Dace Road - Worcester,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-14 11:20:00+00:00,feeder,1.0,N Current (Min),A,65.0
775710,Dace Road - Worcester,2023-08-14 11:20:00+00:00,feeder,1.0,N Current (Max),A,43.12
775710,Dace Road - Worcester,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,22.62
775710,Dace Road - Worcester,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,46.0
775710,Dace Road - Worcester,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.38
775710,Dace Road - Worcester,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,44.88
775710,Dace Road - Worcester,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,81.0
775710,Dace Road - Worcester,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,61.12
775710,Dace Road - Worcester,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,23.75
775710,Dace Road - Worcester,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,41.25
775710,Dace Road - Worcester,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.25
775710,Dace Road - Worcester,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage (Min),V,241.44
775710,Dace Road - Worcester,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage (Max),V,242.59
775710,Dace Road - Worcester,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
775710,Dace Road - Worcester,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage (Min),V,239.73
775710,Dace Road - Worcester,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage (Max),V,241.72
775710,Dace Road - Worcester,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
775710,Dace Road - Worcester,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage (Min),V,239.44
775710,Dace Road - Worcester,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage (Max),V,241.3
775710,Dace Road - Worcester,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
775710,Dace Road - Worcester,2023-08-14 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 11:20:00+00:00,busbar,,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-14 11:20:00+00:00,busbar,,L2 Active Power,kW,22.0
775710,Dace Road - Worcester,2023-08-14 11:20:00+00:00,busbar,,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-14 11:20:00+00:00,busbar,,N Current (Min),A,33.62
775710,Dace Road - Worcester,2023-08-14 11:20:00+00:00,busbar,,N Current (Max),A,101.38
775710,Dace Road - Worcester,2023-08-14 11:20:00+00:00,busbar,,N Current (RMS),A,67.25
775710,Dace Road - Worcester,2023-08-14 11:20:00+00:00,busbar,,L3 Current (Min),A,26.0
775710,Dace Road - Worcester,2023-08-14 11:20:00+00:00,busbar,,L3 Current (Max),A,49.62
775710,Dace Road - Worcester,2023-08-14 11:20:00+00:00,busbar,,L3 Current (RMS),A,35.38
775710,Dace Road - Worcester,2023-08-14 11:20:00+00:00,busbar,,L2 Current (Min),A,61.62
775710,Dace Road - Worcester,2023-08-14 11:20:00+00:00,busbar,,L2 Current (Max),A,132.25
775710,Dace Road - Worcester,2023-08-14 11:20:00+00:00,busbar,,L2 Current (RMS),A,93.62
775710,Dace Road - Worcester,2023-08-14 11:20:00+00:00,busbar,,L1 Current (Min),A,22.38
775710,Dace Road - Worcester,2023-08-14 11:20:00+00:00,busbar,,L1 Current (Max),A,45.38
775710,Dace Road - Worcester,2023-08-14 11:20:00+00:00,busbar,,L1 Current (RMS),A,32.12
775710,Dace Road - Worcester,2023-08-14 11:20:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 11:20:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.31
775710,Dace Road - Worcester,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.13
775710,Dace Road - Worcester,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.56
775710,Dace Road - Worcester,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9314
775710,Dace Road - Worcester,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97201
775710,Dace Road - Worcester,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92709
775710,Dace Road - Worcester,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-14 11:10:00+00:00,feeder,4.0,N Current (Min),A,5.25
775710,Dace Road - Worcester,2023-08-14 11:10:00+00:00,feeder,4.0,N Current (Max),A,49.12
775710,Dace Road - Worcester,2023-08-14 11:10:00+00:00,feeder,4.0,N Current (RMS),A,14.25
775710,Dace Road - Worcester,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,2.88
775710,Dace Road - Worcester,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,17.25
775710,Dace Road - Worcester,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.12
775710,Dace Road - Worcester,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,14.38
775710,Dace Road - Worcester,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,36.12
775710,Dace Road - Worcester,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.75
775710,Dace Road - Worcester,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,3.0
775710,Dace Road - Worcester,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,18.38
775710,Dace Road - Worcester,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.38
775710,Dace Road - Worcester,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-70.19
775710,Dace Road - Worcester,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.37
775710,Dace Road - Worcester,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,124.0
775710,Dace Road - Worcester,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0313
775710,Dace Road - Worcester,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.37295
775710,Dace Road - Worcester,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.3077
775710,Dace Road - Worcester,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 11:10:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 11:10:00+00:00,feeder,3.0,N Current (Max),A,48.5
775710,Dace Road - Worcester,2023-08-14 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,16.12
775710,Dace Road - Worcester,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,17.0
775710,Dace Road - Worcester,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,15.38
775710,Dace Road - Worcester,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,40.69
775710,Dace Road - Worcester,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-134.87
775710,Dace Road - Worcester,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,85.0
775710,Dace Road - Worcester,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.053360000000000005
775710,Dace Road - Worcester,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.13701
775710,Dace Road - Worcester,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.11037
775710,Dace Road - Worcester,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 11:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 11:10:00+00:00,feeder,2.0,N Current (Max),A,15.12
775710,Dace Road - Worcester,2023-08-14 11:10:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,5.5
775710,Dace Road - Worcester,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,5.38
775710,Dace Road - Worcester,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,4.12
775710,Dace Road - Worcester,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.25
