Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.25
775710,Dace Road - Worcester,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.5
775710,Dace Road - Worcester,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7962899999999999
775710,Dace Road - Worcester,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93915
775710,Dace Road - Worcester,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8305299999999999
775710,Dace Road - Worcester,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-14 11:10:00+00:00,feeder,1.0,N Current (Min),A,64.12
775710,Dace Road - Worcester,2023-08-14 11:10:00+00:00,feeder,1.0,N Current (Max),A,36.5
775710,Dace Road - Worcester,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,23.38
775710,Dace Road - Worcester,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,32.38
775710,Dace Road - Worcester,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.12
775710,Dace Road - Worcester,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,32.38
775710,Dace Road - Worcester,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,80.0
775710,Dace Road - Worcester,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,48.5
775710,Dace Road - Worcester,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,23.88
775710,Dace Road - Worcester,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,37.88
775710,Dace Road - Worcester,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
775710,Dace Road - Worcester,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage (Min),V,241.78
775710,Dace Road - Worcester,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage (Max),V,242.61
775710,Dace Road - Worcester,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
775710,Dace Road - Worcester,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage (Min),V,240.5
775710,Dace Road - Worcester,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage (Max),V,241.95
775710,Dace Road - Worcester,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
775710,Dace Road - Worcester,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage (Min),V,240.42
775710,Dace Road - Worcester,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage (Max),V,241.44
775710,Dace Road - Worcester,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
775710,Dace Road - Worcester,2023-08-14 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 11:10:00+00:00,busbar,,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-14 11:10:00+00:00,busbar,,L2 Active Power,kW,16.0
775710,Dace Road - Worcester,2023-08-14 11:10:00+00:00,busbar,,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-14 11:10:00+00:00,busbar,,N Current (Min),A,29.88
775710,Dace Road - Worcester,2023-08-14 11:10:00+00:00,busbar,,N Current (Max),A,127.38
775710,Dace Road - Worcester,2023-08-14 11:10:00+00:00,busbar,,N Current (RMS),A,47.0
775710,Dace Road - Worcester,2023-08-14 11:10:00+00:00,busbar,,L3 Current (Min),A,20.62
775710,Dace Road - Worcester,2023-08-14 11:10:00+00:00,busbar,,L3 Current (Max),A,58.0
775710,Dace Road - Worcester,2023-08-14 11:10:00+00:00,busbar,,L3 Current (RMS),A,33.38
775710,Dace Road - Worcester,2023-08-14 11:10:00+00:00,busbar,,L2 Current (Min),A,47.25
775710,Dace Road - Worcester,2023-08-14 11:10:00+00:00,busbar,,L2 Current (Max),A,108.5
775710,Dace Road - Worcester,2023-08-14 11:10:00+00:00,busbar,,L2 Current (RMS),A,69.12
775710,Dace Road - Worcester,2023-08-14 11:10:00+00:00,busbar,,L1 Current (Min),A,27.0
775710,Dace Road - Worcester,2023-08-14 11:10:00+00:00,busbar,,L1 Current (Max),A,60.38
775710,Dace Road - Worcester,2023-08-14 11:10:00+00:00,busbar,,L1 Current (RMS),A,32.62
775710,Dace Road - Worcester,2023-08-14 11:10:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 11:10:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.06
775710,Dace Road - Worcester,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.56
775710,Dace Road - Worcester,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.75
775710,Dace Road - Worcester,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8985299999999999
775710,Dace Road - Worcester,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98322
775710,Dace Road - Worcester,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91186
775710,Dace Road - Worcester,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 11:00:00+00:00,feeder,4.0,N Current (Min),A,9.5
775710,Dace Road - Worcester,2023-08-14 11:00:00+00:00,feeder,4.0,N Current (Max),A,45.25
775710,Dace Road - Worcester,2023-08-14 11:00:00+00:00,feeder,4.0,N Current (RMS),A,17.75
775710,Dace Road - Worcester,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Current (Min),A,2.75
775710,Dace Road - Worcester,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Current (Max),A,13.88
775710,Dace Road - Worcester,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.88
775710,Dace Road - Worcester,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Current (Min),A,18.5
775710,Dace Road - Worcester,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Current (Max),A,32.38
775710,Dace Road - Worcester,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.88
775710,Dace Road - Worcester,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Current (Min),A,3.5
775710,Dace Road - Worcester,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Current (Max),A,17.88
775710,Dace Road - Worcester,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.75
775710,Dace Road - Worcester,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.81
775710,Dace Road - Worcester,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.0
775710,Dace Road - Worcester,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,63.44
775710,Dace Road - Worcester,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01564
775710,Dace Road - Worcester,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.18547
775710,Dace Road - Worcester,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.07729
775710,Dace Road - Worcester,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 11:00:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 11:00:00+00:00,feeder,3.0,N Current (Max),A,43.25
775710,Dace Road - Worcester,2023-08-14 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,14.12
775710,Dace Road - Worcester,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,15.25
775710,Dace Road - Worcester,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,14.75
775710,Dace Road - Worcester,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-45.44
775710,Dace Road - Worcester,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,73.75
775710,Dace Road - Worcester,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,27.0
775710,Dace Road - Worcester,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.053570000000000007
775710,Dace Road - Worcester,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.08617000000000001
775710,Dace Road - Worcester,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.22506
775710,Dace Road - Worcester,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 11:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 11:00:00+00:00,feeder,2.0,N Current (Max),A,13.25
775710,Dace Road - Worcester,2023-08-14 11:00:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,4.88
775710,Dace Road - Worcester,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,4.75
775710,Dace Road - Worcester,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,3.5
775710,Dace Road - Worcester,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.69
775710,Dace Road - Worcester,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.31
775710,Dace Road - Worcester,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.69
775710,Dace Road - Worcester,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8547
775710,Dace Road - Worcester,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87625
775710,Dace Road - Worcester,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8770100000000001
775710,Dace Road - Worcester,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-14 11:00:00+00:00,feeder,1.0,N Current (Min),A,37.38
775710,Dace Road - Worcester,2023-08-14 11:00:00+00:00,feeder,1.0,N Current (Max),A,25.75
775710,Dace Road - Worcester,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,22.12
775710,Dace Road - Worcester,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,52.38
775710,Dace Road - Worcester,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.38
775710,Dace Road - Worcester,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,28.62
775710,Dace Road - Worcester,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,44.5
775710,Dace Road - Worcester,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.38
775710,Dace Road - Worcester,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,22.38
775710,Dace Road - Worcester,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,44.12
775710,Dace Road - Worcester,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.38
775710,Dace Road - Worcester,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage (Min),V,241.3
775710,Dace Road - Worcester,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage (Max),V,242.88
775710,Dace Road - Worcester,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
775710,Dace Road - Worcester,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage (Min),V,240.3
775710,Dace Road - Worcester,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage (Max),V,242.06
775710,Dace Road - Worcester,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
775710,Dace Road - Worcester,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage (Min),V,239.73
775710,Dace Road - Worcester,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage (Max),V,241.41
775710,Dace Road - Worcester,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
775710,Dace Road - Worcester,2023-08-14 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 11:00:00+00:00,busbar,,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-14 11:00:00+00:00,busbar,,L2 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-14 11:00:00+00:00,busbar,,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-14 11:00:00+00:00,busbar,,N Current (Min),A,25.75
775710,Dace Road - Worcester,2023-08-14 11:00:00+00:00,busbar,,N Current (Max),A,114.25
775710,Dace Road - Worcester,2023-08-14 11:00:00+00:00,busbar,,N Current (RMS),A,34.5
775710,Dace Road - Worcester,2023-08-14 11:00:00+00:00,busbar,,L3 Current (Min),A,21.38
775710,Dace Road - Worcester,2023-08-14 11:00:00+00:00,busbar,,L3 Current (Max),A,57.88
775710,Dace Road - Worcester,2023-08-14 11:00:00+00:00,busbar,,L3 Current (RMS),A,34.0
775710,Dace Road - Worcester,2023-08-14 11:00:00+00:00,busbar,,L2 Current (Min),A,47.75
775710,Dace Road - Worcester,2023-08-14 11:00:00+00:00,busbar,,L2 Current (Max),A,68.62
775710,Dace Road - Worcester,2023-08-14 11:00:00+00:00,busbar,,L2 Current (RMS),A,51.88
775710,Dace Road - Worcester,2023-08-14 11:00:00+00:00,busbar,,L1 Current (Min),A,26.25
775710,Dace Road - Worcester,2023-08-14 11:00:00+00:00,busbar,,L1 Current (Max),A,62.75
775710,Dace Road - Worcester,2023-08-14 11:00:00+00:00,busbar,,L1 Current (RMS),A,34.75
775710,Dace Road - Worcester,2023-08-14 11:00:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 11:00:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.06
775710,Dace Road - Worcester,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.56
775710,Dace Road - Worcester,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.44
775710,Dace Road - Worcester,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80572
775710,Dace Road - Worcester,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98315
775710,Dace Road - Worcester,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8206100000000001
775710,Dace Road - Worcester,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 10:50:00+00:00,feeder,4.0,N Current (Min),A,10.38
775710,Dace Road - Worcester,2023-08-14 10:50:00+00:00,feeder,4.0,N Current (Max),A,42.25
775710,Dace Road - Worcester,2023-08-14 10:50:00+00:00,feeder,4.0,N Current (RMS),A,19.88
775710,Dace Road - Worcester,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Current (Min),A,2.38
775710,Dace Road - Worcester,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Current (Max),A,13.5
775710,Dace Road - Worcester,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.88
775710,Dace Road - Worcester,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Current (Min),A,14.75
775710,Dace Road - Worcester,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Current (Max),A,36.38
775710,Dace Road - Worcester,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
775710,Dace Road - Worcester,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Current (Min),A,3.12
775710,Dace Road - Worcester,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Current (Max),A,12.75
775710,Dace Road - Worcester,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.38
775710,Dace Road - Worcester,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-86.19
775710,Dace Road - Worcester,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-40.94
775710,Dace Road - Worcester,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,102.06
775710,Dace Road - Worcester,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01271
775710,Dace Road - Worcester,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.27666
775710,Dace Road - Worcester,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.18395
775710,Dace Road - Worcester,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 10:50:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 10:50:00+00:00,feeder,3.0,N Current (Max),A,35.88
775710,Dace Road - Worcester,2023-08-14 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,11.88
775710,Dace Road - Worcester,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,12.12
775710,Dace Road - Worcester,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,11.75
775710,Dace Road - Worcester,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-169.31
775710,Dace Road - Worcester,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-168.56
775710,Dace Road - Worcester,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,60.31
775710,Dace Road - Worcester,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.05055
775710,Dace Road - Worcester,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.09203
775710,Dace Road - Worcester,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.20204
775710,Dace Road - Worcester,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 10:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 10:50:00+00:00,feeder,2.0,N Current (Max),A,11.5
775710,Dace Road - Worcester,2023-08-14 10:50:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,4.25
775710,Dace Road - Worcester,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,3.75
775710,Dace Road - Worcester,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,3.38
775710,Dace Road - Worcester,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.13
775710,Dace Road - Worcester,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.94
775710,Dace Road - Worcester,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.06
775710,Dace Road - Worcester,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84735
775710,Dace Road - Worcester,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88592
775710,Dace Road - Worcester,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85406
775710,Dace Road - Worcester,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-14 10:50:00+00:00,feeder,1.0,N Current (Min),A,32.88
775710,Dace Road - Worcester,2023-08-14 10:50:00+00:00,feeder,1.0,N Current (Max),A,24.88
775710,Dace Road - Worcester,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,24.0
775710,Dace Road - Worcester,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,40.38
775710,Dace Road - Worcester,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.12
775710,Dace Road - Worcester,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,29.75
775710,Dace Road - Worcester,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,45.62
775710,Dace Road - Worcester,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.62
775710,Dace Road - Worcester,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,21.38
775710,Dace Road - Worcester,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,37.38
775710,Dace Road - Worcester,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.75
775710,Dace Road - Worcester,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage (Min),V,242.25
775710,Dace Road - Worcester,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage (Max),V,243.05
775710,Dace Road - Worcester,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
775710,Dace Road - Worcester,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage (Min),V,241.47
775710,Dace Road - Worcester,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage (Max),V,242.33
775710,Dace Road - Worcester,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
775710,Dace Road - Worcester,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage (Min),V,240.92
775710,Dace Road - Worcester,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage (Max),V,241.72
775710,Dace Road - Worcester,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
775710,Dace Road - Worcester,2023-08-14 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 10:50:00+00:00,busbar,,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-14 10:50:00+00:00,busbar,,L2 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-14 10:50:00+00:00,busbar,,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-14 10:50:00+00:00,busbar,,N Current (Min),A,26.75
775710,Dace Road - Worcester,2023-08-14 10:50:00+00:00,busbar,,N Current (Max),A,111.5
775710,Dace Road - Worcester,2023-08-14 10:50:00+00:00,busbar,,N Current (RMS),A,38.0
775710,Dace Road - Worcester,2023-08-14 10:50:00+00:00,busbar,,L3 Current (Min),A,26.38
775710,Dace Road - Worcester,2023-08-14 10:50:00+00:00,busbar,,L3 Current (Max),A,52.12
775710,Dace Road - Worcester,2023-08-14 10:50:00+00:00,busbar,,L3 Current (RMS),A,31.25
775710,Dace Road - Worcester,2023-08-14 10:50:00+00:00,busbar,,L2 Current (Min),A,43.88
775710,Dace Road - Worcester,2023-08-14 10:50:00+00:00,busbar,,L2 Current (Max),A,68.88
775710,Dace Road - Worcester,2023-08-14 10:50:00+00:00,busbar,,L2 Current (RMS),A,56.12
775710,Dace Road - Worcester,2023-08-14 10:50:00+00:00,busbar,,L1 Current (Min),A,23.38
775710,Dace Road - Worcester,2023-08-14 10:50:00+00:00,busbar,,L1 Current (Max),A,46.0
775710,Dace Road - Worcester,2023-08-14 10:50:00+00:00,busbar,,L1 Current (RMS),A,29.88
775710,Dace Road - Worcester,2023-08-14 10:50:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 10:50:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.87
775710,Dace Road - Worcester,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.13
775710,Dace Road - Worcester,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-30.87
775710,Dace Road - Worcester,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88418
775710,Dace Road - Worcester,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98093
775710,Dace Road - Worcester,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.79965
775710,Dace Road - Worcester,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 10:40:00+00:00,feeder,4.0,N Current (Min),A,5.0
775710,Dace Road - Worcester,2023-08-14 10:40:00+00:00,feeder,4.0,N Current (Max),A,24.0
775710,Dace Road - Worcester,2023-08-14 10:40:00+00:00,feeder,4.0,N Current (RMS),A,15.0
775710,Dace Road - Worcester,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Current (Min),A,2.62
775710,Dace Road - Worcester,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Current (Max),A,14.88
775710,Dace Road - Worcester,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.62
775710,Dace Road - Worcester,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Current (Min),A,10.5
775710,Dace Road - Worcester,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Current (Max),A,28.5
775710,Dace Road - Worcester,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.62
775710,Dace Road - Worcester,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Current (Min),A,2.88
775710,Dace Road - Worcester,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Current (Max),A,6.12
775710,Dace Road - Worcester,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
775710,Dace Road - Worcester,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-77.69
775710,Dace Road - Worcester,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.0
775710,Dace Road - Worcester,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,112.25
775710,Dace Road - Worcester,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.03072
775710,Dace Road - Worcester,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.226
775710,Dace Road - Worcester,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.13469
775710,Dace Road - Worcester,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 10:40:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 10:40:00+00:00,feeder,3.0,N Current (Max),A,15.38
775710,Dace Road - Worcester,2023-08-14 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,5.25
775710,Dace Road - Worcester,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,5.12
775710,Dace Road - Worcester,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,4.88
775710,Dace Road - Worcester,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,27.75
775710,Dace Road - Worcester,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,163.38
775710,Dace Road - Worcester,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,83.56
775710,Dace Road - Worcester,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.06117
775710,Dace Road - Worcester,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.08983
775710,Dace Road - Worcester,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.21758
775710,Dace Road - Worcester,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 10:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 10:40:00+00:00,feeder,2.0,N Current (Max),A,4.62
775710,Dace Road - Worcester,2023-08-14 10:40:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,1.75
775710,Dace Road - Worcester,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,1.62
775710,Dace Road - Worcester,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,1.25
775710,Dace Road - Worcester,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.81
775710,Dace Road - Worcester,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.75
775710,Dace Road - Worcester,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.19
775710,Dace Road - Worcester,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8545799999999999
775710,Dace Road - Worcester,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88766
775710,Dace Road - Worcester,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86685
775710,Dace Road - Worcester,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-14 10:40:00+00:00,feeder,1.0,N Current (Min),A,36.5
775710,Dace Road - Worcester,2023-08-14 10:40:00+00:00,feeder,1.0,N Current (Max),A,27.12
775710,Dace Road - Worcester,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,24.88
775710,Dace Road - Worcester,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,44.12
775710,Dace Road - Worcester,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.0
775710,Dace Road - Worcester,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,30.38
775710,Dace Road - Worcester,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,52.12
775710,Dace Road - Worcester,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.12
775710,Dace Road - Worcester,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,22.0
775710,Dace Road - Worcester,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,42.5
775710,Dace Road - Worcester,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.12
775710,Dace Road - Worcester,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage (Min),V,242.03
775710,Dace Road - Worcester,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage (Max),V,243.11
775710,Dace Road - Worcester,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
775710,Dace Road - Worcester,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage (Min),V,241.28
775710,Dace Road - Worcester,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage (Max),V,242.45
775710,Dace Road - Worcester,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
775710,Dace Road - Worcester,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage (Min),V,240.91
775710,Dace Road - Worcester,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage (Max),V,242.03
775710,Dace Road - Worcester,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
775710,Dace Road - Worcester,2023-08-14 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 10:40:00+00:00,busbar,,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-14 10:40:00+00:00,busbar,,L2 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-14 10:40:00+00:00,busbar,,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-14 10:40:00+00:00,busbar,,N Current (Min),A,27.12
775710,Dace Road - Worcester,2023-08-14 10:40:00+00:00,busbar,,N Current (Max),A,57.25
775710,Dace Road - Worcester,2023-08-14 10:40:00+00:00,busbar,,N Current (RMS),A,36.38
775710,Dace Road - Worcester,2023-08-14 10:40:00+00:00,busbar,,L3 Current (Min),A,27.88
775710,Dace Road - Worcester,2023-08-14 10:40:00+00:00,busbar,,L3 Current (Max),A,54.5
775710,Dace Road - Worcester,2023-08-14 10:40:00+00:00,busbar,,L3 Current (RMS),A,33.88
775710,Dace Road - Worcester,2023-08-14 10:40:00+00:00,busbar,,L2 Current (Min),A,42.5
775710,Dace Road - Worcester,2023-08-14 10:40:00+00:00,busbar,,L2 Current (Max),A,71.38
775710,Dace Road - Worcester,2023-08-14 10:40:00+00:00,busbar,,L2 Current (RMS),A,54.38
775710,Dace Road - Worcester,2023-08-14 10:40:00+00:00,busbar,,L1 Current (Min),A,25.5
775710,Dace Road - Worcester,2023-08-14 10:40:00+00:00,busbar,,L1 Current (Max),A,45.88
775710,Dace Road - Worcester,2023-08-14 10:40:00+00:00,busbar,,L1 Current (RMS),A,33.12
775710,Dace Road - Worcester,2023-08-14 10:40:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 10:40:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.75
775710,Dace Road - Worcester,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.56
775710,Dace Road - Worcester,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.25
775710,Dace Road - Worcester,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96277
775710,Dace Road - Worcester,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97372
775710,Dace Road - Worcester,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.83026
775710,Dace Road - Worcester,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 10:30:00+00:00,feeder,4.0,N Current (Min),A,6.12
775710,Dace Road - Worcester,2023-08-14 10:30:00+00:00,feeder,4.0,N Current (Max),A,44.88
775710,Dace Road - Worcester,2023-08-14 10:30:00+00:00,feeder,4.0,N Current (RMS),A,14.12
775710,Dace Road - Worcester,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Current (Min),A,9.75
775710,Dace Road - Worcester,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Current (Max),A,17.5
775710,Dace Road - Worcester,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.62
775710,Dace Road - Worcester,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Current (Min),A,10.0
775710,Dace Road - Worcester,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Current (Max),A,29.88
775710,Dace Road - Worcester,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.25
775710,Dace Road - Worcester,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Current (Min),A,3.38
775710,Dace Road - Worcester,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Current (Max),A,15.12
775710,Dace Road - Worcester,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.25
775710,Dace Road - Worcester,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-62.37
775710,Dace Road - Worcester,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,24.31
775710,Dace Road - Worcester,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-179.94
775710,Dace Road - Worcester,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.07802
775710,Dace Road - Worcester,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.34856
775710,Dace Road - Worcester,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.39739
775710,Dace Road - Worcester,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 10:30:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-14 10:30:00+00:00,feeder,3.0,N Current (Max),A,44.5
775710,Dace Road - Worcester,2023-08-14 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,15.75
775710,Dace Road - Worcester,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,14.38
775710,Dace Road - Worcester,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,14.38
775710,Dace Road - Worcester,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,56.25
775710,Dace Road - Worcester,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
