Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,160.07
775710,Dace Road - Worcester,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,65.87
775710,Dace Road - Worcester,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.06923
775710,Dace Road - Worcester,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.1342
775710,Dace Road - Worcester,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.11254000000000003
775710,Dace Road - Worcester,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 10:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 10:30:00+00:00,feeder,2.0,N Current (Max),A,13.25
775710,Dace Road - Worcester,2023-08-14 10:30:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,5.0
775710,Dace Road - Worcester,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,4.75
775710,Dace Road - Worcester,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,3.38
775710,Dace Road - Worcester,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.81
775710,Dace Road - Worcester,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.56
775710,Dace Road - Worcester,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.94
775710,Dace Road - Worcester,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83905
775710,Dace Road - Worcester,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93079
775710,Dace Road - Worcester,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80652
775710,Dace Road - Worcester,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-14 10:30:00+00:00,feeder,1.0,N Current (Min),A,64.62
775710,Dace Road - Worcester,2023-08-14 10:30:00+00:00,feeder,1.0,N Current (Max),A,36.88
775710,Dace Road - Worcester,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,23.88
775710,Dace Road - Worcester,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,51.5
775710,Dace Road - Worcester,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.0
775710,Dace Road - Worcester,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,32.12
775710,Dace Road - Worcester,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,83.12
775710,Dace Road - Worcester,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,49.88
775710,Dace Road - Worcester,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,21.88
775710,Dace Road - Worcester,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,35.25
775710,Dace Road - Worcester,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.88
775710,Dace Road - Worcester,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage (Min),V,242.56
775710,Dace Road - Worcester,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage (Max),V,243.55
775710,Dace Road - Worcester,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
775710,Dace Road - Worcester,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage (Min),V,242.03
775710,Dace Road - Worcester,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage (Max),V,243.09
775710,Dace Road - Worcester,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
775710,Dace Road - Worcester,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage (Min),V,241.52
775710,Dace Road - Worcester,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage (Max),V,242.47
775710,Dace Road - Worcester,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
775710,Dace Road - Worcester,2023-08-14 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 10:30:00+00:00,busbar,,L3 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-14 10:30:00+00:00,busbar,,L2 Active Power,kW,16.0
775710,Dace Road - Worcester,2023-08-14 10:30:00+00:00,busbar,,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-14 10:30:00+00:00,busbar,,N Current (Min),A,30.12
775710,Dace Road - Worcester,2023-08-14 10:30:00+00:00,busbar,,N Current (Max),A,124.0
775710,Dace Road - Worcester,2023-08-14 10:30:00+00:00,busbar,,N Current (RMS),A,47.25
775710,Dace Road - Worcester,2023-08-14 10:30:00+00:00,busbar,,L3 Current (Min),A,33.38
775710,Dace Road - Worcester,2023-08-14 10:30:00+00:00,busbar,,L3 Current (Max),A,62.25
775710,Dace Road - Worcester,2023-08-14 10:30:00+00:00,busbar,,L3 Current (RMS),A,39.75
775710,Dace Road - Worcester,2023-08-14 10:30:00+00:00,busbar,,L2 Current (Min),A,45.25
775710,Dace Road - Worcester,2023-08-14 10:30:00+00:00,busbar,,L2 Current (Max),A,109.0
775710,Dace Road - Worcester,2023-08-14 10:30:00+00:00,busbar,,L2 Current (RMS),A,69.0
775710,Dace Road - Worcester,2023-08-14 10:30:00+00:00,busbar,,L1 Current (Min),A,23.25
775710,Dace Road - Worcester,2023-08-14 10:30:00+00:00,busbar,,L1 Current (Max),A,46.25
775710,Dace Road - Worcester,2023-08-14 10:30:00+00:00,busbar,,L1 Current (RMS),A,27.88
775710,Dace Road - Worcester,2023-08-14 10:30:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 10:30:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,11.87
775710,Dace Road - Worcester,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.37
775710,Dace Road - Worcester,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.5
775710,Dace Road - Worcester,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9415
775710,Dace Road - Worcester,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97354
775710,Dace Road - Worcester,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8845200000000001
775710,Dace Road - Worcester,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 10:20:00+00:00,feeder,4.0,N Current (Min),A,5.38
775710,Dace Road - Worcester,2023-08-14 10:20:00+00:00,feeder,4.0,N Current (Max),A,30.12
775710,Dace Road - Worcester,2023-08-14 10:20:00+00:00,feeder,4.0,N Current (RMS),A,14.0
775710,Dace Road - Worcester,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,2.75
775710,Dace Road - Worcester,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,18.75
775710,Dace Road - Worcester,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
775710,Dace Road - Worcester,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,10.12
775710,Dace Road - Worcester,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,31.38
775710,Dace Road - Worcester,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.75
775710,Dace Road - Worcester,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,3.38
775710,Dace Road - Worcester,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,12.5
775710,Dace Road - Worcester,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.62
775710,Dace Road - Worcester,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.5
775710,Dace Road - Worcester,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.0
775710,Dace Road - Worcester,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,119.12
775710,Dace Road - Worcester,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.06592999999999999
775710,Dace Road - Worcester,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.26567
775710,Dace Road - Worcester,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.14388
775710,Dace Road - Worcester,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 10:20:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-14 10:20:00+00:00,feeder,3.0,N Current (Max),A,24.38
775710,Dace Road - Worcester,2023-08-14 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,8.12
775710,Dace Road - Worcester,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,8.25
775710,Dace Road - Worcester,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,7.88
775710,Dace Road - Worcester,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.69
775710,Dace Road - Worcester,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,133.44
775710,Dace Road - Worcester,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,84.69
775710,Dace Road - Worcester,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.07643
775710,Dace Road - Worcester,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.11873
775710,Dace Road - Worcester,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.22017
775710,Dace Road - Worcester,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 10:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 10:20:00+00:00,feeder,2.0,N Current (Max),A,7.0
775710,Dace Road - Worcester,2023-08-14 10:20:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,2.62
775710,Dace Road - Worcester,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.5
775710,Dace Road - Worcester,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,1.88
775710,Dace Road - Worcester,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.87
775710,Dace Road - Worcester,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.12
775710,Dace Road - Worcester,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.06
775710,Dace Road - Worcester,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8398700000000001
775710,Dace Road - Worcester,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89755
775710,Dace Road - Worcester,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89981
775710,Dace Road - Worcester,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-14 10:20:00+00:00,feeder,1.0,N Current (Min),A,62.62
775710,Dace Road - Worcester,2023-08-14 10:20:00+00:00,feeder,1.0,N Current (Max),A,32.38
775710,Dace Road - Worcester,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,24.12
775710,Dace Road - Worcester,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,52.62
775710,Dace Road - Worcester,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.0
775710,Dace Road - Worcester,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,32.75
775710,Dace Road - Worcester,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,76.5
775710,Dace Road - Worcester,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,45.12
775710,Dace Road - Worcester,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,22.5
775710,Dace Road - Worcester,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,43.12
775710,Dace Road - Worcester,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.75
775710,Dace Road - Worcester,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage (Min),V,242.48
775710,Dace Road - Worcester,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage (Max),V,243.62
775710,Dace Road - Worcester,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
775710,Dace Road - Worcester,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage (Min),V,242.19
775710,Dace Road - Worcester,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage (Max),V,243.03
775710,Dace Road - Worcester,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
775710,Dace Road - Worcester,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage (Min),V,241.5
775710,Dace Road - Worcester,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage (Max),V,242.36
775710,Dace Road - Worcester,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
775710,Dace Road - Worcester,2023-08-14 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-14 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 10:20:00+00:00,busbar,,L3 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-14 10:20:00+00:00,busbar,,L2 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-14 10:20:00+00:00,busbar,,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-14 10:20:00+00:00,busbar,,N Current (Min),A,27.12
775710,Dace Road - Worcester,2023-08-14 10:20:00+00:00,busbar,,N Current (Max),A,76.5
775710,Dace Road - Worcester,2023-08-14 10:20:00+00:00,busbar,,N Current (RMS),A,38.5
775710,Dace Road - Worcester,2023-08-14 10:20:00+00:00,busbar,,L3 Current (Min),A,32.12
775710,Dace Road - Worcester,2023-08-14 10:20:00+00:00,busbar,,L3 Current (Max),A,56.38
775710,Dace Road - Worcester,2023-08-14 10:20:00+00:00,busbar,,L3 Current (RMS),A,41.5
775710,Dace Road - Worcester,2023-08-14 10:20:00+00:00,busbar,,L2 Current (Min),A,46.88
775710,Dace Road - Worcester,2023-08-14 10:20:00+00:00,busbar,,L2 Current (Max),A,95.5
775710,Dace Road - Worcester,2023-08-14 10:20:00+00:00,busbar,,L2 Current (RMS),A,62.62
775710,Dace Road - Worcester,2023-08-14 10:20:00+00:00,busbar,,L1 Current (Min),A,25.75
775710,Dace Road - Worcester,2023-08-14 10:20:00+00:00,busbar,,L1 Current (Max),A,51.5
775710,Dace Road - Worcester,2023-08-14 10:20:00+00:00,busbar,,L1 Current (RMS),A,36.25
775710,Dace Road - Worcester,2023-08-14 10:20:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 10:20:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.0
775710,Dace Road - Worcester,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.43
775710,Dace Road - Worcester,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.25
775710,Dace Road - Worcester,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8621200000000001
775710,Dace Road - Worcester,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98529
775710,Dace Road - Worcester,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90179
775710,Dace Road - Worcester,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 10:10:00+00:00,feeder,4.0,N Current (Min),A,6.5
775710,Dace Road - Worcester,2023-08-14 10:10:00+00:00,feeder,4.0,N Current (Max),A,52.12
775710,Dace Road - Worcester,2023-08-14 10:10:00+00:00,feeder,4.0,N Current (RMS),A,20.88
775710,Dace Road - Worcester,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Current (Min),A,2.38
775710,Dace Road - Worcester,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Current (Max),A,16.75
775710,Dace Road - Worcester,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.25
775710,Dace Road - Worcester,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Current (Min),A,9.75
775710,Dace Road - Worcester,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Current (Max),A,35.88
775710,Dace Road - Worcester,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.25
775710,Dace Road - Worcester,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Current (Min),A,3.5
775710,Dace Road - Worcester,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Current (Max),A,18.75
775710,Dace Road - Worcester,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.75
775710,Dace Road - Worcester,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-64.07
775710,Dace Road - Worcester,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,52.31
775710,Dace Road - Worcester,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-166.94
775710,Dace Road - Worcester,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.02242
775710,Dace Road - Worcester,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.40774
775710,Dace Road - Worcester,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.36812
775710,Dace Road - Worcester,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 10:10:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-14 10:10:00+00:00,feeder,3.0,N Current (Max),A,50.25
775710,Dace Road - Worcester,2023-08-14 10:10:00+00:00,feeder,3.0,N Current (RMS),A,1.0
775710,Dace Road - Worcester,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,16.62
775710,Dace Road - Worcester,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,16.0
775710,Dace Road - Worcester,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,17.62
775710,Dace Road - Worcester,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.44
775710,Dace Road - Worcester,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,13.19
775710,Dace Road - Worcester,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,25.25
775710,Dace Road - Worcester,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.09548
775710,Dace Road - Worcester,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.13646
775710,Dace Road - Worcester,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.11833
775710,Dace Road - Worcester,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 10:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 10:10:00+00:00,feeder,2.0,N Current (Max),A,15.25
775710,Dace Road - Worcester,2023-08-14 10:10:00+00:00,feeder,2.0,N Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,5.88
775710,Dace Road - Worcester,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,5.12
775710,Dace Road - Worcester,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,4.62
775710,Dace Road - Worcester,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.94
775710,Dace Road - Worcester,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.06
775710,Dace Road - Worcester,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.56
775710,Dace Road - Worcester,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91461
775710,Dace Road - Worcester,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93036
775710,Dace Road - Worcester,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88061
775710,Dace Road - Worcester,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-14 10:10:00+00:00,feeder,1.0,N Current (Min),A,58.5
775710,Dace Road - Worcester,2023-08-14 10:10:00+00:00,feeder,1.0,N Current (Max),A,35.25
775710,Dace Road - Worcester,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,36.38
775710,Dace Road - Worcester,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,49.5
775710,Dace Road - Worcester,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,39.5
775710,Dace Road - Worcester,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,35.38
775710,Dace Road - Worcester,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,77.88
775710,Dace Road - Worcester,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,52.62
775710,Dace Road - Worcester,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,22.25
775710,Dace Road - Worcester,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,38.12
775710,Dace Road - Worcester,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.5
775710,Dace Road - Worcester,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage (Min),V,242.41
775710,Dace Road - Worcester,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage (Max),V,243.67
775710,Dace Road - Worcester,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
775710,Dace Road - Worcester,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage (Min),V,241.91
775710,Dace Road - Worcester,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage (Max),V,243.17
775710,Dace Road - Worcester,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
775710,Dace Road - Worcester,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage (Min),V,241.52
775710,Dace Road - Worcester,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage (Max),V,242.39
775710,Dace Road - Worcester,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
775710,Dace Road - Worcester,2023-08-14 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 10:10:00+00:00,busbar,,L3 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-14 10:10:00+00:00,busbar,,L2 Active Power,kW,18.0
775710,Dace Road - Worcester,2023-08-14 10:10:00+00:00,busbar,,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-14 10:10:00+00:00,busbar,,N Current (Min),A,29.0
775710,Dace Road - Worcester,2023-08-14 10:10:00+00:00,busbar,,N Current (Max),A,131.88
775710,Dace Road - Worcester,2023-08-14 10:10:00+00:00,busbar,,N Current (RMS),A,52.62
775710,Dace Road - Worcester,2023-08-14 10:10:00+00:00,busbar,,L3 Current (Min),A,38.25
775710,Dace Road - Worcester,2023-08-14 10:10:00+00:00,busbar,,L3 Current (Max),A,79.38
775710,Dace Road - Worcester,2023-08-14 10:10:00+00:00,busbar,,L3 Current (RMS),A,42.75
775710,Dace Road - Worcester,2023-08-14 10:10:00+00:00,busbar,,L2 Current (Min),A,45.62
775710,Dace Road - Worcester,2023-08-14 10:10:00+00:00,busbar,,L2 Current (Max),A,108.75
775710,Dace Road - Worcester,2023-08-14 10:10:00+00:00,busbar,,L2 Current (RMS),A,76.12
775710,Dace Road - Worcester,2023-08-14 10:10:00+00:00,busbar,,L1 Current (Min),A,25.5
775710,Dace Road - Worcester,2023-08-14 10:10:00+00:00,busbar,,L1 Current (Max),A,65.38
775710,Dace Road - Worcester,2023-08-14 10:10:00+00:00,busbar,,L1 Current (RMS),A,33.12
775710,Dace Road - Worcester,2023-08-14 10:10:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 10:10:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.25
775710,Dace Road - Worcester,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.94
775710,Dace Road - Worcester,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.5
775710,Dace Road - Worcester,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84967
775710,Dace Road - Worcester,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97189
775710,Dace Road - Worcester,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92148
775710,Dace Road - Worcester,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 10:00:00+00:00,feeder,4.0,N Current (Min),A,5.0
775710,Dace Road - Worcester,2023-08-14 10:00:00+00:00,feeder,4.0,N Current (Max),A,68.88
775710,Dace Road - Worcester,2023-08-14 10:00:00+00:00,feeder,4.0,N Current (RMS),A,22.75
775710,Dace Road - Worcester,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,2.12
775710,Dace Road - Worcester,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,22.25
775710,Dace Road - Worcester,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.12
775710,Dace Road - Worcester,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,9.5
775710,Dace Road - Worcester,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,44.25
775710,Dace Road - Worcester,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.12
775710,Dace Road - Worcester,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,3.5
775710,Dace Road - Worcester,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,21.25
775710,Dace Road - Worcester,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.75
775710,Dace Road - Worcester,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-54.0
775710,Dace Road - Worcester,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.44
775710,Dace Road - Worcester,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,151.25
775710,Dace Road - Worcester,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00725
775710,Dace Road - Worcester,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.45336
775710,Dace Road - Worcester,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.32955
775710,Dace Road - Worcester,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 10:00:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-14 10:00:00+00:00,feeder,3.0,N Current (Max),A,68.5
775710,Dace Road - Worcester,2023-08-14 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,22.0
775710,Dace Road - Worcester,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,23.75
775710,Dace Road - Worcester,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,22.75
775710,Dace Road - Worcester,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,74.5
775710,Dace Road - Worcester,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,145.81
775710,Dace Road - Worcester,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,30.19
775710,Dace Road - Worcester,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.07631
775710,Dace Road - Worcester,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.12922999999999998
775710,Dace Road - Worcester,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.12612
775710,Dace Road - Worcester,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 10:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 10:00:00+00:00,feeder,2.0,N Current (Max),A,20.62
775710,Dace Road - Worcester,2023-08-14 10:00:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,7.62
775710,Dace Road - Worcester,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,7.38
775710,Dace Road - Worcester,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,5.5
775710,Dace Road - Worcester,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.25
775710,Dace Road - Worcester,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.44
775710,Dace Road - Worcester,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.75
775710,Dace Road - Worcester,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8621200000000001
775710,Dace Road - Worcester,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94022
775710,Dace Road - Worcester,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87466
775710,Dace Road - Worcester,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-14 10:00:00+00:00,feeder,1.0,N Current (Min),A,50.5
775710,Dace Road - Worcester,2023-08-14 10:00:00+00:00,feeder,1.0,N Current (Max),A,35.5
775710,Dace Road - Worcester,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,23.12
775710,Dace Road - Worcester,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,54.75
775710,Dace Road - Worcester,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.75
775710,Dace Road - Worcester,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,38.38
775710,Dace Road - Worcester,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,66.25
775710,Dace Road - Worcester,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,50.38
775710,Dace Road - Worcester,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,21.25
775710,Dace Road - Worcester,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,37.38
775710,Dace Road - Worcester,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
775710,Dace Road - Worcester,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage (Min),V,242.95
775710,Dace Road - Worcester,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage (Max),V,243.86
775710,Dace Road - Worcester,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
775710,Dace Road - Worcester,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage (Min),V,242.22
775710,Dace Road - Worcester,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage (Max),V,243.17
775710,Dace Road - Worcester,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
775710,Dace Road - Worcester,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage (Min),V,241.55
775710,Dace Road - Worcester,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage (Max),V,242.55
775710,Dace Road - Worcester,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
775710,Dace Road - Worcester,2023-08-14 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 10:00:00+00:00,busbar,,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-14 10:00:00+00:00,busbar,,L2 Active Power,kW,18.0
775710,Dace Road - Worcester,2023-08-14 10:00:00+00:00,busbar,,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-14 10:00:00+00:00,busbar,,N Current (Min),A,34.38
775710,Dace Road - Worcester,2023-08-14 10:00:00+00:00,busbar,,N Current (Max),A,185.12
775710,Dace Road - Worcester,2023-08-14 10:00:00+00:00,busbar,,N Current (RMS),A,56.0
775710,Dace Road - Worcester,2023-08-14 10:00:00+00:00,busbar,,L3 Current (Min),A,25.5
775710,Dace Road - Worcester,2023-08-14 10:00:00+00:00,busbar,,L3 Current (Max),A,70.0
775710,Dace Road - Worcester,2023-08-14 10:00:00+00:00,busbar,,L3 Current (RMS),A,35.88
775710,Dace Road - Worcester,2023-08-14 10:00:00+00:00,busbar,,L2 Current (Min),A,48.62
775710,Dace Road - Worcester,2023-08-14 10:00:00+00:00,busbar,,L2 Current (Max),A,99.5
775710,Dace Road - Worcester,2023-08-14 10:00:00+00:00,busbar,,L2 Current (RMS),A,76.0
775710,Dace Road - Worcester,2023-08-14 10:00:00+00:00,busbar,,L1 Current (Min),A,25.25
775710,Dace Road - Worcester,2023-08-14 10:00:00+00:00,busbar,,L1 Current (Max),A,54.38
775710,Dace Road - Worcester,2023-08-14 10:00:00+00:00,busbar,,L1 Current (RMS),A,30.12
775710,Dace Road - Worcester,2023-08-14 10:00:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 10:00:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-36.19
775710,Dace Road - Worcester,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.94
775710,Dace Road - Worcester,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.37
775710,Dace Road - Worcester,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.79825
775710,Dace Road - Worcester,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92804
775710,Dace Road - Worcester,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91913
775710,Dace Road - Worcester,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 09:50:00+00:00,feeder,4.0,N Current (Min),A,7.75
775710,Dace Road - Worcester,2023-08-14 09:50:00+00:00,feeder,4.0,N Current (Max),A,51.12
775710,Dace Road - Worcester,2023-08-14 09:50:00+00:00,feeder,4.0,N Current (RMS),A,8.88
775710,Dace Road - Worcester,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,2.25
775710,Dace Road - Worcester,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,17.38
775710,Dace Road - Worcester,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.62
775710,Dace Road - Worcester,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,9.88
775710,Dace Road - Worcester,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,19.62
775710,Dace Road - Worcester,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.75
775710,Dace Road - Worcester,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,3.12
775710,Dace Road - Worcester,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,17.0
775710,Dace Road - Worcester,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.25
775710,Dace Road - Worcester,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-111.69
775710,Dace Road - Worcester,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.75
