Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,103.19
775710,Dace Road - Worcester,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01112
775710,Dace Road - Worcester,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.3734
775710,Dace Road - Worcester,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.25063
775710,Dace Road - Worcester,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 09:50:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-14 09:50:00+00:00,feeder,3.0,N Current (Max),A,51.88
775710,Dace Road - Worcester,2023-08-14 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,17.25
775710,Dace Road - Worcester,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,17.12
775710,Dace Road - Worcester,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,17.38
775710,Dace Road - Worcester,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-146.88
775710,Dace Road - Worcester,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-115.31
775710,Dace Road - Worcester,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,52.25
775710,Dace Road - Worcester,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.07515
775710,Dace Road - Worcester,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.14952
775710,Dace Road - Worcester,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.15697
775710,Dace Road - Worcester,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 09:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 09:50:00+00:00,feeder,2.0,N Current (Max),A,15.75
775710,Dace Road - Worcester,2023-08-14 09:50:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,6.12
775710,Dace Road - Worcester,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,5.5
775710,Dace Road - Worcester,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,4.12
775710,Dace Road - Worcester,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.5
775710,Dace Road - Worcester,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.25
775710,Dace Road - Worcester,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.56
775710,Dace Road - Worcester,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8707299999999999
775710,Dace Road - Worcester,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94464
775710,Dace Road - Worcester,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90243
775710,Dace Road - Worcester,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-14 09:50:00+00:00,feeder,1.0,N Current (Min),A,64.0
775710,Dace Road - Worcester,2023-08-14 09:50:00+00:00,feeder,1.0,N Current (Max),A,37.0
775710,Dace Road - Worcester,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,24.25
775710,Dace Road - Worcester,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,46.38
775710,Dace Road - Worcester,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.75
775710,Dace Road - Worcester,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,35.62
775710,Dace Road - Worcester,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,82.12
775710,Dace Road - Worcester,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,54.88
775710,Dace Road - Worcester,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,21.12
775710,Dace Road - Worcester,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,50.62
775710,Dace Road - Worcester,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.62
775710,Dace Road - Worcester,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage (Min),V,242.8
775710,Dace Road - Worcester,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage (Max),V,243.78
775710,Dace Road - Worcester,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
775710,Dace Road - Worcester,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage (Min),V,242.23
775710,Dace Road - Worcester,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage (Max),V,243.36
775710,Dace Road - Worcester,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
775710,Dace Road - Worcester,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage (Min),V,241.5
775710,Dace Road - Worcester,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage (Max),V,242.48
775710,Dace Road - Worcester,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
775710,Dace Road - Worcester,2023-08-14 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-14 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 09:50:00+00:00,busbar,,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-14 09:50:00+00:00,busbar,,L2 Active Power,kW,15.0
775710,Dace Road - Worcester,2023-08-14 09:50:00+00:00,busbar,,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-14 09:50:00+00:00,busbar,,N Current (Min),A,33.38
775710,Dace Road - Worcester,2023-08-14 09:50:00+00:00,busbar,,N Current (Max),A,136.62
775710,Dace Road - Worcester,2023-08-14 09:50:00+00:00,busbar,,N Current (RMS),A,45.5
775710,Dace Road - Worcester,2023-08-14 09:50:00+00:00,busbar,,L3 Current (Min),A,26.88
775710,Dace Road - Worcester,2023-08-14 09:50:00+00:00,busbar,,L3 Current (Max),A,60.88
775710,Dace Road - Worcester,2023-08-14 09:50:00+00:00,busbar,,L3 Current (RMS),A,33.38
775710,Dace Road - Worcester,2023-08-14 09:50:00+00:00,busbar,,L2 Current (Min),A,46.25
775710,Dace Road - Worcester,2023-08-14 09:50:00+00:00,busbar,,L2 Current (Max),A,92.25
775710,Dace Road - Worcester,2023-08-14 09:50:00+00:00,busbar,,L2 Current (RMS),A,65.62
775710,Dace Road - Worcester,2023-08-14 09:50:00+00:00,busbar,,L1 Current (Min),A,24.75
775710,Dace Road - Worcester,2023-08-14 09:50:00+00:00,busbar,,L1 Current (Max),A,54.75
775710,Dace Road - Worcester,2023-08-14 09:50:00+00:00,busbar,,L1 Current (RMS),A,33.75
775710,Dace Road - Worcester,2023-08-14 09:50:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 09:50:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.38
775710,Dace Road - Worcester,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.69
775710,Dace Road - Worcester,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.31
775710,Dace Road - Worcester,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7893600000000001
775710,Dace Road - Worcester,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92984
775710,Dace Road - Worcester,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95123
775710,Dace Road - Worcester,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 09:40:00+00:00,feeder,4.0,N Current (Min),A,5.12
775710,Dace Road - Worcester,2023-08-14 09:40:00+00:00,feeder,4.0,N Current (Max),A,39.88
775710,Dace Road - Worcester,2023-08-14 09:40:00+00:00,feeder,4.0,N Current (RMS),A,9.88
775710,Dace Road - Worcester,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,2.25
775710,Dace Road - Worcester,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,12.88
775710,Dace Road - Worcester,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,2.88
775710,Dace Road - Worcester,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,9.88
775710,Dace Road - Worcester,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,19.75
775710,Dace Road - Worcester,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.38
775710,Dace Road - Worcester,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,3.5
775710,Dace Road - Worcester,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,14.25
775710,Dace Road - Worcester,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.88
775710,Dace Road - Worcester,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,82.44
775710,Dace Road - Worcester,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.0
775710,Dace Road - Worcester,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,119.12
775710,Dace Road - Worcester,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.02208
775710,Dace Road - Worcester,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.38122
775710,Dace Road - Worcester,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.46206
775710,Dace Road - Worcester,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 09:40:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-14 09:40:00+00:00,feeder,3.0,N Current (Max),A,38.75
775710,Dace Road - Worcester,2023-08-14 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,12.75
775710,Dace Road - Worcester,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,13.25
775710,Dace Road - Worcester,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,12.75
775710,Dace Road - Worcester,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,45.0
775710,Dace Road - Worcester,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-152.31
775710,Dace Road - Worcester,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,58.19
775710,Dace Road - Worcester,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.08885
775710,Dace Road - Worcester,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.14553
775710,Dace Road - Worcester,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.09001
775710,Dace Road - Worcester,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 09:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 09:40:00+00:00,feeder,2.0,N Current (Max),A,11.88
775710,Dace Road - Worcester,2023-08-14 09:40:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,4.25
775710,Dace Road - Worcester,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,4.0
775710,Dace Road - Worcester,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,3.38
775710,Dace Road - Worcester,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.5
775710,Dace Road - Worcester,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.81
775710,Dace Road - Worcester,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.63
775710,Dace Road - Worcester,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91696
775710,Dace Road - Worcester,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95621
775710,Dace Road - Worcester,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87564
775710,Dace Road - Worcester,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-14 09:40:00+00:00,feeder,1.0,N Current (Min),A,59.62
775710,Dace Road - Worcester,2023-08-14 09:40:00+00:00,feeder,1.0,N Current (Max),A,36.88
775710,Dace Road - Worcester,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,32.25
775710,Dace Road - Worcester,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,42.12
775710,Dace Road - Worcester,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.5
775710,Dace Road - Worcester,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,41.0
775710,Dace Road - Worcester,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,78.0
775710,Dace Road - Worcester,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,54.5
775710,Dace Road - Worcester,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,22.12
775710,Dace Road - Worcester,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,35.25
775710,Dace Road - Worcester,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.38
775710,Dace Road - Worcester,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage (Min),V,243.17
775710,Dace Road - Worcester,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage (Max),V,243.98
775710,Dace Road - Worcester,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
775710,Dace Road - Worcester,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage (Min),V,242.56
775710,Dace Road - Worcester,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage (Max),V,243.44
775710,Dace Road - Worcester,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
775710,Dace Road - Worcester,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage (Min),V,241.86
775710,Dace Road - Worcester,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage (Max),V,242.61
775710,Dace Road - Worcester,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
775710,Dace Road - Worcester,2023-08-14 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 09:40:00+00:00,busbar,,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-14 09:40:00+00:00,busbar,,L2 Active Power,kW,15.0
775710,Dace Road - Worcester,2023-08-14 09:40:00+00:00,busbar,,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-14 09:40:00+00:00,busbar,,N Current (Min),A,30.62
775710,Dace Road - Worcester,2023-08-14 09:40:00+00:00,busbar,,N Current (Max),A,114.62
775710,Dace Road - Worcester,2023-08-14 09:40:00+00:00,busbar,,N Current (RMS),A,45.38
775710,Dace Road - Worcester,2023-08-14 09:40:00+00:00,busbar,,L3 Current (Min),A,33.5
775710,Dace Road - Worcester,2023-08-14 09:40:00+00:00,busbar,,L3 Current (Max),A,57.62
775710,Dace Road - Worcester,2023-08-14 09:40:00+00:00,busbar,,L3 Current (RMS),A,37.38
775710,Dace Road - Worcester,2023-08-14 09:40:00+00:00,busbar,,L2 Current (Min),A,51.75
775710,Dace Road - Worcester,2023-08-14 09:40:00+00:00,busbar,,L2 Current (Max),A,89.38
775710,Dace Road - Worcester,2023-08-14 09:40:00+00:00,busbar,,L2 Current (RMS),A,65.88
775710,Dace Road - Worcester,2023-08-14 09:40:00+00:00,busbar,,L1 Current (Min),A,26.0
775710,Dace Road - Worcester,2023-08-14 09:40:00+00:00,busbar,,L1 Current (Max),A,44.5
775710,Dace Road - Worcester,2023-08-14 09:40:00+00:00,busbar,,L1 Current (RMS),A,29.75
775710,Dace Road - Worcester,2023-08-14 09:40:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 09:40:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-33.13
775710,Dace Road - Worcester,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.44
775710,Dace Road - Worcester,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.44
775710,Dace Road - Worcester,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8596799999999999
775710,Dace Road - Worcester,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92837
775710,Dace Road - Worcester,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96585
775710,Dace Road - Worcester,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-14 09:30:00+00:00,feeder,4.0,N Current (Min),A,7.5
775710,Dace Road - Worcester,2023-08-14 09:30:00+00:00,feeder,4.0,N Current (Max),A,49.0
775710,Dace Road - Worcester,2023-08-14 09:30:00+00:00,feeder,4.0,N Current (RMS),A,10.75
775710,Dace Road - Worcester,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,2.5
775710,Dace Road - Worcester,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,18.38
775710,Dace Road - Worcester,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.25
775710,Dace Road - Worcester,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,9.62
775710,Dace Road - Worcester,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,23.62
775710,Dace Road - Worcester,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.25
775710,Dace Road - Worcester,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,4.38
775710,Dace Road - Worcester,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,19.25
775710,Dace Road - Worcester,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
775710,Dace Road - Worcester,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-88.31
775710,Dace Road - Worcester,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,15.94
775710,Dace Road - Worcester,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,131.37
775710,Dace Road - Worcester,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00102
775710,Dace Road - Worcester,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.47073
775710,Dace Road - Worcester,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.32897
775710,Dace Road - Worcester,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 09:30:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-14 09:30:00+00:00,feeder,3.0,N Current (Max),A,50.75
775710,Dace Road - Worcester,2023-08-14 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.88
775710,Dace Road - Worcester,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,16.5
775710,Dace Road - Worcester,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,17.62
775710,Dace Road - Worcester,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,17.12
775710,Dace Road - Worcester,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,41.31
775710,Dace Road - Worcester,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-149.31
775710,Dace Road - Worcester,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,133.37
775710,Dace Road - Worcester,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.08977
775710,Dace Road - Worcester,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.17827
775710,Dace Road - Worcester,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.10466
775710,Dace Road - Worcester,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 09:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 09:30:00+00:00,feeder,2.0,N Current (Max),A,15.12
775710,Dace Road - Worcester,2023-08-14 09:30:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,5.62
775710,Dace Road - Worcester,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,5.38
775710,Dace Road - Worcester,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,3.88
775710,Dace Road - Worcester,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.25
775710,Dace Road - Worcester,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.0
775710,Dace Road - Worcester,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.69
775710,Dace Road - Worcester,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89502
775710,Dace Road - Worcester,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97443
775710,Dace Road - Worcester,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92041
775710,Dace Road - Worcester,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
775710,Dace Road - Worcester,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-14 09:30:00+00:00,feeder,1.0,N Current (Min),A,74.38
775710,Dace Road - Worcester,2023-08-14 09:30:00+00:00,feeder,1.0,N Current (Max),A,45.88
775710,Dace Road - Worcester,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,23.25
775710,Dace Road - Worcester,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,40.38
775710,Dace Road - Worcester,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.25
775710,Dace Road - Worcester,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,42.0
775710,Dace Road - Worcester,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,92.0
775710,Dace Road - Worcester,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,65.5
775710,Dace Road - Worcester,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,21.75
775710,Dace Road - Worcester,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,56.25
775710,Dace Road - Worcester,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.62
775710,Dace Road - Worcester,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage (Min),V,243.39
775710,Dace Road - Worcester,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage (Max),V,244.09
775710,Dace Road - Worcester,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
775710,Dace Road - Worcester,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage (Min),V,242.45
775710,Dace Road - Worcester,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage (Max),V,243.52
775710,Dace Road - Worcester,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
775710,Dace Road - Worcester,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage (Min),V,241.72
775710,Dace Road - Worcester,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage (Max),V,242.59
775710,Dace Road - Worcester,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
775710,Dace Road - Worcester,2023-08-14 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 09:30:00+00:00,busbar,,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-14 09:30:00+00:00,busbar,,L2 Active Power,kW,18.0
775710,Dace Road - Worcester,2023-08-14 09:30:00+00:00,busbar,,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-14 09:30:00+00:00,busbar,,N Current (Min),A,29.38
775710,Dace Road - Worcester,2023-08-14 09:30:00+00:00,busbar,,N Current (Max),A,138.0
775710,Dace Road - Worcester,2023-08-14 09:30:00+00:00,busbar,,N Current (RMS),A,54.75
775710,Dace Road - Worcester,2023-08-14 09:30:00+00:00,busbar,,L3 Current (Min),A,26.62
775710,Dace Road - Worcester,2023-08-14 09:30:00+00:00,busbar,,L3 Current (Max),A,62.5
775710,Dace Road - Worcester,2023-08-14 09:30:00+00:00,busbar,,L3 Current (RMS),A,35.38
775710,Dace Road - Worcester,2023-08-14 09:30:00+00:00,busbar,,L2 Current (Min),A,53.0
775710,Dace Road - Worcester,2023-08-14 09:30:00+00:00,busbar,,L2 Current (Max),A,103.0
775710,Dace Road - Worcester,2023-08-14 09:30:00+00:00,busbar,,L2 Current (RMS),A,77.75
775710,Dace Road - Worcester,2023-08-14 09:30:00+00:00,busbar,,L1 Current (Min),A,26.12
775710,Dace Road - Worcester,2023-08-14 09:30:00+00:00,busbar,,L1 Current (Max),A,72.5
775710,Dace Road - Worcester,2023-08-14 09:30:00+00:00,busbar,,L1 Current (RMS),A,41.25
775710,Dace Road - Worcester,2023-08-14 09:30:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 09:30:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.12
775710,Dace Road - Worcester,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.69
775710,Dace Road - Worcester,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.94
775710,Dace Road - Worcester,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86203
775710,Dace Road - Worcester,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97537
775710,Dace Road - Worcester,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96976
775710,Dace Road - Worcester,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-14 09:20:00+00:00,feeder,4.0,N Current (Min),A,7.5
775710,Dace Road - Worcester,2023-08-14 09:20:00+00:00,feeder,4.0,N Current (Max),A,47.75
775710,Dace Road - Worcester,2023-08-14 09:20:00+00:00,feeder,4.0,N Current (RMS),A,17.0
775710,Dace Road - Worcester,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,1.88
775710,Dace Road - Worcester,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,19.0
775710,Dace Road - Worcester,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
775710,Dace Road - Worcester,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,9.75
775710,Dace Road - Worcester,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,45.25
775710,Dace Road - Worcester,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.5
775710,Dace Road - Worcester,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,4.0
775710,Dace Road - Worcester,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,21.38
775710,Dace Road - Worcester,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.62
775710,Dace Road - Worcester,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,158.63
775710,Dace Road - Worcester,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.88
775710,Dace Road - Worcester,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,96.81
775710,Dace Road - Worcester,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00508
775710,Dace Road - Worcester,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.31939
775710,Dace Road - Worcester,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.01292
775710,Dace Road - Worcester,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 09:20:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-14 09:20:00+00:00,feeder,3.0,N Current (Max),A,45.75
775710,Dace Road - Worcester,2023-08-14 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,15.25
775710,Dace Road - Worcester,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,15.38
775710,Dace Road - Worcester,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,16.12
775710,Dace Road - Worcester,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-38.25
775710,Dace Road - Worcester,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,177.5
775710,Dace Road - Worcester,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,52.88
775710,Dace Road - Worcester,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.07024
775710,Dace Road - Worcester,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.12474
775710,Dace Road - Worcester,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.26616
775710,Dace Road - Worcester,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 09:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 09:20:00+00:00,feeder,2.0,N Current (Max),A,14.12
775710,Dace Road - Worcester,2023-08-14 09:20:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,5.25
775710,Dace Road - Worcester,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,4.88
775710,Dace Road - Worcester,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,4.0
775710,Dace Road - Worcester,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.31
775710,Dace Road - Worcester,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.69
775710,Dace Road - Worcester,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.75
775710,Dace Road - Worcester,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86505
775710,Dace Road - Worcester,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93722
775710,Dace Road - Worcester,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95184
775710,Dace Road - Worcester,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-14 09:20:00+00:00,feeder,1.0,N Current (Min),A,41.5
775710,Dace Road - Worcester,2023-08-14 09:20:00+00:00,feeder,1.0,N Current (Max),A,30.75
775710,Dace Road - Worcester,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,22.0
775710,Dace Road - Worcester,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,42.25
775710,Dace Road - Worcester,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.12
775710,Dace Road - Worcester,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,29.62
775710,Dace Road - Worcester,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,61.5
775710,Dace Road - Worcester,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,45.25
775710,Dace Road - Worcester,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,31.38
775710,Dace Road - Worcester,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,46.62
775710,Dace Road - Worcester,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,38.75
775710,Dace Road - Worcester,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage (Min),V,243.42
775710,Dace Road - Worcester,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage (Max),V,244.56
775710,Dace Road - Worcester,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
775710,Dace Road - Worcester,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage (Min),V,242.86
775710,Dace Road - Worcester,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage (Max),V,243.94
775710,Dace Road - Worcester,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
775710,Dace Road - Worcester,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage (Min),V,242.19
775710,Dace Road - Worcester,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage (Max),V,243.03
775710,Dace Road - Worcester,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
775710,Dace Road - Worcester,2023-08-14 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 09:20:00+00:00,busbar,,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-14 09:20:00+00:00,busbar,,L2 Active Power,kW,16.0
775710,Dace Road - Worcester,2023-08-14 09:20:00+00:00,busbar,,L1 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-14 09:20:00+00:00,busbar,,N Current (Min),A,27.38
775710,Dace Road - Worcester,2023-08-14 09:20:00+00:00,busbar,,N Current (Max),A,130.0
775710,Dace Road - Worcester,2023-08-14 09:20:00+00:00,busbar,,N Current (RMS),A,44.75
775710,Dace Road - Worcester,2023-08-14 09:20:00+00:00,busbar,,L3 Current (Min),A,24.5
775710,Dace Road - Worcester,2023-08-14 09:20:00+00:00,busbar,,L3 Current (Max),A,57.5
775710,Dace Road - Worcester,2023-08-14 09:20:00+00:00,busbar,,L3 Current (RMS),A,33.38
775710,Dace Road - Worcester,2023-08-14 09:20:00+00:00,busbar,,L2 Current (Min),A,41.75
775710,Dace Road - Worcester,2023-08-14 09:20:00+00:00,busbar,,L2 Current (Max),A,93.38
775710,Dace Road - Worcester,2023-08-14 09:20:00+00:00,busbar,,L2 Current (RMS),A,66.5
775710,Dace Road - Worcester,2023-08-14 09:20:00+00:00,busbar,,L1 Current (Min),A,38.75
775710,Dace Road - Worcester,2023-08-14 09:20:00+00:00,busbar,,L1 Current (Max),A,71.88
775710,Dace Road - Worcester,2023-08-14 09:20:00+00:00,busbar,,L1 Current (RMS),A,46.38
775710,Dace Road - Worcester,2023-08-14 09:20:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 09:20:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-36.19
775710,Dace Road - Worcester,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.06
775710,Dace Road - Worcester,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
