Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.75
775710,Dace Road - Worcester,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80871
775710,Dace Road - Worcester,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97238
775710,Dace Road - Worcester,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8890399999999999
775710,Dace Road - Worcester,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 09:10:00+00:00,feeder,4.0,N Current (Min),A,5.62
775710,Dace Road - Worcester,2023-08-14 09:10:00+00:00,feeder,4.0,N Current (Max),A,111.75
775710,Dace Road - Worcester,2023-08-14 09:10:00+00:00,feeder,4.0,N Current (RMS),A,13.62
775710,Dace Road - Worcester,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,1.75
775710,Dace Road - Worcester,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,35.75
775710,Dace Road - Worcester,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,2.38
775710,Dace Road - Worcester,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,8.0
775710,Dace Road - Worcester,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,43.38
775710,Dace Road - Worcester,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.88
775710,Dace Road - Worcester,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,3.0
775710,Dace Road - Worcester,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,37.12
775710,Dace Road - Worcester,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.88
775710,Dace Road - Worcester,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-118.0
775710,Dace Road - Worcester,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-71.81
775710,Dace Road - Worcester,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,57.94
775710,Dace Road - Worcester,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00801
775710,Dace Road - Worcester,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.32512
775710,Dace Road - Worcester,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.11937
775710,Dace Road - Worcester,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 09:10:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-14 09:10:00+00:00,feeder,3.0,N Current (Max),A,109.12
775710,Dace Road - Worcester,2023-08-14 09:10:00+00:00,feeder,3.0,N Current (RMS),A,1.12
775710,Dace Road - Worcester,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,36.0
775710,Dace Road - Worcester,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,36.25
775710,Dace Road - Worcester,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,36.88
775710,Dace Road - Worcester,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-85.0
775710,Dace Road - Worcester,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,141.12
775710,Dace Road - Worcester,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,48.94
775710,Dace Road - Worcester,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.07796
775710,Dace Road - Worcester,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.13133
775710,Dace Road - Worcester,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.21648
775710,Dace Road - Worcester,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 09:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 09:10:00+00:00,feeder,2.0,N Current (Max),A,36.0
775710,Dace Road - Worcester,2023-08-14 09:10:00+00:00,feeder,2.0,N Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,12.38
775710,Dace Road - Worcester,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
775710,Dace Road - Worcester,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,11.12
775710,Dace Road - Worcester,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.63
775710,Dace Road - Worcester,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.5
775710,Dace Road - Worcester,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.0
775710,Dace Road - Worcester,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8503700000000001
775710,Dace Road - Worcester,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93912
775710,Dace Road - Worcester,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94336
775710,Dace Road - Worcester,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-14 09:10:00+00:00,feeder,1.0,N Current (Min),A,63.5
775710,Dace Road - Worcester,2023-08-14 09:10:00+00:00,feeder,1.0,N Current (Max),A,37.88
775710,Dace Road - Worcester,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,21.88
775710,Dace Road - Worcester,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,61.38
775710,Dace Road - Worcester,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.12
775710,Dace Road - Worcester,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,34.75
775710,Dace Road - Worcester,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,78.12
775710,Dace Road - Worcester,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,52.38
775710,Dace Road - Worcester,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,26.0
775710,Dace Road - Worcester,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,59.38
775710,Dace Road - Worcester,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,38.0
775710,Dace Road - Worcester,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (Min),V,243.97
775710,Dace Road - Worcester,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (Max),V,244.62
775710,Dace Road - Worcester,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
775710,Dace Road - Worcester,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (Min),V,243.16
775710,Dace Road - Worcester,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (Max),V,243.89
775710,Dace Road - Worcester,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
775710,Dace Road - Worcester,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (Min),V,242.34
775710,Dace Road - Worcester,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (Max),V,243.52
775710,Dace Road - Worcester,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
775710,Dace Road - Worcester,2023-08-14 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 09:10:00+00:00,busbar,,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-14 09:10:00+00:00,busbar,,L2 Active Power,kW,16.0
775710,Dace Road - Worcester,2023-08-14 09:10:00+00:00,busbar,,L1 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-14 09:10:00+00:00,busbar,,N Current (Min),A,25.12
775710,Dace Road - Worcester,2023-08-14 09:10:00+00:00,busbar,,N Current (Max),A,297.38
775710,Dace Road - Worcester,2023-08-14 09:10:00+00:00,busbar,,N Current (RMS),A,49.25
775710,Dace Road - Worcester,2023-08-14 09:10:00+00:00,busbar,,L3 Current (Min),A,19.0
775710,Dace Road - Worcester,2023-08-14 09:10:00+00:00,busbar,,L3 Current (Max),A,96.0
775710,Dace Road - Worcester,2023-08-14 09:10:00+00:00,busbar,,L3 Current (RMS),A,33.5
775710,Dace Road - Worcester,2023-08-14 09:10:00+00:00,busbar,,L2 Current (Min),A,44.5
775710,Dace Road - Worcester,2023-08-14 09:10:00+00:00,busbar,,L2 Current (Max),A,129.25
775710,Dace Road - Worcester,2023-08-14 09:10:00+00:00,busbar,,L2 Current (RMS),A,68.25
775710,Dace Road - Worcester,2023-08-14 09:10:00+00:00,busbar,,L1 Current (Min),A,33.0
775710,Dace Road - Worcester,2023-08-14 09:10:00+00:00,busbar,,L1 Current (Max),A,99.25
775710,Dace Road - Worcester,2023-08-14 09:10:00+00:00,busbar,,L1 Current (RMS),A,43.75
775710,Dace Road - Worcester,2023-08-14 09:10:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 09:10:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-34.19
775710,Dace Road - Worcester,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.63
775710,Dace Road - Worcester,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.56
775710,Dace Road - Worcester,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.61837
775710,Dace Road - Worcester,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98364
775710,Dace Road - Worcester,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8656299999999999
775710,Dace Road - Worcester,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 09:00:00+00:00,feeder,4.0,N Current (Min),A,4.62
775710,Dace Road - Worcester,2023-08-14 09:00:00+00:00,feeder,4.0,N Current (Max),A,42.62
775710,Dace Road - Worcester,2023-08-14 09:00:00+00:00,feeder,4.0,N Current (RMS),A,17.0
775710,Dace Road - Worcester,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,1.38
775710,Dace Road - Worcester,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,13.12
775710,Dace Road - Worcester,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,2.0
775710,Dace Road - Worcester,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,8.25
775710,Dace Road - Worcester,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,31.62
775710,Dace Road - Worcester,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.5
775710,Dace Road - Worcester,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,3.0
775710,Dace Road - Worcester,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,15.5
775710,Dace Road - Worcester,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.12
775710,Dace Road - Worcester,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-164.44
775710,Dace Road - Worcester,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.56
775710,Dace Road - Worcester,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,94.25
775710,Dace Road - Worcester,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01952
775710,Dace Road - Worcester,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.48827
775710,Dace Road - Worcester,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.23479
775710,Dace Road - Worcester,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 09:00:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-14 09:00:00+00:00,feeder,3.0,N Current (Max),A,41.62
775710,Dace Road - Worcester,2023-08-14 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.88
775710,Dace Road - Worcester,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,13.62
775710,Dace Road - Worcester,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,14.38
775710,Dace Road - Worcester,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,13.5
775710,Dace Road - Worcester,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,116.12
775710,Dace Road - Worcester,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,162.69
775710,Dace Road - Worcester,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,62.56
775710,Dace Road - Worcester,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.07558
775710,Dace Road - Worcester,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.15578
775710,Dace Road - Worcester,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.15978
775710,Dace Road - Worcester,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 09:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 09:00:00+00:00,feeder,2.0,N Current (Max),A,13.0
775710,Dace Road - Worcester,2023-08-14 09:00:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,4.62
775710,Dace Road - Worcester,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,4.75
775710,Dace Road - Worcester,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,3.5
775710,Dace Road - Worcester,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.69
775710,Dace Road - Worcester,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.87
775710,Dace Road - Worcester,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.69
775710,Dace Road - Worcester,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80069
775710,Dace Road - Worcester,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95578
775710,Dace Road - Worcester,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90478
775710,Dace Road - Worcester,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-14 09:00:00+00:00,feeder,1.0,N Current (Min),A,65.25
775710,Dace Road - Worcester,2023-08-14 09:00:00+00:00,feeder,1.0,N Current (Max),A,43.38
775710,Dace Road - Worcester,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,22.12
775710,Dace Road - Worcester,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,32.12
775710,Dace Road - Worcester,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.62
775710,Dace Road - Worcester,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,40.88
775710,Dace Road - Worcester,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,81.88
775710,Dace Road - Worcester,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,58.75
775710,Dace Road - Worcester,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,22.88
775710,Dace Road - Worcester,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,54.12
775710,Dace Road - Worcester,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.62
775710,Dace Road - Worcester,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (Min),V,242.89
775710,Dace Road - Worcester,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (Max),V,244.45
775710,Dace Road - Worcester,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
775710,Dace Road - Worcester,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (Min),V,241.95
775710,Dace Road - Worcester,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (Max),V,243.72
775710,Dace Road - Worcester,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
775710,Dace Road - Worcester,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (Min),V,241.56
775710,Dace Road - Worcester,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (Max),V,243.19
775710,Dace Road - Worcester,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
775710,Dace Road - Worcester,2023-08-14 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 09:00:00+00:00,busbar,,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-14 09:00:00+00:00,busbar,,L2 Active Power,kW,18.0
775710,Dace Road - Worcester,2023-08-14 09:00:00+00:00,busbar,,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-14 09:00:00+00:00,busbar,,N Current (Min),A,42.0
775710,Dace Road - Worcester,2023-08-14 09:00:00+00:00,busbar,,N Current (Max),A,112.5
775710,Dace Road - Worcester,2023-08-14 09:00:00+00:00,busbar,,N Current (RMS),A,58.88
775710,Dace Road - Worcester,2023-08-14 09:00:00+00:00,busbar,,L3 Current (Min),A,22.12
775710,Dace Road - Worcester,2023-08-14 09:00:00+00:00,busbar,,L3 Current (Max),A,40.75
775710,Dace Road - Worcester,2023-08-14 09:00:00+00:00,busbar,,L3 Current (RMS),A,26.5
775710,Dace Road - Worcester,2023-08-14 09:00:00+00:00,busbar,,L2 Current (Min),A,60.12
775710,Dace Road - Worcester,2023-08-14 09:00:00+00:00,busbar,,L2 Current (Max),A,107.25
775710,Dace Road - Worcester,2023-08-14 09:00:00+00:00,busbar,,L2 Current (RMS),A,77.75
775710,Dace Road - Worcester,2023-08-14 09:00:00+00:00,busbar,,L1 Current (Min),A,25.5
775710,Dace Road - Worcester,2023-08-14 09:00:00+00:00,busbar,,L1 Current (Max),A,57.62
775710,Dace Road - Worcester,2023-08-14 09:00:00+00:00,busbar,,L1 Current (RMS),A,36.5
775710,Dace Road - Worcester,2023-08-14 09:00:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 09:00:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-44.88
775710,Dace Road - Worcester,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.63
775710,Dace Road - Worcester,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.81
775710,Dace Road - Worcester,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.77853
775710,Dace Road - Worcester,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99295
775710,Dace Road - Worcester,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91
775710,Dace Road - Worcester,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 08:50:00+00:00,feeder,4.0,N Current (Min),A,15.5
775710,Dace Road - Worcester,2023-08-14 08:50:00+00:00,feeder,4.0,N Current (Max),A,48.62
775710,Dace Road - Worcester,2023-08-14 08:50:00+00:00,feeder,4.0,N Current (RMS),A,25.12
775710,Dace Road - Worcester,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,1.62
775710,Dace Road - Worcester,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,14.0
775710,Dace Road - Worcester,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,2.12
775710,Dace Road - Worcester,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,18.38
775710,Dace Road - Worcester,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,34.25
775710,Dace Road - Worcester,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.38
775710,Dace Road - Worcester,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,3.5
775710,Dace Road - Worcester,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,16.12
775710,Dace Road - Worcester,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.75
775710,Dace Road - Worcester,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-33.44
775710,Dace Road - Worcester,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.19
775710,Dace Road - Worcester,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,118.06
775710,Dace Road - Worcester,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00612
775710,Dace Road - Worcester,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.43014
775710,Dace Road - Worcester,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.30517
775710,Dace Road - Worcester,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 08:50:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-14 08:50:00+00:00,feeder,3.0,N Current (Max),A,46.62
775710,Dace Road - Worcester,2023-08-14 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,15.5
775710,Dace Road - Worcester,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,15.62
775710,Dace Road - Worcester,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,15.38
775710,Dace Road - Worcester,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-63.31
775710,Dace Road - Worcester,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,131.94
775710,Dace Road - Worcester,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,73.81
775710,Dace Road - Worcester,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.06557
775710,Dace Road - Worcester,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.11434
775710,Dace Road - Worcester,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.17314000000000002
775710,Dace Road - Worcester,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 08:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 08:50:00+00:00,feeder,2.0,N Current (Max),A,14.62
775710,Dace Road - Worcester,2023-08-14 08:50:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,5.12
775710,Dace Road - Worcester,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,5.12
775710,Dace Road - Worcester,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,4.25
775710,Dace Road - Worcester,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.0
775710,Dace Road - Worcester,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.94
775710,Dace Road - Worcester,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.19
775710,Dace Road - Worcester,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82257
775710,Dace Road - Worcester,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93378
775710,Dace Road - Worcester,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83468
775710,Dace Road - Worcester,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-14 08:50:00+00:00,feeder,1.0,N Current (Min),A,47.0
775710,Dace Road - Worcester,2023-08-14 08:50:00+00:00,feeder,1.0,N Current (Max),A,30.62
775710,Dace Road - Worcester,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,20.88
775710,Dace Road - Worcester,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,44.38
775710,Dace Road - Worcester,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.88
775710,Dace Road - Worcester,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,32.12
775710,Dace Road - Worcester,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,62.62
775710,Dace Road - Worcester,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,44.0
775710,Dace Road - Worcester,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,22.25
775710,Dace Road - Worcester,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,40.12
775710,Dace Road - Worcester,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
775710,Dace Road - Worcester,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (Min),V,242.92
775710,Dace Road - Worcester,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (Max),V,243.84
775710,Dace Road - Worcester,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
775710,Dace Road - Worcester,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (Min),V,241.81
775710,Dace Road - Worcester,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (Max),V,243.12
775710,Dace Road - Worcester,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
775710,Dace Road - Worcester,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (Min),V,241.56
775710,Dace Road - Worcester,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (Max),V,242.64
775710,Dace Road - Worcester,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
775710,Dace Road - Worcester,2023-08-14 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 08:50:00+00:00,busbar,,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-14 08:50:00+00:00,busbar,,L2 Active Power,kW,17.0
775710,Dace Road - Worcester,2023-08-14 08:50:00+00:00,busbar,,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-14 08:50:00+00:00,busbar,,N Current (Min),A,37.62
775710,Dace Road - Worcester,2023-08-14 08:50:00+00:00,busbar,,N Current (Max),A,131.12
775710,Dace Road - Worcester,2023-08-14 08:50:00+00:00,busbar,,N Current (RMS),A,51.25
775710,Dace Road - Worcester,2023-08-14 08:50:00+00:00,busbar,,L3 Current (Min),A,22.0
775710,Dace Road - Worcester,2023-08-14 08:50:00+00:00,busbar,,L3 Current (Max),A,46.12
775710,Dace Road - Worcester,2023-08-14 08:50:00+00:00,busbar,,L3 Current (RMS),A,29.0
775710,Dace Road - Worcester,2023-08-14 08:50:00+00:00,busbar,,L2 Current (Min),A,58.38
775710,Dace Road - Worcester,2023-08-14 08:50:00+00:00,busbar,,L2 Current (Max),A,87.62
775710,Dace Road - Worcester,2023-08-14 08:50:00+00:00,busbar,,L2 Current (RMS),A,71.5
775710,Dace Road - Worcester,2023-08-14 08:50:00+00:00,busbar,,L1 Current (Min),A,26.62
775710,Dace Road - Worcester,2023-08-14 08:50:00+00:00,busbar,,L1 Current (Max),A,50.75
775710,Dace Road - Worcester,2023-08-14 08:50:00+00:00,busbar,,L1 Current (RMS),A,31.5
775710,Dace Road - Worcester,2023-08-14 08:50:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 08:50:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.0
775710,Dace Road - Worcester,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.06
775710,Dace Road - Worcester,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.44
775710,Dace Road - Worcester,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.74603
775710,Dace Road - Worcester,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95715
775710,Dace Road - Worcester,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93118
775710,Dace Road - Worcester,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 08:40:00+00:00,feeder,4.0,N Current (Min),A,3.38
775710,Dace Road - Worcester,2023-08-14 08:40:00+00:00,feeder,4.0,N Current (Max),A,56.12
775710,Dace Road - Worcester,2023-08-14 08:40:00+00:00,feeder,4.0,N Current (RMS),A,11.75
775710,Dace Road - Worcester,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,1.5
775710,Dace Road - Worcester,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,18.38
775710,Dace Road - Worcester,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,2.12
775710,Dace Road - Worcester,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,7.12
775710,Dace Road - Worcester,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,33.75
775710,Dace Road - Worcester,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.75
775710,Dace Road - Worcester,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,3.38
775710,Dace Road - Worcester,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,13.38
775710,Dace Road - Worcester,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.62
775710,Dace Road - Worcester,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,122.31
775710,Dace Road - Worcester,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.63
775710,Dace Road - Worcester,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,117.12
775710,Dace Road - Worcester,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00304
775710,Dace Road - Worcester,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.33678
775710,Dace Road - Worcester,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.26738
775710,Dace Road - Worcester,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 08:40:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 08:40:00+00:00,feeder,3.0,N Current (Max),A,52.5
775710,Dace Road - Worcester,2023-08-14 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,16.62
775710,Dace Road - Worcester,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,18.0
775710,Dace Road - Worcester,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,17.75
775710,Dace Road - Worcester,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-42.88
775710,Dace Road - Worcester,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,168.38
775710,Dace Road - Worcester,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,76.25
775710,Dace Road - Worcester,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.06026
775710,Dace Road - Worcester,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.12068
775710,Dace Road - Worcester,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.19084
775710,Dace Road - Worcester,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 08:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 08:40:00+00:00,feeder,2.0,N Current (Max),A,15.38
775710,Dace Road - Worcester,2023-08-14 08:40:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,5.62
775710,Dace Road - Worcester,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,5.38
775710,Dace Road - Worcester,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,4.25
775710,Dace Road - Worcester,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.37
775710,Dace Road - Worcester,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.19
775710,Dace Road - Worcester,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.56
775710,Dace Road - Worcester,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83795
775710,Dace Road - Worcester,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93252
775710,Dace Road - Worcester,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88144
775710,Dace Road - Worcester,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-14 08:40:00+00:00,feeder,1.0,N Current (Min),A,58.38
775710,Dace Road - Worcester,2023-08-14 08:40:00+00:00,feeder,1.0,N Current (Max),A,32.25
775710,Dace Road - Worcester,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,20.62
775710,Dace Road - Worcester,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,47.75
775710,Dace Road - Worcester,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.25
775710,Dace Road - Worcester,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,31.62
775710,Dace Road - Worcester,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,73.88
775710,Dace Road - Worcester,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,45.0
775710,Dace Road - Worcester,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,22.12
775710,Dace Road - Worcester,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,48.38
775710,Dace Road - Worcester,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.75
775710,Dace Road - Worcester,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (Min),V,242.98
775710,Dace Road - Worcester,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (Max),V,244.38
775710,Dace Road - Worcester,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
775710,Dace Road - Worcester,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (Min),V,242.39
775710,Dace Road - Worcester,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (Max),V,243.8
775710,Dace Road - Worcester,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
775710,Dace Road - Worcester,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (Min),V,241.39
