Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (Max),V,242.98
775710,Dace Road - Worcester,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
775710,Dace Road - Worcester,2023-08-14 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 08:40:00+00:00,busbar,,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-14 08:40:00+00:00,busbar,,L2 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-14 08:40:00+00:00,busbar,,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-14 08:40:00+00:00,busbar,,N Current (Min),A,24.75
775710,Dace Road - Worcester,2023-08-14 08:40:00+00:00,busbar,,N Current (Max),A,141.62
775710,Dace Road - Worcester,2023-08-14 08:40:00+00:00,busbar,,N Current (RMS),A,42.0
775710,Dace Road - Worcester,2023-08-14 08:40:00+00:00,busbar,,L3 Current (Min),A,20.62
775710,Dace Road - Worcester,2023-08-14 08:40:00+00:00,busbar,,L3 Current (Max),A,62.25
775710,Dace Road - Worcester,2023-08-14 08:40:00+00:00,busbar,,L3 Current (RMS),A,27.25
775710,Dace Road - Worcester,2023-08-14 08:40:00+00:00,busbar,,L2 Current (Min),A,40.5
775710,Dace Road - Worcester,2023-08-14 08:40:00+00:00,busbar,,L2 Current (Max),A,82.12
775710,Dace Road - Worcester,2023-08-14 08:40:00+00:00,busbar,,L2 Current (RMS),A,58.5
775710,Dace Road - Worcester,2023-08-14 08:40:00+00:00,busbar,,L1 Current (Min),A,25.88
775710,Dace Road - Worcester,2023-08-14 08:40:00+00:00,busbar,,L1 Current (Max),A,51.75
775710,Dace Road - Worcester,2023-08-14 08:40:00+00:00,busbar,,L1 Current (RMS),A,30.12
775710,Dace Road - Worcester,2023-08-14 08:40:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 08:40:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-35.5
775710,Dace Road - Worcester,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.0
775710,Dace Road - Worcester,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.06
775710,Dace Road - Worcester,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7529899999999999
775710,Dace Road - Worcester,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90234
775710,Dace Road - Worcester,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93027
775710,Dace Road - Worcester,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 08:30:00+00:00,feeder,4.0,N Current (Min),A,5.38
775710,Dace Road - Worcester,2023-08-14 08:30:00+00:00,feeder,4.0,N Current (Max),A,51.5
775710,Dace Road - Worcester,2023-08-14 08:30:00+00:00,feeder,4.0,N Current (RMS),A,6.88
775710,Dace Road - Worcester,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,1.38
775710,Dace Road - Worcester,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,16.88
775710,Dace Road - Worcester,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,2.12
775710,Dace Road - Worcester,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,6.88
775710,Dace Road - Worcester,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,19.88
775710,Dace Road - Worcester,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.12
775710,Dace Road - Worcester,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,3.38
775710,Dace Road - Worcester,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,16.25
775710,Dace Road - Worcester,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.25
775710,Dace Road - Worcester,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-75.25
775710,Dace Road - Worcester,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.44
775710,Dace Road - Worcester,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,107.0
775710,Dace Road - Worcester,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00914
775710,Dace Road - Worcester,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.23275
775710,Dace Road - Worcester,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.19802
775710,Dace Road - Worcester,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 08:30:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 08:30:00+00:00,feeder,3.0,N Current (Max),A,51.88
775710,Dace Road - Worcester,2023-08-14 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,16.25
775710,Dace Road - Worcester,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,18.0
775710,Dace Road - Worcester,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,17.5
775710,Dace Road - Worcester,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,8.19
775710,Dace Road - Worcester,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-121.44
775710,Dace Road - Worcester,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,78.44
775710,Dace Road - Worcester,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.05779
775710,Dace Road - Worcester,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.10076
775710,Dace Road - Worcester,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.24129
775710,Dace Road - Worcester,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 08:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 08:30:00+00:00,feeder,2.0,N Current (Max),A,15.75
775710,Dace Road - Worcester,2023-08-14 08:30:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,5.88
775710,Dace Road - Worcester,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,5.38
775710,Dace Road - Worcester,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,4.38
775710,Dace Road - Worcester,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.63
775710,Dace Road - Worcester,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.31
775710,Dace Road - Worcester,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.69
775710,Dace Road - Worcester,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84152
775710,Dace Road - Worcester,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91244
775710,Dace Road - Worcester,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84314
775710,Dace Road - Worcester,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-14 08:30:00+00:00,feeder,1.0,N Current (Min),A,46.0
775710,Dace Road - Worcester,2023-08-14 08:30:00+00:00,feeder,1.0,N Current (Max),A,27.88
775710,Dace Road - Worcester,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,21.0
775710,Dace Road - Worcester,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,41.12
775710,Dace Road - Worcester,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.62
775710,Dace Road - Worcester,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,29.5
775710,Dace Road - Worcester,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,61.38
775710,Dace Road - Worcester,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,40.38
775710,Dace Road - Worcester,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,21.88
775710,Dace Road - Worcester,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,40.38
775710,Dace Road - Worcester,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.62
775710,Dace Road - Worcester,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (Min),V,243.81
775710,Dace Road - Worcester,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (Max),V,245.44
775710,Dace Road - Worcester,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
775710,Dace Road - Worcester,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (Min),V,243.2
775710,Dace Road - Worcester,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (Max),V,244.77
775710,Dace Road - Worcester,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
775710,Dace Road - Worcester,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (Min),V,242.41
775710,Dace Road - Worcester,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (Max),V,244.78
775710,Dace Road - Worcester,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
775710,Dace Road - Worcester,2023-08-14 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 08:30:00+00:00,busbar,,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-14 08:30:00+00:00,busbar,,L2 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-14 08:30:00+00:00,busbar,,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-14 08:30:00+00:00,busbar,,N Current (Min),A,22.62
775710,Dace Road - Worcester,2023-08-14 08:30:00+00:00,busbar,,N Current (Max),A,143.75
775710,Dace Road - Worcester,2023-08-14 08:30:00+00:00,busbar,,N Current (RMS),A,33.62
775710,Dace Road - Worcester,2023-08-14 08:30:00+00:00,busbar,,L3 Current (Min),A,22.88
775710,Dace Road - Worcester,2023-08-14 08:30:00+00:00,busbar,,L3 Current (Max),A,54.62
775710,Dace Road - Worcester,2023-08-14 08:30:00+00:00,busbar,,L3 Current (RMS),A,26.62
775710,Dace Road - Worcester,2023-08-14 08:30:00+00:00,busbar,,L2 Current (Min),A,36.88
775710,Dace Road - Worcester,2023-08-14 08:30:00+00:00,busbar,,L2 Current (Max),A,73.88
775710,Dace Road - Worcester,2023-08-14 08:30:00+00:00,busbar,,L2 Current (RMS),A,48.38
775710,Dace Road - Worcester,2023-08-14 08:30:00+00:00,busbar,,L1 Current (Min),A,25.5
775710,Dace Road - Worcester,2023-08-14 08:30:00+00:00,busbar,,L1 Current (Max),A,45.25
775710,Dace Road - Worcester,2023-08-14 08:30:00+00:00,busbar,,L1 Current (RMS),A,28.75
775710,Dace Road - Worcester,2023-08-14 08:30:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 08:30:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.0
775710,Dace Road - Worcester,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.75
775710,Dace Road - Worcester,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.87
775710,Dace Road - Worcester,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80725
775710,Dace Road - Worcester,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95557
775710,Dace Road - Worcester,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91275
775710,Dace Road - Worcester,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 08:20:00+00:00,feeder,4.0,N Current (Min),A,4.38
775710,Dace Road - Worcester,2023-08-14 08:20:00+00:00,feeder,4.0,N Current (Max),A,46.62
775710,Dace Road - Worcester,2023-08-14 08:20:00+00:00,feeder,4.0,N Current (RMS),A,22.88
775710,Dace Road - Worcester,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,1.5
775710,Dace Road - Worcester,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,11.12
775710,Dace Road - Worcester,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,2.12
775710,Dace Road - Worcester,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,7.0
775710,Dace Road - Worcester,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,49.38
775710,Dace Road - Worcester,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.12
775710,Dace Road - Worcester,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,3.0
775710,Dace Road - Worcester,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,12.12
775710,Dace Road - Worcester,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.12
775710,Dace Road - Worcester,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,7.44
775710,Dace Road - Worcester,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.5
775710,Dace Road - Worcester,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,116.62
775710,Dace Road - Worcester,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00084
775710,Dace Road - Worcester,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.41094
775710,Dace Road - Worcester,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.36315
775710,Dace Road - Worcester,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 08:20:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 08:20:00+00:00,feeder,3.0,N Current (Max),A,28.25
775710,Dace Road - Worcester,2023-08-14 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,9.25
775710,Dace Road - Worcester,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,9.25
775710,Dace Road - Worcester,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,9.75
775710,Dace Road - Worcester,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-40.31
775710,Dace Road - Worcester,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-164.62
775710,Dace Road - Worcester,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,75.88
775710,Dace Road - Worcester,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.0692
775710,Dace Road - Worcester,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.10726
775710,Dace Road - Worcester,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.17640999999999998
775710,Dace Road - Worcester,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 08:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 08:20:00+00:00,feeder,2.0,N Current (Max),A,8.12
775710,Dace Road - Worcester,2023-08-14 08:20:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,2.88
775710,Dace Road - Worcester,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.88
775710,Dace Road - Worcester,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,2.38
775710,Dace Road - Worcester,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.56
775710,Dace Road - Worcester,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.44
775710,Dace Road - Worcester,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.81
775710,Dace Road - Worcester,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8871100000000001
775710,Dace Road - Worcester,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93994
775710,Dace Road - Worcester,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85574
775710,Dace Road - Worcester,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-14 08:20:00+00:00,feeder,1.0,N Current (Min),A,43.5
775710,Dace Road - Worcester,2023-08-14 08:20:00+00:00,feeder,1.0,N Current (Max),A,29.5
775710,Dace Road - Worcester,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,20.62
775710,Dace Road - Worcester,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,39.88
775710,Dace Road - Worcester,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.75
775710,Dace Road - Worcester,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,30.25
775710,Dace Road - Worcester,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,63.75
775710,Dace Road - Worcester,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,45.0
775710,Dace Road - Worcester,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,21.5
775710,Dace Road - Worcester,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,40.25
775710,Dace Road - Worcester,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.88
775710,Dace Road - Worcester,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (Min),V,243.64
775710,Dace Road - Worcester,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (Max),V,245.28
775710,Dace Road - Worcester,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
775710,Dace Road - Worcester,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (Min),V,242.88
775710,Dace Road - Worcester,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (Max),V,244.66
775710,Dace Road - Worcester,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
775710,Dace Road - Worcester,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (Min),V,242.55
775710,Dace Road - Worcester,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (Max),V,244.38
775710,Dace Road - Worcester,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
775710,Dace Road - Worcester,2023-08-14 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 08:20:00+00:00,busbar,,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-14 08:20:00+00:00,busbar,,L2 Active Power,kW,16.0
775710,Dace Road - Worcester,2023-08-14 08:20:00+00:00,busbar,,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-14 08:20:00+00:00,busbar,,N Current (Min),A,24.5
775710,Dace Road - Worcester,2023-08-14 08:20:00+00:00,busbar,,N Current (Max),A,86.88
775710,Dace Road - Worcester,2023-08-14 08:20:00+00:00,busbar,,N Current (RMS),A,49.5
775710,Dace Road - Worcester,2023-08-14 08:20:00+00:00,busbar,,L3 Current (Min),A,22.38
775710,Dace Road - Worcester,2023-08-14 08:20:00+00:00,busbar,,L3 Current (Max),A,44.5
775710,Dace Road - Worcester,2023-08-14 08:20:00+00:00,busbar,,L3 Current (RMS),A,30.88
775710,Dace Road - Worcester,2023-08-14 08:20:00+00:00,busbar,,L2 Current (Min),A,37.88
775710,Dace Road - Worcester,2023-08-14 08:20:00+00:00,busbar,,L2 Current (Max),A,108.75
775710,Dace Road - Worcester,2023-08-14 08:20:00+00:00,busbar,,L2 Current (RMS),A,69.88
775710,Dace Road - Worcester,2023-08-14 08:20:00+00:00,busbar,,L1 Current (Min),A,24.88
775710,Dace Road - Worcester,2023-08-14 08:20:00+00:00,busbar,,L1 Current (Max),A,44.25
775710,Dace Road - Worcester,2023-08-14 08:20:00+00:00,busbar,,L1 Current (RMS),A,27.75
775710,Dace Road - Worcester,2023-08-14 08:20:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 08:20:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-37.75
775710,Dace Road - Worcester,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.87
775710,Dace Road - Worcester,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.56
775710,Dace Road - Worcester,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88434
775710,Dace Road - Worcester,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95981
775710,Dace Road - Worcester,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92102
775710,Dace Road - Worcester,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 08:10:00+00:00,feeder,4.0,N Current (Min),A,4.88
775710,Dace Road - Worcester,2023-08-14 08:10:00+00:00,feeder,4.0,N Current (Max),A,25.12
775710,Dace Road - Worcester,2023-08-14 08:10:00+00:00,feeder,4.0,N Current (RMS),A,11.62
775710,Dace Road - Worcester,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,1.5
775710,Dace Road - Worcester,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,18.62
775710,Dace Road - Worcester,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.25
775710,Dace Road - Worcester,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,8.62
775710,Dace Road - Worcester,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,20.88
775710,Dace Road - Worcester,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
775710,Dace Road - Worcester,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,3.12
775710,Dace Road - Worcester,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,17.12
775710,Dace Road - Worcester,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.25
775710,Dace Road - Worcester,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-173.0
775710,Dace Road - Worcester,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.56
775710,Dace Road - Worcester,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,104.81
775710,Dace Road - Worcester,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.02074
775710,Dace Road - Worcester,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.22261
775710,Dace Road - Worcester,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.10365
775710,Dace Road - Worcester,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 08:10:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 08:10:00+00:00,feeder,3.0,N Current (Max),A,20.75
775710,Dace Road - Worcester,2023-08-14 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,6.75
775710,Dace Road - Worcester,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,7.0
775710,Dace Road - Worcester,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,6.88
775710,Dace Road - Worcester,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.38
775710,Dace Road - Worcester,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-144.75
775710,Dace Road - Worcester,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,67.44
775710,Dace Road - Worcester,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.05754
775710,Dace Road - Worcester,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.09059
775710,Dace Road - Worcester,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.28038
775710,Dace Road - Worcester,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 08:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 08:10:00+00:00,feeder,2.0,N Current (Max),A,6.38
775710,Dace Road - Worcester,2023-08-14 08:10:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,2.25
775710,Dace Road - Worcester,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.38
775710,Dace Road - Worcester,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,1.62
775710,Dace Road - Worcester,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.94
775710,Dace Road - Worcester,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.19
775710,Dace Road - Worcester,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.44
775710,Dace Road - Worcester,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8722200000000001
775710,Dace Road - Worcester,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91049
775710,Dace Road - Worcester,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89197
775710,Dace Road - Worcester,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-14 08:10:00+00:00,feeder,1.0,N Current (Min),A,33.62
775710,Dace Road - Worcester,2023-08-14 08:10:00+00:00,feeder,1.0,N Current (Max),A,25.0
775710,Dace Road - Worcester,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,20.12
775710,Dace Road - Worcester,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,50.38
775710,Dace Road - Worcester,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.62
775710,Dace Road - Worcester,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,29.25
775710,Dace Road - Worcester,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,51.75
775710,Dace Road - Worcester,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,37.75
775710,Dace Road - Worcester,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,21.12
775710,Dace Road - Worcester,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,48.62
775710,Dace Road - Worcester,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.12
775710,Dace Road - Worcester,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (Min),V,242.72
775710,Dace Road - Worcester,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (Max),V,244.7
775710,Dace Road - Worcester,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
775710,Dace Road - Worcester,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (Min),V,242.38
775710,Dace Road - Worcester,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (Max),V,244.47
775710,Dace Road - Worcester,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
775710,Dace Road - Worcester,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (Min),V,241.64
775710,Dace Road - Worcester,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (Max),V,243.53
775710,Dace Road - Worcester,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
775710,Dace Road - Worcester,2023-08-14 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 08:10:00+00:00,busbar,,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-14 08:10:00+00:00,busbar,,L2 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-14 08:10:00+00:00,busbar,,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-14 08:10:00+00:00,busbar,,N Current (Min),A,22.75
775710,Dace Road - Worcester,2023-08-14 08:10:00+00:00,busbar,,N Current (Max),A,63.5
775710,Dace Road - Worcester,2023-08-14 08:10:00+00:00,busbar,,N Current (RMS),A,33.12
775710,Dace Road - Worcester,2023-08-14 08:10:00+00:00,busbar,,L3 Current (Min),A,23.75
775710,Dace Road - Worcester,2023-08-14 08:10:00+00:00,busbar,,L3 Current (Max),A,54.88
775710,Dace Road - Worcester,2023-08-14 08:10:00+00:00,busbar,,L3 Current (RMS),A,32.75
775710,Dace Road - Worcester,2023-08-14 08:10:00+00:00,busbar,,L2 Current (Min),A,38.88
775710,Dace Road - Worcester,2023-08-14 08:10:00+00:00,busbar,,L2 Current (Max),A,67.0
775710,Dace Road - Worcester,2023-08-14 08:10:00+00:00,busbar,,L2 Current (RMS),A,52.62
775710,Dace Road - Worcester,2023-08-14 08:10:00+00:00,busbar,,L1 Current (Min),A,23.75
775710,Dace Road - Worcester,2023-08-14 08:10:00+00:00,busbar,,L1 Current (Max),A,54.25
775710,Dace Road - Worcester,2023-08-14 08:10:00+00:00,busbar,,L1 Current (RMS),A,34.25
775710,Dace Road - Worcester,2023-08-14 08:10:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 08:10:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.94
775710,Dace Road - Worcester,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.31
775710,Dace Road - Worcester,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.06
775710,Dace Road - Worcester,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.74026
775710,Dace Road - Worcester,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96402
775710,Dace Road - Worcester,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9516
775710,Dace Road - Worcester,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-14 08:00:00+00:00,feeder,4.0,N Current (Min),A,7.25
775710,Dace Road - Worcester,2023-08-14 08:00:00+00:00,feeder,4.0,N Current (Max),A,30.75
775710,Dace Road - Worcester,2023-08-14 08:00:00+00:00,feeder,4.0,N Current (RMS),A,13.12
775710,Dace Road - Worcester,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,1.62
775710,Dace Road - Worcester,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,9.75
775710,Dace Road - Worcester,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,2.25
775710,Dace Road - Worcester,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,10.62
775710,Dace Road - Worcester,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,23.75
775710,Dace Road - Worcester,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.12
775710,Dace Road - Worcester,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,2.88
775710,Dace Road - Worcester,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,16.88
775710,Dace Road - Worcester,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.62
775710,Dace Road - Worcester,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-144.19
775710,Dace Road - Worcester,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,30.31
775710,Dace Road - Worcester,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-164.94
775710,Dace Road - Worcester,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.03911
775710,Dace Road - Worcester,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.22799
775710,Dace Road - Worcester,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.49889
775710,Dace Road - Worcester,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 08:00:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 08:00:00+00:00,feeder,3.0,N Current (Max),A,32.75
775710,Dace Road - Worcester,2023-08-14 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,10.62
775710,Dace Road - Worcester,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,11.38
775710,Dace Road - Worcester,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,10.62
775710,Dace Road - Worcester,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,7.93
775710,Dace Road - Worcester,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,132.75
775710,Dace Road - Worcester,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,63.25
775710,Dace Road - Worcester,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.08785
775710,Dace Road - Worcester,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.08742
775710,Dace Road - Worcester,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.15575
775710,Dace Road - Worcester,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 08:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 08:00:00+00:00,feeder,2.0,N Current (Max),A,10.25
775710,Dace Road - Worcester,2023-08-14 08:00:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.62
775710,Dace Road - Worcester,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.5
775710,Dace Road - Worcester,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,3.0
775710,Dace Road - Worcester,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.25
775710,Dace Road - Worcester,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.75
775710,Dace Road - Worcester,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.81
775710,Dace Road - Worcester,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
