Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95404
775710,Dace Road - Worcester,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94232
775710,Dace Road - Worcester,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84173
775710,Dace Road - Worcester,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-14 08:00:00+00:00,feeder,1.0,N Current (Min),A,51.25
775710,Dace Road - Worcester,2023-08-14 08:00:00+00:00,feeder,1.0,N Current (Max),A,29.38
775710,Dace Road - Worcester,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,28.62
775710,Dace Road - Worcester,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,65.62
775710,Dace Road - Worcester,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,41.75
775710,Dace Road - Worcester,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,29.0
775710,Dace Road - Worcester,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,60.38
775710,Dace Road - Worcester,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.75
775710,Dace Road - Worcester,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,20.25
775710,Dace Road - Worcester,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,38.25
775710,Dace Road - Worcester,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.88
775710,Dace Road - Worcester,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage (Min),V,242.7
775710,Dace Road - Worcester,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage (Max),V,243.55
775710,Dace Road - Worcester,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
775710,Dace Road - Worcester,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage (Min),V,242.14
775710,Dace Road - Worcester,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage (Max),V,243.41
775710,Dace Road - Worcester,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
775710,Dace Road - Worcester,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage (Min),V,241.52
775710,Dace Road - Worcester,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage (Max),V,242.58
775710,Dace Road - Worcester,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
775710,Dace Road - Worcester,2023-08-14 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 08:00:00+00:00,busbar,,L3 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-14 08:00:00+00:00,busbar,,L2 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-14 08:00:00+00:00,busbar,,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-14 08:00:00+00:00,busbar,,N Current (Min),A,21.75
775710,Dace Road - Worcester,2023-08-14 08:00:00+00:00,busbar,,N Current (Max),A,80.38
775710,Dace Road - Worcester,2023-08-14 08:00:00+00:00,busbar,,N Current (RMS),A,33.5
775710,Dace Road - Worcester,2023-08-14 08:00:00+00:00,busbar,,L3 Current (Min),A,30.88
775710,Dace Road - Worcester,2023-08-14 08:00:00+00:00,busbar,,L3 Current (Max),A,67.25
775710,Dace Road - Worcester,2023-08-14 08:00:00+00:00,busbar,,L3 Current (RMS),A,43.75
775710,Dace Road - Worcester,2023-08-14 08:00:00+00:00,busbar,,L2 Current (Min),A,41.62
775710,Dace Road - Worcester,2023-08-14 08:00:00+00:00,busbar,,L2 Current (Max),A,72.12
775710,Dace Road - Worcester,2023-08-14 08:00:00+00:00,busbar,,L2 Current (RMS),A,54.75
775710,Dace Road - Worcester,2023-08-14 08:00:00+00:00,busbar,,L1 Current (Min),A,23.5
775710,Dace Road - Worcester,2023-08-14 08:00:00+00:00,busbar,,L1 Current (Max),A,55.0
775710,Dace Road - Worcester,2023-08-14 08:00:00+00:00,busbar,,L1 Current (RMS),A,31.0
775710,Dace Road - Worcester,2023-08-14 08:00:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 08:00:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-43.44
775710,Dace Road - Worcester,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.94
775710,Dace Road - Worcester,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.56
775710,Dace Road - Worcester,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.68533
775710,Dace Road - Worcester,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97482
775710,Dace Road - Worcester,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86844
775710,Dace Road - Worcester,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 07:50:00+00:00,feeder,4.0,N Current (Min),A,8.62
775710,Dace Road - Worcester,2023-08-14 07:50:00+00:00,feeder,4.0,N Current (Max),A,34.75
775710,Dace Road - Worcester,2023-08-14 07:50:00+00:00,feeder,4.0,N Current (RMS),A,14.5
775710,Dace Road - Worcester,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,1.5
775710,Dace Road - Worcester,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,18.25
775710,Dace Road - Worcester,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.62
775710,Dace Road - Worcester,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,13.88
775710,Dace Road - Worcester,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,24.88
775710,Dace Road - Worcester,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.62
775710,Dace Road - Worcester,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,2.5
775710,Dace Road - Worcester,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,10.0
775710,Dace Road - Worcester,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.5
775710,Dace Road - Worcester,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-94.69
775710,Dace Road - Worcester,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.81
775710,Dace Road - Worcester,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,170.19
775710,Dace Road - Worcester,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01817
775710,Dace Road - Worcester,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.38814
775710,Dace Road - Worcester,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.42626
775710,Dace Road - Worcester,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 07:50:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-14 07:50:00+00:00,feeder,3.0,N Current (Max),A,32.5
775710,Dace Road - Worcester,2023-08-14 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,10.25
775710,Dace Road - Worcester,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,11.0
775710,Dace Road - Worcester,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,11.12
775710,Dace Road - Worcester,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,102.06
775710,Dace Road - Worcester,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-125.62
775710,Dace Road - Worcester,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,50.5
775710,Dace Road - Worcester,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.06126
775710,Dace Road - Worcester,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.11177
775710,Dace Road - Worcester,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.17240999999999998
775710,Dace Road - Worcester,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 07:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 07:50:00+00:00,feeder,2.0,N Current (Max),A,9.5
775710,Dace Road - Worcester,2023-08-14 07:50:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
775710,Dace Road - Worcester,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,3.38
775710,Dace Road - Worcester,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,2.62
775710,Dace Road - Worcester,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.87
775710,Dace Road - Worcester,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.19
775710,Dace Road - Worcester,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.94
775710,Dace Road - Worcester,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81881
775710,Dace Road - Worcester,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9472
775710,Dace Road - Worcester,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86239
775710,Dace Road - Worcester,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-14 07:50:00+00:00,feeder,1.0,N Current (Min),A,46.12
775710,Dace Road - Worcester,2023-08-14 07:50:00+00:00,feeder,1.0,N Current (Max),A,30.75
775710,Dace Road - Worcester,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,19.62
775710,Dace Road - Worcester,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,54.25
775710,Dace Road - Worcester,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
775710,Dace Road - Worcester,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,31.12
775710,Dace Road - Worcester,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,60.75
775710,Dace Road - Worcester,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.88
775710,Dace Road - Worcester,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,21.62
775710,Dace Road - Worcester,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,31.38
775710,Dace Road - Worcester,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
775710,Dace Road - Worcester,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage (Min),V,242.86
775710,Dace Road - Worcester,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage (Max),V,244.03
775710,Dace Road - Worcester,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
775710,Dace Road - Worcester,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage (Min),V,242.19
775710,Dace Road - Worcester,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage (Max),V,243.48
775710,Dace Road - Worcester,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
775710,Dace Road - Worcester,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage (Min),V,241.53
775710,Dace Road - Worcester,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage (Max),V,242.7
775710,Dace Road - Worcester,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
775710,Dace Road - Worcester,2023-08-14 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 07:50:00+00:00,busbar,,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-14 07:50:00+00:00,busbar,,L2 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-14 07:50:00+00:00,busbar,,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-14 07:50:00+00:00,busbar,,N Current (Min),A,27.62
775710,Dace Road - Worcester,2023-08-14 07:50:00+00:00,busbar,,N Current (Max),A,96.5
775710,Dace Road - Worcester,2023-08-14 07:50:00+00:00,busbar,,N Current (RMS),A,44.12
775710,Dace Road - Worcester,2023-08-14 07:50:00+00:00,busbar,,L3 Current (Min),A,21.5
775710,Dace Road - Worcester,2023-08-14 07:50:00+00:00,busbar,,L3 Current (Max),A,71.12
775710,Dace Road - Worcester,2023-08-14 07:50:00+00:00,busbar,,L3 Current (RMS),A,30.62
775710,Dace Road - Worcester,2023-08-14 07:50:00+00:00,busbar,,L2 Current (Min),A,47.38
775710,Dace Road - Worcester,2023-08-14 07:50:00+00:00,busbar,,L2 Current (Max),A,77.0
775710,Dace Road - Worcester,2023-08-14 07:50:00+00:00,busbar,,L2 Current (RMS),A,59.38
775710,Dace Road - Worcester,2023-08-14 07:50:00+00:00,busbar,,L1 Current (Min),A,24.38
775710,Dace Road - Worcester,2023-08-14 07:50:00+00:00,busbar,,L1 Current (Max),A,35.75
775710,Dace Road - Worcester,2023-08-14 07:50:00+00:00,busbar,,L1 Current (RMS),A,26.75
775710,Dace Road - Worcester,2023-08-14 07:50:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 07:50:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.81
775710,Dace Road - Worcester,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.69
775710,Dace Road - Worcester,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.81
775710,Dace Road - Worcester,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.77298
775710,Dace Road - Worcester,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97629
775710,Dace Road - Worcester,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8454299999999999
775710,Dace Road - Worcester,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 07:40:00+00:00,feeder,4.0,N Current (Min),A,10.88
775710,Dace Road - Worcester,2023-08-14 07:40:00+00:00,feeder,4.0,N Current (Max),A,38.62
775710,Dace Road - Worcester,2023-08-14 07:40:00+00:00,feeder,4.0,N Current (RMS),A,16.12
775710,Dace Road - Worcester,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Current (Min),A,1.75
775710,Dace Road - Worcester,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Current (Max),A,15.25
775710,Dace Road - Worcester,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.38
775710,Dace Road - Worcester,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Current (Min),A,15.12
775710,Dace Road - Worcester,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Current (Max),A,28.88
775710,Dace Road - Worcester,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.62
775710,Dace Road - Worcester,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Current (Min),A,2.62
775710,Dace Road - Worcester,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Current (Max),A,12.75
775710,Dace Road - Worcester,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.62
775710,Dace Road - Worcester,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-78.06
775710,Dace Road - Worcester,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,68.56
775710,Dace Road - Worcester,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-166.0
775710,Dace Road - Worcester,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.02531
775710,Dace Road - Worcester,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.45925
775710,Dace Road - Worcester,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.50759
775710,Dace Road - Worcester,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 07:40:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-14 07:40:00+00:00,feeder,3.0,N Current (Max),A,31.75
775710,Dace Road - Worcester,2023-08-14 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,10.75
775710,Dace Road - Worcester,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,10.62
775710,Dace Road - Worcester,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,10.38
775710,Dace Road - Worcester,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,46.69
775710,Dace Road - Worcester,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,156.19
775710,Dace Road - Worcester,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,45.12
775710,Dace Road - Worcester,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.08046
775710,Dace Road - Worcester,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.13579000000000002
775710,Dace Road - Worcester,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.12453
775710,Dace Road - Worcester,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 07:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 07:40:00+00:00,feeder,2.0,N Current (Max),A,9.38
775710,Dace Road - Worcester,2023-08-14 07:40:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
775710,Dace Road - Worcester,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,3.38
775710,Dace Road - Worcester,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,2.5
775710,Dace Road - Worcester,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.13
775710,Dace Road - Worcester,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.13
775710,Dace Road - Worcester,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.69
775710,Dace Road - Worcester,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8737799999999999
775710,Dace Road - Worcester,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96469
775710,Dace Road - Worcester,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85626
775710,Dace Road - Worcester,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-14 07:40:00+00:00,feeder,1.0,N Current (Min),A,60.25
775710,Dace Road - Worcester,2023-08-14 07:40:00+00:00,feeder,1.0,N Current (Max),A,38.38
775710,Dace Road - Worcester,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,24.5
775710,Dace Road - Worcester,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,58.12
775710,Dace Road - Worcester,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.25
775710,Dace Road - Worcester,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,35.12
775710,Dace Road - Worcester,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,83.75
775710,Dace Road - Worcester,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,53.88
775710,Dace Road - Worcester,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,22.0
775710,Dace Road - Worcester,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,40.0
775710,Dace Road - Worcester,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.75
775710,Dace Road - Worcester,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage (Min),V,243.39
775710,Dace Road - Worcester,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage (Max),V,244.69
775710,Dace Road - Worcester,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
775710,Dace Road - Worcester,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage (Min),V,242.97
775710,Dace Road - Worcester,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage (Max),V,243.84
775710,Dace Road - Worcester,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
775710,Dace Road - Worcester,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage (Min),V,242.28
775710,Dace Road - Worcester,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage (Max),V,243.3
775710,Dace Road - Worcester,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
775710,Dace Road - Worcester,2023-08-14 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 07:40:00+00:00,busbar,,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-14 07:40:00+00:00,busbar,,L2 Active Power,kW,17.0
775710,Dace Road - Worcester,2023-08-14 07:40:00+00:00,busbar,,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-14 07:40:00+00:00,busbar,,N Current (Min),A,33.75
775710,Dace Road - Worcester,2023-08-14 07:40:00+00:00,busbar,,N Current (Max),A,95.5
775710,Dace Road - Worcester,2023-08-14 07:40:00+00:00,busbar,,N Current (RMS),A,53.25
775710,Dace Road - Worcester,2023-08-14 07:40:00+00:00,busbar,,L3 Current (Min),A,21.0
775710,Dace Road - Worcester,2023-08-14 07:40:00+00:00,busbar,,L3 Current (Max),A,72.25
775710,Dace Road - Worcester,2023-08-14 07:40:00+00:00,busbar,,L3 Current (RMS),A,35.62
775710,Dace Road - Worcester,2023-08-14 07:40:00+00:00,busbar,,L2 Current (Min),A,51.75
775710,Dace Road - Worcester,2023-08-14 07:40:00+00:00,busbar,,L2 Current (Max),A,100.5
775710,Dace Road - Worcester,2023-08-14 07:40:00+00:00,busbar,,L2 Current (RMS),A,72.38
775710,Dace Road - Worcester,2023-08-14 07:40:00+00:00,busbar,,L1 Current (Min),A,24.75
775710,Dace Road - Worcester,2023-08-14 07:40:00+00:00,busbar,,L1 Current (Max),A,54.0
775710,Dace Road - Worcester,2023-08-14 07:40:00+00:00,busbar,,L1 Current (RMS),A,29.12
775710,Dace Road - Worcester,2023-08-14 07:40:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 07:40:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-35.81
775710,Dace Road - Worcester,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.13
775710,Dace Road - Worcester,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.5
775710,Dace Road - Worcester,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8081
775710,Dace Road - Worcester,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97671
775710,Dace Road - Worcester,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89731
775710,Dace Road - Worcester,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 07:30:00+00:00,feeder,4.0,N Current (Min),A,10.88
775710,Dace Road - Worcester,2023-08-14 07:30:00+00:00,feeder,4.0,N Current (Max),A,40.62
775710,Dace Road - Worcester,2023-08-14 07:30:00+00:00,feeder,4.0,N Current (RMS),A,16.75
775710,Dace Road - Worcester,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Current (Min),A,1.62
775710,Dace Road - Worcester,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Current (Max),A,14.12
775710,Dace Road - Worcester,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,2.38
775710,Dace Road - Worcester,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Current (Min),A,13.88
775710,Dace Road - Worcester,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Current (Max),A,31.38
775710,Dace Road - Worcester,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.25
775710,Dace Road - Worcester,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Current (Min),A,3.0
775710,Dace Road - Worcester,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Current (Max),A,18.62
775710,Dace Road - Worcester,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.12
775710,Dace Road - Worcester,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-125.25
775710,Dace Road - Worcester,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.37
775710,Dace Road - Worcester,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,126.75
775710,Dace Road - Worcester,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01363
775710,Dace Road - Worcester,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.4132
775710,Dace Road - Worcester,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.23119
775710,Dace Road - Worcester,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 07:30:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 07:30:00+00:00,feeder,3.0,N Current (Max),A,45.62
775710,Dace Road - Worcester,2023-08-14 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,14.62
775710,Dace Road - Worcester,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,15.75
775710,Dace Road - Worcester,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,15.25
775710,Dace Road - Worcester,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,54.37
775710,Dace Road - Worcester,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-161.56
775710,Dace Road - Worcester,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,67.12
775710,Dace Road - Worcester,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.07271
775710,Dace Road - Worcester,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.12715
775710,Dace Road - Worcester,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.23046
775710,Dace Road - Worcester,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 07:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 07:30:00+00:00,feeder,2.0,N Current (Max),A,13.5
775710,Dace Road - Worcester,2023-08-14 07:30:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,4.88
775710,Dace Road - Worcester,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,4.62
775710,Dace Road - Worcester,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,3.75
775710,Dace Road - Worcester,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.62
775710,Dace Road - Worcester,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.19
775710,Dace Road - Worcester,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.62
775710,Dace Road - Worcester,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8645299999999999
775710,Dace Road - Worcester,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96732
775710,Dace Road - Worcester,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94214
775710,Dace Road - Worcester,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-14 07:30:00+00:00,feeder,1.0,N Current (Min),A,61.88
775710,Dace Road - Worcester,2023-08-14 07:30:00+00:00,feeder,1.0,N Current (Max),A,30.25
775710,Dace Road - Worcester,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,23.38
775710,Dace Road - Worcester,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,33.88
775710,Dace Road - Worcester,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.38
775710,Dace Road - Worcester,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,35.75
775710,Dace Road - Worcester,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,80.0
775710,Dace Road - Worcester,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,47.88
775710,Dace Road - Worcester,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,28.62
775710,Dace Road - Worcester,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,49.38
775710,Dace Road - Worcester,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.62
775710,Dace Road - Worcester,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage (Min),V,242.5
775710,Dace Road - Worcester,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage (Max),V,244.34
775710,Dace Road - Worcester,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
775710,Dace Road - Worcester,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage (Min),V,242.16
775710,Dace Road - Worcester,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage (Max),V,243.86
775710,Dace Road - Worcester,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
775710,Dace Road - Worcester,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage (Min),V,241.22
775710,Dace Road - Worcester,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage (Max),V,243.11
775710,Dace Road - Worcester,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
775710,Dace Road - Worcester,2023-08-14 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 07:30:00+00:00,busbar,,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-14 07:30:00+00:00,busbar,,L2 Active Power,kW,16.0
775710,Dace Road - Worcester,2023-08-14 07:30:00+00:00,busbar,,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-14 07:30:00+00:00,busbar,,N Current (Min),A,30.38
775710,Dace Road - Worcester,2023-08-14 07:30:00+00:00,busbar,,N Current (Max),A,112.25
775710,Dace Road - Worcester,2023-08-14 07:30:00+00:00,busbar,,N Current (RMS),A,45.25
775710,Dace Road - Worcester,2023-08-14 07:30:00+00:00,busbar,,L3 Current (Min),A,25.62
775710,Dace Road - Worcester,2023-08-14 07:30:00+00:00,busbar,,L3 Current (Max),A,46.0
775710,Dace Road - Worcester,2023-08-14 07:30:00+00:00,busbar,,L3 Current (RMS),A,29.75
775710,Dace Road - Worcester,2023-08-14 07:30:00+00:00,busbar,,L2 Current (Min),A,52.12
775710,Dace Road - Worcester,2023-08-14 07:30:00+00:00,busbar,,L2 Current (Max),A,96.5
775710,Dace Road - Worcester,2023-08-14 07:30:00+00:00,busbar,,L2 Current (RMS),A,67.0
775710,Dace Road - Worcester,2023-08-14 07:30:00+00:00,busbar,,L1 Current (Min),A,32.0
775710,Dace Road - Worcester,2023-08-14 07:30:00+00:00,busbar,,L1 Current (Max),A,62.25
775710,Dace Road - Worcester,2023-08-14 07:30:00+00:00,busbar,,L1 Current (RMS),A,39.38
775710,Dace Road - Worcester,2023-08-14 07:30:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 07:30:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.75
775710,Dace Road - Worcester,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.13
775710,Dace Road - Worcester,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.69
775710,Dace Road - Worcester,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92416
775710,Dace Road - Worcester,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96817
775710,Dace Road - Worcester,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8955700000000001
775710,Dace Road - Worcester,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 07:20:00+00:00,feeder,4.0,N Current (Min),A,8.38
775710,Dace Road - Worcester,2023-08-14 07:20:00+00:00,feeder,4.0,N Current (Max),A,31.38
775710,Dace Road - Worcester,2023-08-14 07:20:00+00:00,feeder,4.0,N Current (RMS),A,13.25
775710,Dace Road - Worcester,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Current (Min),A,2.38
775710,Dace Road - Worcester,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Current (Max),A,8.88
775710,Dace Road - Worcester,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.0
775710,Dace Road - Worcester,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Current (Min),A,13.75
775710,Dace Road - Worcester,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Current (Max),A,29.75
775710,Dace Road - Worcester,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.62
775710,Dace Road - Worcester,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Current (Min),A,2.88
775710,Dace Road - Worcester,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Current (Max),A,13.62
775710,Dace Road - Worcester,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
775710,Dace Road - Worcester,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-76.81
775710,Dace Road - Worcester,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.56
775710,Dace Road - Worcester,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,106.75
775710,Dace Road - Worcester,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00542
775710,Dace Road - Worcester,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.36339
775710,Dace Road - Worcester,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.27691
775710,Dace Road - Worcester,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 07:20:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 07:20:00+00:00,feeder,3.0,N Current (Max),A,31.5
775710,Dace Road - Worcester,2023-08-14 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,10.38
775710,Dace Road - Worcester,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,11.12
775710,Dace Road - Worcester,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,10.0
775710,Dace Road - Worcester,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-93.81
775710,Dace Road - Worcester,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-177.31
775710,Dace Road - Worcester,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,67.69
775710,Dace Road - Worcester,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
