Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.06706000000000001
775710,Dace Road - Worcester,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.11385
775710,Dace Road - Worcester,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.23656
775710,Dace Road - Worcester,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 07:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 07:20:00+00:00,feeder,2.0,N Current (Max),A,10.0
775710,Dace Road - Worcester,2023-08-14 07:20:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.62
775710,Dace Road - Worcester,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,3.5
775710,Dace Road - Worcester,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,2.75
775710,Dace Road - Worcester,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.69
775710,Dace Road - Worcester,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.94
775710,Dace Road - Worcester,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.62
775710,Dace Road - Worcester,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8598
775710,Dace Road - Worcester,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9371
775710,Dace Road - Worcester,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90939
775710,Dace Road - Worcester,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-14 07:20:00+00:00,feeder,1.0,N Current (Min),A,60.0
775710,Dace Road - Worcester,2023-08-14 07:20:00+00:00,feeder,1.0,N Current (Max),A,28.0
775710,Dace Road - Worcester,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,19.12
775710,Dace Road - Worcester,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,36.5
775710,Dace Road - Worcester,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.38
775710,Dace Road - Worcester,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,29.25
775710,Dace Road - Worcester,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,73.62
775710,Dace Road - Worcester,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,41.38
775710,Dace Road - Worcester,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,21.12
775710,Dace Road - Worcester,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,48.62
775710,Dace Road - Worcester,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.62
775710,Dace Road - Worcester,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage (Min),V,242.47
775710,Dace Road - Worcester,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage (Max),V,244.64
775710,Dace Road - Worcester,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
775710,Dace Road - Worcester,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage (Min),V,241.92
775710,Dace Road - Worcester,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage (Max),V,244.16
775710,Dace Road - Worcester,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
775710,Dace Road - Worcester,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage (Min),V,241.3
775710,Dace Road - Worcester,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage (Max),V,243.42
775710,Dace Road - Worcester,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
775710,Dace Road - Worcester,2023-08-14 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 07:20:00+00:00,busbar,,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-14 07:20:00+00:00,busbar,,L2 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-14 07:20:00+00:00,busbar,,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-14 07:20:00+00:00,busbar,,N Current (Min),A,23.12
775710,Dace Road - Worcester,2023-08-14 07:20:00+00:00,busbar,,N Current (Max),A,76.0
775710,Dace Road - Worcester,2023-08-14 07:20:00+00:00,busbar,,N Current (RMS),A,39.12
775710,Dace Road - Worcester,2023-08-14 07:20:00+00:00,busbar,,L3 Current (Min),A,22.0
775710,Dace Road - Worcester,2023-08-14 07:20:00+00:00,busbar,,L3 Current (Max),A,39.25
775710,Dace Road - Worcester,2023-08-14 07:20:00+00:00,busbar,,L3 Current (RMS),A,30.38
775710,Dace Road - Worcester,2023-08-14 07:20:00+00:00,busbar,,L2 Current (Min),A,44.25
775710,Dace Road - Worcester,2023-08-14 07:20:00+00:00,busbar,,L2 Current (Max),A,89.38
775710,Dace Road - Worcester,2023-08-14 07:20:00+00:00,busbar,,L2 Current (RMS),A,57.88
775710,Dace Road - Worcester,2023-08-14 07:20:00+00:00,busbar,,L1 Current (Min),A,24.38
775710,Dace Road - Worcester,2023-08-14 07:20:00+00:00,busbar,,L1 Current (Max),A,52.75
775710,Dace Road - Worcester,2023-08-14 07:20:00+00:00,busbar,,L1 Current (RMS),A,32.5
775710,Dace Road - Worcester,2023-08-14 07:20:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 07:20:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.25
775710,Dace Road - Worcester,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.06
775710,Dace Road - Worcester,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.62
775710,Dace Road - Worcester,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8833
775710,Dace Road - Worcester,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96445
775710,Dace Road - Worcester,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91171
775710,Dace Road - Worcester,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 07:10:00+00:00,feeder,4.0,N Current (Min),A,11.12
775710,Dace Road - Worcester,2023-08-14 07:10:00+00:00,feeder,4.0,N Current (Max),A,44.0
775710,Dace Road - Worcester,2023-08-14 07:10:00+00:00,feeder,4.0,N Current (RMS),A,13.0
775710,Dace Road - Worcester,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Current (Min),A,1.88
775710,Dace Road - Worcester,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Current (Max),A,13.12
775710,Dace Road - Worcester,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,2.62
775710,Dace Road - Worcester,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Current (Min),A,14.0
775710,Dace Road - Worcester,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Current (Max),A,22.88
775710,Dace Road - Worcester,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.75
775710,Dace Road - Worcester,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Current (Min),A,3.0
775710,Dace Road - Worcester,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Current (Max),A,13.25
775710,Dace Road - Worcester,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
775710,Dace Road - Worcester,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-77.06
775710,Dace Road - Worcester,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.06
775710,Dace Road - Worcester,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,132.19
775710,Dace Road - Worcester,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00063
775710,Dace Road - Worcester,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.54723
775710,Dace Road - Worcester,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.42193
775710,Dace Road - Worcester,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 07:10:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-14 07:10:00+00:00,feeder,3.0,N Current (Max),A,40.62
775710,Dace Road - Worcester,2023-08-14 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.88
775710,Dace Road - Worcester,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,13.5
775710,Dace Road - Worcester,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,13.75
775710,Dace Road - Worcester,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,13.25
775710,Dace Road - Worcester,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.62
775710,Dace Road - Worcester,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-174.94
775710,Dace Road - Worcester,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,47.81
775710,Dace Road - Worcester,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.07927000000000001
775710,Dace Road - Worcester,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.16866
775710,Dace Road - Worcester,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.1331
775710,Dace Road - Worcester,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 07:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 07:10:00+00:00,feeder,2.0,N Current (Max),A,12.25
775710,Dace Road - Worcester,2023-08-14 07:10:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,4.62
775710,Dace Road - Worcester,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,4.25
775710,Dace Road - Worcester,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,3.25
775710,Dace Road - Worcester,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.12
775710,Dace Road - Worcester,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.44
775710,Dace Road - Worcester,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.94
775710,Dace Road - Worcester,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84601
775710,Dace Road - Worcester,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96057
775710,Dace Road - Worcester,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79361
775710,Dace Road - Worcester,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-14 07:10:00+00:00,feeder,1.0,N Current (Min),A,82.25
775710,Dace Road - Worcester,2023-08-14 07:10:00+00:00,feeder,1.0,N Current (Max),A,43.75
775710,Dace Road - Worcester,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,20.62
775710,Dace Road - Worcester,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,39.25
775710,Dace Road - Worcester,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.25
775710,Dace Road - Worcester,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,30.12
775710,Dace Road - Worcester,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,98.62
775710,Dace Road - Worcester,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,59.62
775710,Dace Road - Worcester,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,19.88
775710,Dace Road - Worcester,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,26.75
775710,Dace Road - Worcester,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.62
775710,Dace Road - Worcester,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage (Min),V,244.3
775710,Dace Road - Worcester,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage (Max),V,245.52
775710,Dace Road - Worcester,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
775710,Dace Road - Worcester,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage (Min),V,243.52
775710,Dace Road - Worcester,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage (Max),V,244.64
775710,Dace Road - Worcester,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
775710,Dace Road - Worcester,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage (Min),V,243.16
775710,Dace Road - Worcester,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage (Max),V,244.45
775710,Dace Road - Worcester,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
775710,Dace Road - Worcester,2023-08-14 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 07:10:00+00:00,busbar,,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-14 07:10:00+00:00,busbar,,L2 Active Power,kW,18.0
775710,Dace Road - Worcester,2023-08-14 07:10:00+00:00,busbar,,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-14 07:10:00+00:00,busbar,,N Current (Min),A,27.62
775710,Dace Road - Worcester,2023-08-14 07:10:00+00:00,busbar,,N Current (Max),A,131.5
775710,Dace Road - Worcester,2023-08-14 07:10:00+00:00,busbar,,N Current (RMS),A,56.38
775710,Dace Road - Worcester,2023-08-14 07:10:00+00:00,busbar,,L3 Current (Min),A,22.88
775710,Dace Road - Worcester,2023-08-14 07:10:00+00:00,busbar,,L3 Current (Max),A,43.38
775710,Dace Road - Worcester,2023-08-14 07:10:00+00:00,busbar,,L3 Current (RMS),A,27.88
775710,Dace Road - Worcester,2023-08-14 07:10:00+00:00,busbar,,L2 Current (Min),A,46.12
775710,Dace Road - Worcester,2023-08-14 07:10:00+00:00,busbar,,L2 Current (Max),A,114.12
775710,Dace Road - Worcester,2023-08-14 07:10:00+00:00,busbar,,L2 Current (RMS),A,75.38
775710,Dace Road - Worcester,2023-08-14 07:10:00+00:00,busbar,,L1 Current (Min),A,23.38
775710,Dace Road - Worcester,2023-08-14 07:10:00+00:00,busbar,,L1 Current (Max),A,37.88
775710,Dace Road - Worcester,2023-08-14 07:10:00+00:00,busbar,,L1 Current (RMS),A,25.25
775710,Dace Road - Worcester,2023-08-14 07:10:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 07:10:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.0
775710,Dace Road - Worcester,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.19
775710,Dace Road - Worcester,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.38
775710,Dace Road - Worcester,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84396
775710,Dace Road - Worcester,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95789
775710,Dace Road - Worcester,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.77679
775710,Dace Road - Worcester,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 07:00:00+00:00,feeder,4.0,N Current (Min),A,6.38
775710,Dace Road - Worcester,2023-08-14 07:00:00+00:00,feeder,4.0,N Current (Max),A,26.0
775710,Dace Road - Worcester,2023-08-14 07:00:00+00:00,feeder,4.0,N Current (RMS),A,12.88
775710,Dace Road - Worcester,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Current (Min),A,1.62
775710,Dace Road - Worcester,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Current (Max),A,9.5
775710,Dace Road - Worcester,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,2.38
775710,Dace Road - Worcester,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Current (Min),A,14.0
775710,Dace Road - Worcester,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Current (Max),A,18.62
775710,Dace Road - Worcester,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.75
775710,Dace Road - Worcester,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Current (Min),A,2.75
775710,Dace Road - Worcester,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Current (Max),A,10.12
775710,Dace Road - Worcester,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.5
775710,Dace Road - Worcester,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-131.06
775710,Dace Road - Worcester,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.06
775710,Dace Road - Worcester,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,124.38
775710,Dace Road - Worcester,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01744
775710,Dace Road - Worcester,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.61358
775710,Dace Road - Worcester,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.2705
775710,Dace Road - Worcester,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 07:00:00+00:00,feeder,3.0,N Current (Min),A,0.38
775710,Dace Road - Worcester,2023-08-14 07:00:00+00:00,feeder,3.0,N Current (Max),A,21.38
775710,Dace Road - Worcester,2023-08-14 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.88
775710,Dace Road - Worcester,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,7.25
775710,Dace Road - Worcester,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,7.0
775710,Dace Road - Worcester,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,7.0
775710,Dace Road - Worcester,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,109.81
775710,Dace Road - Worcester,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,154.44
775710,Dace Road - Worcester,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,79.75
775710,Dace Road - Worcester,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.09999
775710,Dace Road - Worcester,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.1942
775710,Dace Road - Worcester,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.15517
775710,Dace Road - Worcester,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 07:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 07:00:00+00:00,feeder,2.0,N Current (Max),A,6.88
775710,Dace Road - Worcester,2023-08-14 07:00:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,2.38
775710,Dace Road - Worcester,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.38
775710,Dace Road - Worcester,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,1.88
775710,Dace Road - Worcester,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.12
775710,Dace Road - Worcester,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.63
775710,Dace Road - Worcester,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.0
775710,Dace Road - Worcester,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84552
775710,Dace Road - Worcester,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97549
775710,Dace Road - Worcester,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90222
775710,Dace Road - Worcester,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
775710,Dace Road - Worcester,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-14 07:00:00+00:00,feeder,1.0,N Current (Min),A,70.75
775710,Dace Road - Worcester,2023-08-14 07:00:00+00:00,feeder,1.0,N Current (Max),A,50.75
775710,Dace Road - Worcester,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,20.12
775710,Dace Road - Worcester,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,37.25
775710,Dace Road - Worcester,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
775710,Dace Road - Worcester,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,52.5
775710,Dace Road - Worcester,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,93.25
775710,Dace Road - Worcester,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,72.5
775710,Dace Road - Worcester,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,20.62
775710,Dace Road - Worcester,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,61.25
775710,Dace Road - Worcester,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.75
775710,Dace Road - Worcester,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage (Min),V,241.0
775710,Dace Road - Worcester,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage (Max),V,246.08
775710,Dace Road - Worcester,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
775710,Dace Road - Worcester,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage (Min),V,240.41
775710,Dace Road - Worcester,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage (Max),V,245.31
775710,Dace Road - Worcester,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
775710,Dace Road - Worcester,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage (Min),V,239.33
775710,Dace Road - Worcester,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage (Max),V,244.42
775710,Dace Road - Worcester,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
775710,Dace Road - Worcester,2023-08-14 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-14 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 07:00:00+00:00,busbar,,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-14 07:00:00+00:00,busbar,,L2 Active Power,kW,21.0
775710,Dace Road - Worcester,2023-08-14 07:00:00+00:00,busbar,,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-14 07:00:00+00:00,busbar,,N Current (Min),A,43.38
775710,Dace Road - Worcester,2023-08-14 07:00:00+00:00,busbar,,N Current (Max),A,84.38
775710,Dace Road - Worcester,2023-08-14 07:00:00+00:00,busbar,,N Current (RMS),A,64.12
775710,Dace Road - Worcester,2023-08-14 07:00:00+00:00,busbar,,L3 Current (Min),A,22.25
775710,Dace Road - Worcester,2023-08-14 07:00:00+00:00,busbar,,L3 Current (Max),A,39.5
775710,Dace Road - Worcester,2023-08-14 07:00:00+00:00,busbar,,L3 Current (RMS),A,27.88
775710,Dace Road - Worcester,2023-08-14 07:00:00+00:00,busbar,,L2 Current (Min),A,68.5
775710,Dace Road - Worcester,2023-08-14 07:00:00+00:00,busbar,,L2 Current (Max),A,109.0
775710,Dace Road - Worcester,2023-08-14 07:00:00+00:00,busbar,,L2 Current (RMS),A,88.38
775710,Dace Road - Worcester,2023-08-14 07:00:00+00:00,busbar,,L1 Current (Min),A,23.25
775710,Dace Road - Worcester,2023-08-14 07:00:00+00:00,busbar,,L1 Current (Max),A,65.0
775710,Dace Road - Worcester,2023-08-14 07:00:00+00:00,busbar,,L1 Current (RMS),A,37.88
775710,Dace Road - Worcester,2023-08-14 07:00:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 07:00:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-49.06
775710,Dace Road - Worcester,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.69
775710,Dace Road - Worcester,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-33.31
775710,Dace Road - Worcester,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.76449
775710,Dace Road - Worcester,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97067
775710,Dace Road - Worcester,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8154600000000001
775710,Dace Road - Worcester,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 06:50:00+00:00,feeder,4.0,N Current (Min),A,8.62
775710,Dace Road - Worcester,2023-08-14 06:50:00+00:00,feeder,4.0,N Current (Max),A,38.5
775710,Dace Road - Worcester,2023-08-14 06:50:00+00:00,feeder,4.0,N Current (RMS),A,16.0
775710,Dace Road - Worcester,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Current (Min),A,1.5
775710,Dace Road - Worcester,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Current (Max),A,14.5
775710,Dace Road - Worcester,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.88
775710,Dace Road - Worcester,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Current (Min),A,13.75
775710,Dace Road - Worcester,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Current (Max),A,29.88
775710,Dace Road - Worcester,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.38
775710,Dace Road - Worcester,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Current (Min),A,2.75
775710,Dace Road - Worcester,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Current (Max),A,13.0
775710,Dace Road - Worcester,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.75
775710,Dace Road - Worcester,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,117.69
775710,Dace Road - Worcester,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.87
775710,Dace Road - Worcester,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,124.94
775710,Dace Road - Worcester,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01228
775710,Dace Road - Worcester,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.40795
775710,Dace Road - Worcester,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.2231
775710,Dace Road - Worcester,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 06:50:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-14 06:50:00+00:00,feeder,3.0,N Current (Max),A,36.75
775710,Dace Road - Worcester,2023-08-14 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,12.25
775710,Dace Road - Worcester,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,12.25
775710,Dace Road - Worcester,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,12.12
775710,Dace Road - Worcester,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,43.31
775710,Dace Road - Worcester,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-160.94
775710,Dace Road - Worcester,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,81.69
775710,Dace Road - Worcester,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.07695
775710,Dace Road - Worcester,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.11739
775710,Dace Road - Worcester,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.2304
775710,Dace Road - Worcester,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 06:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 06:50:00+00:00,feeder,2.0,N Current (Max),A,10.62
775710,Dace Road - Worcester,2023-08-14 06:50:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.88
775710,Dace Road - Worcester,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,3.75
775710,Dace Road - Worcester,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,2.88
775710,Dace Road - Worcester,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.31
775710,Dace Road - Worcester,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.94
775710,Dace Road - Worcester,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.19
775710,Dace Road - Worcester,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8506100000000001
775710,Dace Road - Worcester,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91925
775710,Dace Road - Worcester,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86529
775710,Dace Road - Worcester,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-14 06:50:00+00:00,feeder,1.0,N Current (Min),A,45.75
775710,Dace Road - Worcester,2023-08-14 06:50:00+00:00,feeder,1.0,N Current (Max),A,29.75
775710,Dace Road - Worcester,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,20.12
775710,Dace Road - Worcester,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,37.12
775710,Dace Road - Worcester,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.62
775710,Dace Road - Worcester,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,30.25
775710,Dace Road - Worcester,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,65.88
775710,Dace Road - Worcester,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,45.75
775710,Dace Road - Worcester,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,20.88
775710,Dace Road - Worcester,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,38.12
775710,Dace Road - Worcester,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.12
775710,Dace Road - Worcester,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage (Min),V,241.75
775710,Dace Road - Worcester,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage (Max),V,243.09
775710,Dace Road - Worcester,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
775710,Dace Road - Worcester,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage (Min),V,241.12
775710,Dace Road - Worcester,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage (Max),V,242.78
775710,Dace Road - Worcester,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
775710,Dace Road - Worcester,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage (Min),V,240.45
775710,Dace Road - Worcester,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage (Max),V,241.66
775710,Dace Road - Worcester,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
775710,Dace Road - Worcester,2023-08-14 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-14 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 06:50:00+00:00,busbar,,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-14 06:50:00+00:00,busbar,,L2 Active Power,kW,15.0
775710,Dace Road - Worcester,2023-08-14 06:50:00+00:00,busbar,,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-14 06:50:00+00:00,busbar,,N Current (Min),A,28.0
775710,Dace Road - Worcester,2023-08-14 06:50:00+00:00,busbar,,N Current (Max),A,102.75
775710,Dace Road - Worcester,2023-08-14 06:50:00+00:00,busbar,,N Current (RMS),A,44.12
775710,Dace Road - Worcester,2023-08-14 06:50:00+00:00,busbar,,L3 Current (Min),A,21.75
775710,Dace Road - Worcester,2023-08-14 06:50:00+00:00,busbar,,L3 Current (Max),A,50.62
775710,Dace Road - Worcester,2023-08-14 06:50:00+00:00,busbar,,L3 Current (RMS),A,30.25
775710,Dace Road - Worcester,2023-08-14 06:50:00+00:00,busbar,,L2 Current (Min),A,45.75
775710,Dace Road - Worcester,2023-08-14 06:50:00+00:00,busbar,,L2 Current (Max),A,84.0
775710,Dace Road - Worcester,2023-08-14 06:50:00+00:00,busbar,,L2 Current (RMS),A,65.0
775710,Dace Road - Worcester,2023-08-14 06:50:00+00:00,busbar,,L1 Current (Min),A,24.12
775710,Dace Road - Worcester,2023-08-14 06:50:00+00:00,busbar,,L1 Current (Max),A,57.38
775710,Dace Road - Worcester,2023-08-14 06:50:00+00:00,busbar,,L1 Current (RMS),A,30.62
775710,Dace Road - Worcester,2023-08-14 06:50:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 06:50:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-35.19
775710,Dace Road - Worcester,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.0
775710,Dace Road - Worcester,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.62
775710,Dace Road - Worcester,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.77298
775710,Dace Road - Worcester,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96756
775710,Dace Road - Worcester,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7962600000000001
775710,Dace Road - Worcester,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 06:40:00+00:00,feeder,4.0,N Current (Min),A,10.88
775710,Dace Road - Worcester,2023-08-14 06:40:00+00:00,feeder,4.0,N Current (Max),A,40.5
775710,Dace Road - Worcester,2023-08-14 06:40:00+00:00,feeder,4.0,N Current (RMS),A,13.0
775710,Dace Road - Worcester,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Current (Min),A,1.62
775710,Dace Road - Worcester,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Current (Max),A,14.0
775710,Dace Road - Worcester,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,2.12
775710,Dace Road - Worcester,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Current (Min),A,14.0
775710,Dace Road - Worcester,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Current (Max),A,20.0
775710,Dace Road - Worcester,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.88
775710,Dace Road - Worcester,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Current (Min),A,2.88
775710,Dace Road - Worcester,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Current (Max),A,17.75
775710,Dace Road - Worcester,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.62
775710,Dace Road - Worcester,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,125.56
775710,Dace Road - Worcester,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.69
775710,Dace Road - Worcester,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,86.44
775710,Dace Road - Worcester,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
