Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00691
775710,Dace Road - Worcester,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.31853000000000004
775710,Dace Road - Worcester,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.12926
775710,Dace Road - Worcester,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 06:40:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 06:40:00+00:00,feeder,3.0,N Current (Max),A,41.38
775710,Dace Road - Worcester,2023-08-14 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,13.25
775710,Dace Road - Worcester,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,13.88
775710,Dace Road - Worcester,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,14.0
775710,Dace Road - Worcester,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-178.69
775710,Dace Road - Worcester,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,162.25
775710,Dace Road - Worcester,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,29.0
775710,Dace Road - Worcester,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.056379999999999986
775710,Dace Road - Worcester,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.106
775710,Dace Road - Worcester,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.28493
775710,Dace Road - Worcester,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 06:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 06:40:00+00:00,feeder,2.0,N Current (Max),A,12.5
775710,Dace Road - Worcester,2023-08-14 06:40:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,4.75
775710,Dace Road - Worcester,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,4.25
775710,Dace Road - Worcester,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,3.38
775710,Dace Road - Worcester,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.06
775710,Dace Road - Worcester,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.19
775710,Dace Road - Worcester,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.75
775710,Dace Road - Worcester,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8299799999999999
775710,Dace Road - Worcester,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89715
775710,Dace Road - Worcester,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83954
775710,Dace Road - Worcester,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-14 06:40:00+00:00,feeder,1.0,N Current (Min),A,45.75
775710,Dace Road - Worcester,2023-08-14 06:40:00+00:00,feeder,1.0,N Current (Max),A,26.5
775710,Dace Road - Worcester,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,19.12
775710,Dace Road - Worcester,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,36.25
775710,Dace Road - Worcester,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.12
775710,Dace Road - Worcester,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,30.12
775710,Dace Road - Worcester,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,60.62
775710,Dace Road - Worcester,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,38.12
775710,Dace Road - Worcester,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,20.25
775710,Dace Road - Worcester,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,42.25
775710,Dace Road - Worcester,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
775710,Dace Road - Worcester,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (Min),V,242.7
775710,Dace Road - Worcester,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (Max),V,243.48
775710,Dace Road - Worcester,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
775710,Dace Road - Worcester,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (Min),V,242.45
775710,Dace Road - Worcester,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (Max),V,243.25
775710,Dace Road - Worcester,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
775710,Dace Road - Worcester,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (Min),V,241.08
775710,Dace Road - Worcester,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (Max),V,242.22
775710,Dace Road - Worcester,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
775710,Dace Road - Worcester,2023-08-14 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-14 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 06:40:00+00:00,busbar,,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-14 06:40:00+00:00,busbar,,L2 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-14 06:40:00+00:00,busbar,,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-14 06:40:00+00:00,busbar,,N Current (Min),A,25.38
775710,Dace Road - Worcester,2023-08-14 06:40:00+00:00,busbar,,N Current (Max),A,110.12
775710,Dace Road - Worcester,2023-08-14 06:40:00+00:00,busbar,,N Current (RMS),A,36.5
775710,Dace Road - Worcester,2023-08-14 06:40:00+00:00,busbar,,L3 Current (Min),A,14.62
775710,Dace Road - Worcester,2023-08-14 06:40:00+00:00,busbar,,L3 Current (Max),A,43.5
775710,Dace Road - Worcester,2023-08-14 06:40:00+00:00,busbar,,L3 Current (RMS),A,25.25
775710,Dace Road - Worcester,2023-08-14 06:40:00+00:00,busbar,,L2 Current (Min),A,45.38
775710,Dace Road - Worcester,2023-08-14 06:40:00+00:00,busbar,,L2 Current (Max),A,76.75
775710,Dace Road - Worcester,2023-08-14 06:40:00+00:00,busbar,,L2 Current (RMS),A,53.75
775710,Dace Road - Worcester,2023-08-14 06:40:00+00:00,busbar,,L1 Current (Min),A,23.5
775710,Dace Road - Worcester,2023-08-14 06:40:00+00:00,busbar,,L1 Current (Max),A,46.5
775710,Dace Road - Worcester,2023-08-14 06:40:00+00:00,busbar,,L1 Current (RMS),A,31.38
775710,Dace Road - Worcester,2023-08-14 06:40:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 06:40:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-32.63
775710,Dace Road - Worcester,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.31
775710,Dace Road - Worcester,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.0
775710,Dace Road - Worcester,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7467600000000001
775710,Dace Road - Worcester,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9696
775710,Dace Road - Worcester,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94522
775710,Dace Road - Worcester,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-14 06:30:00+00:00,feeder,4.0,N Current (Min),A,4.38
775710,Dace Road - Worcester,2023-08-14 06:30:00+00:00,feeder,4.0,N Current (Max),A,36.25
775710,Dace Road - Worcester,2023-08-14 06:30:00+00:00,feeder,4.0,N Current (RMS),A,14.62
775710,Dace Road - Worcester,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Current (Min),A,1.62
775710,Dace Road - Worcester,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Current (Max),A,14.25
775710,Dace Road - Worcester,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,2.88
775710,Dace Road - Worcester,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Current (Min),A,14.25
775710,Dace Road - Worcester,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Current (Max),A,23.75
775710,Dace Road - Worcester,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.12
775710,Dace Road - Worcester,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Current (Min),A,3.12
775710,Dace Road - Worcester,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Current (Max),A,28.38
775710,Dace Road - Worcester,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.75
775710,Dace Road - Worcester,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-128.31
775710,Dace Road - Worcester,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.68
775710,Dace Road - Worcester,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,108.44
775710,Dace Road - Worcester,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01958
775710,Dace Road - Worcester,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.25408000000000003
775710,Dace Road - Worcester,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.09032
775710,Dace Road - Worcester,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 06:30:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 06:30:00+00:00,feeder,3.0,N Current (Max),A,41.12
775710,Dace Road - Worcester,2023-08-14 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,13.38
775710,Dace Road - Worcester,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,13.88
775710,Dace Road - Worcester,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,13.75
775710,Dace Road - Worcester,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,118.88
775710,Dace Road - Worcester,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-179.25
775710,Dace Road - Worcester,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,59.19
775710,Dace Road - Worcester,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.0497
775710,Dace Road - Worcester,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.09575
775710,Dace Road - Worcester,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.31295
775710,Dace Road - Worcester,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 06:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 06:30:00+00:00,feeder,2.0,N Current (Max),A,12.75
775710,Dace Road - Worcester,2023-08-14 06:30:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,4.5
775710,Dace Road - Worcester,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,4.38
775710,Dace Road - Worcester,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,3.62
775710,Dace Road - Worcester,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.69
775710,Dace Road - Worcester,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.88
775710,Dace Road - Worcester,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.56
775710,Dace Road - Worcester,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8449700000000001
775710,Dace Road - Worcester,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8674
775710,Dace Road - Worcester,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83685
775710,Dace Road - Worcester,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-14 06:30:00+00:00,feeder,1.0,N Current (Min),A,33.12
775710,Dace Road - Worcester,2023-08-14 06:30:00+00:00,feeder,1.0,N Current (Max),A,22.62
775710,Dace Road - Worcester,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,19.5
775710,Dace Road - Worcester,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,34.88
775710,Dace Road - Worcester,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.88
775710,Dace Road - Worcester,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,29.38
775710,Dace Road - Worcester,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,49.38
775710,Dace Road - Worcester,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.88
775710,Dace Road - Worcester,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,19.88
775710,Dace Road - Worcester,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,31.5
775710,Dace Road - Worcester,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.75
775710,Dace Road - Worcester,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (Min),V,242.92
775710,Dace Road - Worcester,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (Max),V,243.7
775710,Dace Road - Worcester,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
775710,Dace Road - Worcester,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (Min),V,242.62
775710,Dace Road - Worcester,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (Max),V,243.75
775710,Dace Road - Worcester,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
775710,Dace Road - Worcester,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (Min),V,241.47
775710,Dace Road - Worcester,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (Max),V,242.42
775710,Dace Road - Worcester,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
775710,Dace Road - Worcester,2023-08-14 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-14 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 06:30:00+00:00,busbar,,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-14 06:30:00+00:00,busbar,,L2 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-14 06:30:00+00:00,busbar,,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-14 06:30:00+00:00,busbar,,N Current (Min),A,23.75
775710,Dace Road - Worcester,2023-08-14 06:30:00+00:00,busbar,,N Current (Max),A,96.0
775710,Dace Road - Worcester,2023-08-14 06:30:00+00:00,busbar,,N Current (RMS),A,33.62
775710,Dace Road - Worcester,2023-08-14 06:30:00+00:00,busbar,,L3 Current (Min),A,21.5
775710,Dace Road - Worcester,2023-08-14 06:30:00+00:00,busbar,,L3 Current (Max),A,39.12
775710,Dace Road - Worcester,2023-08-14 06:30:00+00:00,busbar,,L3 Current (RMS),A,26.62
775710,Dace Road - Worcester,2023-08-14 06:30:00+00:00,busbar,,L2 Current (Min),A,44.75
775710,Dace Road - Worcester,2023-08-14 06:30:00+00:00,busbar,,L2 Current (Max),A,65.12
775710,Dace Road - Worcester,2023-08-14 06:30:00+00:00,busbar,,L2 Current (RMS),A,49.5
775710,Dace Road - Worcester,2023-08-14 06:30:00+00:00,busbar,,L1 Current (Min),A,22.25
775710,Dace Road - Worcester,2023-08-14 06:30:00+00:00,busbar,,L1 Current (Max),A,52.5
775710,Dace Road - Worcester,2023-08-14 06:30:00+00:00,busbar,,L1 Current (RMS),A,35.88
775710,Dace Road - Worcester,2023-08-14 06:30:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 06:30:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-39.25
775710,Dace Road - Worcester,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.44
775710,Dace Road - Worcester,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.44
775710,Dace Road - Worcester,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.74041
775710,Dace Road - Worcester,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97296
775710,Dace Road - Worcester,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.82119
775710,Dace Road - Worcester,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 06:20:00+00:00,feeder,4.0,N Current (Min),A,7.38
775710,Dace Road - Worcester,2023-08-14 06:20:00+00:00,feeder,4.0,N Current (Max),A,26.0
775710,Dace Road - Worcester,2023-08-14 06:20:00+00:00,feeder,4.0,N Current (RMS),A,14.12
775710,Dace Road - Worcester,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Current (Min),A,1.5
775710,Dace Road - Worcester,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Current (Max),A,10.38
775710,Dace Road - Worcester,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,2.12
775710,Dace Road - Worcester,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Current (Min),A,14.75
775710,Dace Road - Worcester,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Current (Max),A,19.75
775710,Dace Road - Worcester,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
775710,Dace Road - Worcester,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,2.62
775710,Dace Road - Worcester,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,24.0
775710,Dace Road - Worcester,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.38
775710,Dace Road - Worcester,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-49.62
775710,Dace Road - Worcester,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.5
775710,Dace Road - Worcester,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,124.56
775710,Dace Road - Worcester,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01274
775710,Dace Road - Worcester,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.32125
775710,Dace Road - Worcester,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.36605
775710,Dace Road - Worcester,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 06:20:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 06:20:00+00:00,feeder,3.0,N Current (Max),A,21.5
775710,Dace Road - Worcester,2023-08-14 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,7.12
775710,Dace Road - Worcester,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,6.62
775710,Dace Road - Worcester,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,7.62
775710,Dace Road - Worcester,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,105.87
775710,Dace Road - Worcester,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,176.56
775710,Dace Road - Worcester,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,58.56
775710,Dace Road - Worcester,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.06545
775710,Dace Road - Worcester,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.09496
775710,Dace Road - Worcester,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.25118
775710,Dace Road - Worcester,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 06:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 06:20:00+00:00,feeder,2.0,N Current (Max),A,6.25
775710,Dace Road - Worcester,2023-08-14 06:20:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,2.25
775710,Dace Road - Worcester,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.12
775710,Dace Road - Worcester,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,1.75
775710,Dace Road - Worcester,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.69
775710,Dace Road - Worcester,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.69
775710,Dace Road - Worcester,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.56
775710,Dace Road - Worcester,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86487
775710,Dace Road - Worcester,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89236
775710,Dace Road - Worcester,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7684
775710,Dace Road - Worcester,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-14 06:20:00+00:00,feeder,1.0,N Current (Min),A,34.75
775710,Dace Road - Worcester,2023-08-14 06:20:00+00:00,feeder,1.0,N Current (Max),A,25.12
775710,Dace Road - Worcester,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,19.12
775710,Dace Road - Worcester,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,48.38
775710,Dace Road - Worcester,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.88
775710,Dace Road - Worcester,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,28.88
775710,Dace Road - Worcester,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,47.0
775710,Dace Road - Worcester,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,37.38
775710,Dace Road - Worcester,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,19.38
775710,Dace Road - Worcester,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,31.88
775710,Dace Road - Worcester,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
775710,Dace Road - Worcester,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage (Min),V,243.36
775710,Dace Road - Worcester,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage (Max),V,244.73
775710,Dace Road - Worcester,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
775710,Dace Road - Worcester,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage (Min),V,242.98
775710,Dace Road - Worcester,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage (Max),V,244.42
775710,Dace Road - Worcester,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
775710,Dace Road - Worcester,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage (Min),V,241.83
775710,Dace Road - Worcester,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage (Max),V,243.41
775710,Dace Road - Worcester,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
775710,Dace Road - Worcester,2023-08-14 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-14 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 06:20:00+00:00,busbar,,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-14 06:20:00+00:00,busbar,,L2 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-14 06:20:00+00:00,busbar,,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-14 06:20:00+00:00,busbar,,N Current (Min),A,25.5
775710,Dace Road - Worcester,2023-08-14 06:20:00+00:00,busbar,,N Current (Max),A,63.5
775710,Dace Road - Worcester,2023-08-14 06:20:00+00:00,busbar,,N Current (RMS),A,35.62
775710,Dace Road - Worcester,2023-08-14 06:20:00+00:00,busbar,,L3 Current (Min),A,21.12
775710,Dace Road - Worcester,2023-08-14 06:20:00+00:00,busbar,,L3 Current (Max),A,50.12
775710,Dace Road - Worcester,2023-08-14 06:20:00+00:00,busbar,,L3 Current (RMS),A,30.88
775710,Dace Road - Worcester,2023-08-14 06:20:00+00:00,busbar,,L2 Current (Min),A,45.0
775710,Dace Road - Worcester,2023-08-14 06:20:00+00:00,busbar,,L2 Current (Max),A,64.5
775710,Dace Road - Worcester,2023-08-14 06:20:00+00:00,busbar,,L2 Current (RMS),A,53.38
775710,Dace Road - Worcester,2023-08-14 06:20:00+00:00,busbar,,L1 Current (Min),A,22.5
775710,Dace Road - Worcester,2023-08-14 06:20:00+00:00,busbar,,L1 Current (Max),A,57.88
775710,Dace Road - Worcester,2023-08-14 06:20:00+00:00,busbar,,L1 Current (RMS),A,25.25
775710,Dace Road - Worcester,2023-08-14 06:20:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 06:20:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-35.87
775710,Dace Road - Worcester,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.63
775710,Dace Road - Worcester,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.06
775710,Dace Road - Worcester,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.77661
775710,Dace Road - Worcester,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97336
775710,Dace Road - Worcester,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7377600000000001
775710,Dace Road - Worcester,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 06:10:00+00:00,feeder,4.0,N Current (Min),A,12.38
775710,Dace Road - Worcester,2023-08-14 06:10:00+00:00,feeder,4.0,N Current (Max),A,43.12
775710,Dace Road - Worcester,2023-08-14 06:10:00+00:00,feeder,4.0,N Current (RMS),A,14.25
775710,Dace Road - Worcester,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,1.62
775710,Dace Road - Worcester,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,14.88
775710,Dace Road - Worcester,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,2.38
775710,Dace Road - Worcester,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,14.62
775710,Dace Road - Worcester,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,21.38
775710,Dace Road - Worcester,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.75
775710,Dace Road - Worcester,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,2.62
775710,Dace Road - Worcester,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,22.38
775710,Dace Road - Worcester,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.12
775710,Dace Road - Worcester,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,142.44
775710,Dace Road - Worcester,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.88
775710,Dace Road - Worcester,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,105.19
775710,Dace Road - Worcester,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01521
775710,Dace Road - Worcester,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.4355100000000001
775710,Dace Road - Worcester,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.25185
775710,Dace Road - Worcester,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 06:10:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-14 06:10:00+00:00,feeder,3.0,N Current (Max),A,41.38
775710,Dace Road - Worcester,2023-08-14 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,13.88
775710,Dace Road - Worcester,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,13.62
775710,Dace Road - Worcester,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,13.75
775710,Dace Road - Worcester,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-40.07
775710,Dace Road - Worcester,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,141.31
775710,Dace Road - Worcester,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,40.75
775710,Dace Road - Worcester,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.05083
775710,Dace Road - Worcester,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.13167
775710,Dace Road - Worcester,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.248
775710,Dace Road - Worcester,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 06:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 06:10:00+00:00,feeder,2.0,N Current (Max),A,13.0
775710,Dace Road - Worcester,2023-08-14 06:10:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,4.62
775710,Dace Road - Worcester,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,4.5
775710,Dace Road - Worcester,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,3.75
775710,Dace Road - Worcester,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.12
775710,Dace Road - Worcester,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.12
775710,Dace Road - Worcester,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.56
775710,Dace Road - Worcester,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6987300000000001
775710,Dace Road - Worcester,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92908
775710,Dace Road - Worcester,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82004
775710,Dace Road - Worcester,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-14 06:10:00+00:00,feeder,1.0,N Current (Min),A,48.25
775710,Dace Road - Worcester,2023-08-14 06:10:00+00:00,feeder,1.0,N Current (Max),A,33.38
775710,Dace Road - Worcester,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,16.75
775710,Dace Road - Worcester,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,30.38
775710,Dace Road - Worcester,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.88
775710,Dace Road - Worcester,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,33.62
775710,Dace Road - Worcester,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,59.5
775710,Dace Road - Worcester,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,43.88
775710,Dace Road - Worcester,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,20.62
775710,Dace Road - Worcester,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,31.88
775710,Dace Road - Worcester,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.75
775710,Dace Road - Worcester,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage (Min),V,243.5
775710,Dace Road - Worcester,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage (Max),V,245.45
775710,Dace Road - Worcester,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
775710,Dace Road - Worcester,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage (Min),V,243.39
775710,Dace Road - Worcester,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage (Max),V,245.34
775710,Dace Road - Worcester,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
775710,Dace Road - Worcester,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage (Min),V,242.09
775710,Dace Road - Worcester,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage (Max),V,243.86
775710,Dace Road - Worcester,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
775710,Dace Road - Worcester,2023-08-14 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-14 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 06:10:00+00:00,busbar,,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-14 06:10:00+00:00,busbar,,L2 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-14 06:10:00+00:00,busbar,,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-14 06:10:00+00:00,busbar,,N Current (Min),A,37.62
775710,Dace Road - Worcester,2023-08-14 06:10:00+00:00,busbar,,N Current (Max),A,120.88
775710,Dace Road - Worcester,2023-08-14 06:10:00+00:00,busbar,,N Current (RMS),A,47.12
775710,Dace Road - Worcester,2023-08-14 06:10:00+00:00,busbar,,L3 Current (Min),A,15.0
775710,Dace Road - Worcester,2023-08-14 06:10:00+00:00,busbar,,L3 Current (Max),A,49.88
775710,Dace Road - Worcester,2023-08-14 06:10:00+00:00,busbar,,L3 Current (RMS),A,22.25
775710,Dace Road - Worcester,2023-08-14 06:10:00+00:00,busbar,,L2 Current (Min),A,51.12
775710,Dace Road - Worcester,2023-08-14 06:10:00+00:00,busbar,,L2 Current (Max),A,75.75
775710,Dace Road - Worcester,2023-08-14 06:10:00+00:00,busbar,,L2 Current (RMS),A,60.5
775710,Dace Road - Worcester,2023-08-14 06:10:00+00:00,busbar,,L1 Current (Min),A,23.5
775710,Dace Road - Worcester,2023-08-14 06:10:00+00:00,busbar,,L1 Current (Max),A,52.88
775710,Dace Road - Worcester,2023-08-14 06:10:00+00:00,busbar,,L1 Current (RMS),A,26.62
775710,Dace Road - Worcester,2023-08-14 06:10:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 06:10:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.88
775710,Dace Road - Worcester,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.37
775710,Dace Road - Worcester,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-41.87
775710,Dace Road - Worcester,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91492
