Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9761
775710,Dace Road - Worcester,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.70031
775710,Dace Road - Worcester,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 06:00:00+00:00,feeder,4.0,N Current (Min),A,10.12
775710,Dace Road - Worcester,2023-08-14 06:00:00+00:00,feeder,4.0,N Current (Max),A,30.25
775710,Dace Road - Worcester,2023-08-14 06:00:00+00:00,feeder,4.0,N Current (RMS),A,14.5
775710,Dace Road - Worcester,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Current (Min),A,2.38
775710,Dace Road - Worcester,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Current (Max),A,15.88
775710,Dace Road - Worcester,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.5
775710,Dace Road - Worcester,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Current (Min),A,12.38
775710,Dace Road - Worcester,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Current (Max),A,30.25
775710,Dace Road - Worcester,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.38
775710,Dace Road - Worcester,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Current (Min),A,2.62
775710,Dace Road - Worcester,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Current (Max),A,12.62
775710,Dace Road - Worcester,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.38
775710,Dace Road - Worcester,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-56.43
775710,Dace Road - Worcester,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.81
775710,Dace Road - Worcester,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,115.38
775710,Dace Road - Worcester,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00813
775710,Dace Road - Worcester,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.33046
775710,Dace Road - Worcester,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.1155
775710,Dace Road - Worcester,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 06:00:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 06:00:00+00:00,feeder,3.0,N Current (Max),A,34.62
775710,Dace Road - Worcester,2023-08-14 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,11.0
775710,Dace Road - Worcester,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,11.38
775710,Dace Road - Worcester,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,12.12
775710,Dace Road - Worcester,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,153.56
775710,Dace Road - Worcester,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,158.81
775710,Dace Road - Worcester,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,68.88
775710,Dace Road - Worcester,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.05965
775710,Dace Road - Worcester,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.11501
775710,Dace Road - Worcester,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.29744
775710,Dace Road - Worcester,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 06:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 06:00:00+00:00,feeder,2.0,N Current (Max),A,10.62
775710,Dace Road - Worcester,2023-08-14 06:00:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.88
775710,Dace Road - Worcester,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.62
775710,Dace Road - Worcester,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,3.0
775710,Dace Road - Worcester,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-40.19
775710,Dace Road - Worcester,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.06
775710,Dace Road - Worcester,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.75
775710,Dace Road - Worcester,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77203
775710,Dace Road - Worcester,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8900399999999999
775710,Dace Road - Worcester,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8326100000000001
775710,Dace Road - Worcester,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-14 06:00:00+00:00,feeder,1.0,N Current (Min),A,40.62
775710,Dace Road - Worcester,2023-08-14 06:00:00+00:00,feeder,1.0,N Current (Max),A,27.75
775710,Dace Road - Worcester,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,13.0
775710,Dace Road - Worcester,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,36.25
775710,Dace Road - Worcester,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.88
775710,Dace Road - Worcester,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,26.88
775710,Dace Road - Worcester,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,52.38
775710,Dace Road - Worcester,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,38.62
775710,Dace Road - Worcester,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,20.75
775710,Dace Road - Worcester,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,35.25
775710,Dace Road - Worcester,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.12
775710,Dace Road - Worcester,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage (Min),V,243.56
775710,Dace Road - Worcester,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage (Max),V,245.09
775710,Dace Road - Worcester,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
775710,Dace Road - Worcester,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage (Min),V,243.5
775710,Dace Road - Worcester,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage (Max),V,244.81
775710,Dace Road - Worcester,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
775710,Dace Road - Worcester,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage (Min),V,242.38
775710,Dace Road - Worcester,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage (Max),V,243.52
775710,Dace Road - Worcester,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
775710,Dace Road - Worcester,2023-08-14 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-14 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 06:00:00+00:00,busbar,,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-14 06:00:00+00:00,busbar,,L2 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-14 06:00:00+00:00,busbar,,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-14 06:00:00+00:00,busbar,,N Current (Min),A,24.75
775710,Dace Road - Worcester,2023-08-14 06:00:00+00:00,busbar,,N Current (Max),A,84.62
775710,Dace Road - Worcester,2023-08-14 06:00:00+00:00,busbar,,N Current (RMS),A,39.62
775710,Dace Road - Worcester,2023-08-14 06:00:00+00:00,busbar,,L3 Current (Min),A,20.88
775710,Dace Road - Worcester,2023-08-14 06:00:00+00:00,busbar,,L3 Current (Max),A,42.12
775710,Dace Road - Worcester,2023-08-14 06:00:00+00:00,busbar,,L3 Current (RMS),A,26.0
775710,Dace Road - Worcester,2023-08-14 06:00:00+00:00,busbar,,L2 Current (Min),A,35.12
775710,Dace Road - Worcester,2023-08-14 06:00:00+00:00,busbar,,L2 Current (Max),A,69.88
775710,Dace Road - Worcester,2023-08-14 06:00:00+00:00,busbar,,L2 Current (RMS),A,56.5
775710,Dace Road - Worcester,2023-08-14 06:00:00+00:00,busbar,,L1 Current (Min),A,23.5
775710,Dace Road - Worcester,2023-08-14 06:00:00+00:00,busbar,,L1 Current (Max),A,46.88
775710,Dace Road - Worcester,2023-08-14 06:00:00+00:00,busbar,,L1 Current (RMS),A,27.25
775710,Dace Road - Worcester,2023-08-14 06:00:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 06:00:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.44
775710,Dace Road - Worcester,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.25
775710,Dace Road - Worcester,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-42.31
775710,Dace Road - Worcester,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91058
775710,Dace Road - Worcester,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96979
775710,Dace Road - Worcester,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.76321
775710,Dace Road - Worcester,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 05:50:00+00:00,feeder,4.0,N Current (Min),A,9.0
775710,Dace Road - Worcester,2023-08-14 05:50:00+00:00,feeder,4.0,N Current (Max),A,29.5
775710,Dace Road - Worcester,2023-08-14 05:50:00+00:00,feeder,4.0,N Current (RMS),A,12.88
775710,Dace Road - Worcester,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Current (Min),A,1.62
775710,Dace Road - Worcester,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Current (Max),A,11.12
775710,Dace Road - Worcester,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.25
775710,Dace Road - Worcester,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Current (Min),A,14.12
775710,Dace Road - Worcester,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Current (Max),A,24.0
775710,Dace Road - Worcester,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.25
775710,Dace Road - Worcester,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Current (Min),A,2.62
775710,Dace Road - Worcester,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Current (Max),A,11.88
775710,Dace Road - Worcester,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.5
775710,Dace Road - Worcester,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,59.19
775710,Dace Road - Worcester,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.81
775710,Dace Road - Worcester,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,62.56
775710,Dace Road - Worcester,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00835
775710,Dace Road - Worcester,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.2817
775710,Dace Road - Worcester,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.02626
775710,Dace Road - Worcester,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 05:50:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 05:50:00+00:00,feeder,3.0,N Current (Max),A,28.0
775710,Dace Road - Worcester,2023-08-14 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,9.25
775710,Dace Road - Worcester,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,9.5
775710,Dace Road - Worcester,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,9.75
775710,Dace Road - Worcester,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,114.25
775710,Dace Road - Worcester,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,147.12
775710,Dace Road - Worcester,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,41.69
775710,Dace Road - Worcester,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.04823
775710,Dace Road - Worcester,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.09612
775710,Dace Road - Worcester,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.34569
775710,Dace Road - Worcester,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 05:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 05:50:00+00:00,feeder,2.0,N Current (Max),A,8.75
775710,Dace Road - Worcester,2023-08-14 05:50:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.12
775710,Dace Road - Worcester,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,3.12
775710,Dace Road - Worcester,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,2.38
775710,Dace Road - Worcester,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.31
775710,Dace Road - Worcester,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.25
775710,Dace Road - Worcester,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.56
775710,Dace Road - Worcester,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78882
775710,Dace Road - Worcester,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85101
775710,Dace Road - Worcester,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8480200000000001
775710,Dace Road - Worcester,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-14 05:50:00+00:00,feeder,1.0,N Current (Min),A,31.12
775710,Dace Road - Worcester,2023-08-14 05:50:00+00:00,feeder,1.0,N Current (Max),A,24.12
775710,Dace Road - Worcester,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Current (Min),A,18.12
775710,Dace Road - Worcester,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Current (Max),A,28.12
775710,Dace Road - Worcester,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.12
775710,Dace Road - Worcester,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Current (Min),A,26.38
775710,Dace Road - Worcester,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Current (Max),A,45.25
775710,Dace Road - Worcester,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.12
775710,Dace Road - Worcester,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Current (Min),A,20.5
775710,Dace Road - Worcester,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Current (Max),A,24.75
775710,Dace Road - Worcester,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
775710,Dace Road - Worcester,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage (Min),V,244.45
775710,Dace Road - Worcester,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage (Max),V,245.62
775710,Dace Road - Worcester,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
775710,Dace Road - Worcester,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage (Min),V,244.56
775710,Dace Road - Worcester,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage (Max),V,245.64
775710,Dace Road - Worcester,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
775710,Dace Road - Worcester,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage (Min),V,243.2
775710,Dace Road - Worcester,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage (Max),V,244.36
775710,Dace Road - Worcester,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
775710,Dace Road - Worcester,2023-08-14 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-14 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 05:50:00+00:00,busbar,,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-14 05:50:00+00:00,busbar,,L2 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-14 05:50:00+00:00,busbar,,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-14 05:50:00+00:00,busbar,,N Current (Min),A,24.62
775710,Dace Road - Worcester,2023-08-14 05:50:00+00:00,busbar,,N Current (Max),A,82.38
775710,Dace Road - Worcester,2023-08-14 05:50:00+00:00,busbar,,N Current (RMS),A,34.62
775710,Dace Road - Worcester,2023-08-14 05:50:00+00:00,busbar,,L3 Current (Min),A,14.25
775710,Dace Road - Worcester,2023-08-14 05:50:00+00:00,busbar,,L3 Current (Max),A,37.62
775710,Dace Road - Worcester,2023-08-14 05:50:00+00:00,busbar,,L3 Current (RMS),A,22.25
775710,Dace Road - Worcester,2023-08-14 05:50:00+00:00,busbar,,L2 Current (Min),A,42.0
775710,Dace Road - Worcester,2023-08-14 05:50:00+00:00,busbar,,L2 Current (Max),A,61.5
775710,Dace Road - Worcester,2023-08-14 05:50:00+00:00,busbar,,L2 Current (RMS),A,49.88
775710,Dace Road - Worcester,2023-08-14 05:50:00+00:00,busbar,,L1 Current (Min),A,23.62
775710,Dace Road - Worcester,2023-08-14 05:50:00+00:00,busbar,,L1 Current (Max),A,44.12
775710,Dace Road - Worcester,2023-08-14 05:50:00+00:00,busbar,,L1 Current (RMS),A,26.38
775710,Dace Road - Worcester,2023-08-14 05:50:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 05:50:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.44
775710,Dace Road - Worcester,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.5
775710,Dace Road - Worcester,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.62
775710,Dace Road - Worcester,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86661
775710,Dace Road - Worcester,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95978
775710,Dace Road - Worcester,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8549200000000001
775710,Dace Road - Worcester,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 05:40:00+00:00,feeder,4.0,N Current (Min),A,8.25
775710,Dace Road - Worcester,2023-08-14 05:40:00+00:00,feeder,4.0,N Current (Max),A,19.25
775710,Dace Road - Worcester,2023-08-14 05:40:00+00:00,feeder,4.0,N Current (RMS),A,13.38
775710,Dace Road - Worcester,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Current (Min),A,1.62
775710,Dace Road - Worcester,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Current (Max),A,14.62
775710,Dace Road - Worcester,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.0
775710,Dace Road - Worcester,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Current (Min),A,14.5
775710,Dace Road - Worcester,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Current (Max),A,19.88
775710,Dace Road - Worcester,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.88
775710,Dace Road - Worcester,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Current (Min),A,3.0
775710,Dace Road - Worcester,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Current (Max),A,13.75
775710,Dace Road - Worcester,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.25
775710,Dace Road - Worcester,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-73.88
775710,Dace Road - Worcester,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-52.12
775710,Dace Road - Worcester,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,89.94
775710,Dace Road - Worcester,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0042
775710,Dace Road - Worcester,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.33086
775710,Dace Road - Worcester,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.13875
775710,Dace Road - Worcester,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 05:40:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 05:40:00+00:00,feeder,3.0,N Current (Max),A,9.88
775710,Dace Road - Worcester,2023-08-14 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Current (Max),A,3.12
775710,Dace Road - Worcester,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Current (Max),A,3.75
775710,Dace Road - Worcester,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Current (Max),A,3.0
775710,Dace Road - Worcester,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.25
775710,Dace Road - Worcester,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,152.37
775710,Dace Road - Worcester,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,57.25
775710,Dace Road - Worcester,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.04903
775710,Dace Road - Worcester,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.09783
775710,Dace Road - Worcester,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.29586
775710,Dace Road - Worcester,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 05:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 05:40:00+00:00,feeder,2.0,N Current (Max),A,2.75
775710,Dace Road - Worcester,2023-08-14 05:40:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.88
775710,Dace Road - Worcester,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Current (Max),A,1.0
775710,Dace Road - Worcester,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.75
775710,Dace Road - Worcester,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.81
775710,Dace Road - Worcester,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.44
775710,Dace Road - Worcester,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.5
775710,Dace Road - Worcester,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7911699999999999
775710,Dace Road - Worcester,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89654
775710,Dace Road - Worcester,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8472
775710,Dace Road - Worcester,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-14 05:40:00+00:00,feeder,1.0,N Current (Min),A,36.5
775710,Dace Road - Worcester,2023-08-14 05:40:00+00:00,feeder,1.0,N Current (Max),A,24.75
775710,Dace Road - Worcester,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Current (Min),A,14.12
775710,Dace Road - Worcester,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Current (Max),A,31.62
775710,Dace Road - Worcester,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.38
775710,Dace Road - Worcester,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Current (Min),A,27.25
775710,Dace Road - Worcester,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Current (Max),A,48.62
775710,Dace Road - Worcester,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.38
775710,Dace Road - Worcester,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Current (Min),A,19.5
775710,Dace Road - Worcester,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Current (Max),A,31.12
775710,Dace Road - Worcester,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
775710,Dace Road - Worcester,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage (Min),V,241.31
775710,Dace Road - Worcester,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage (Max),V,245.56
775710,Dace Road - Worcester,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
775710,Dace Road - Worcester,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage (Min),V,241.38
775710,Dace Road - Worcester,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage (Max),V,245.69
775710,Dace Road - Worcester,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
775710,Dace Road - Worcester,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage (Min),V,240.23
775710,Dace Road - Worcester,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage (Max),V,244.41
775710,Dace Road - Worcester,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
775710,Dace Road - Worcester,2023-08-14 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-14 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 05:40:00+00:00,busbar,,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-14 05:40:00+00:00,busbar,,L2 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-14 05:40:00+00:00,busbar,,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-14 05:40:00+00:00,busbar,,N Current (Min),A,24.62
775710,Dace Road - Worcester,2023-08-14 05:40:00+00:00,busbar,,N Current (Max),A,54.25
775710,Dace Road - Worcester,2023-08-14 05:40:00+00:00,busbar,,N Current (RMS),A,36.25
775710,Dace Road - Worcester,2023-08-14 05:40:00+00:00,busbar,,L3 Current (Min),A,16.12
775710,Dace Road - Worcester,2023-08-14 05:40:00+00:00,busbar,,L3 Current (Max),A,40.38
775710,Dace Road - Worcester,2023-08-14 05:40:00+00:00,busbar,,L3 Current (RMS),A,25.12
775710,Dace Road - Worcester,2023-08-14 05:40:00+00:00,busbar,,L2 Current (Min),A,42.38
775710,Dace Road - Worcester,2023-08-14 05:40:00+00:00,busbar,,L2 Current (Max),A,66.62
775710,Dace Road - Worcester,2023-08-14 05:40:00+00:00,busbar,,L2 Current (RMS),A,52.0
775710,Dace Road - Worcester,2023-08-14 05:40:00+00:00,busbar,,L1 Current (Min),A,23.12
775710,Dace Road - Worcester,2023-08-14 05:40:00+00:00,busbar,,L1 Current (Max),A,35.12
775710,Dace Road - Worcester,2023-08-14 05:40:00+00:00,busbar,,L1 Current (RMS),A,25.62
775710,Dace Road - Worcester,2023-08-14 05:40:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 05:40:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.63
775710,Dace Road - Worcester,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.31
775710,Dace Road - Worcester,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.69
775710,Dace Road - Worcester,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8341
775710,Dace Road - Worcester,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96948
775710,Dace Road - Worcester,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.77899
775710,Dace Road - Worcester,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 05:30:00+00:00,feeder,4.0,N Current (Min),A,12.12
775710,Dace Road - Worcester,2023-08-14 05:30:00+00:00,feeder,4.0,N Current (Max),A,52.75
775710,Dace Road - Worcester,2023-08-14 05:30:00+00:00,feeder,4.0,N Current (RMS),A,14.62
775710,Dace Road - Worcester,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Current (Min),A,1.75
775710,Dace Road - Worcester,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Current (Max),A,16.38
775710,Dace Road - Worcester,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,2.25
775710,Dace Road - Worcester,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Current (Min),A,14.25
775710,Dace Road - Worcester,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Current (Max),A,25.5
775710,Dace Road - Worcester,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.88
775710,Dace Road - Worcester,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Current (Min),A,3.0
775710,Dace Road - Worcester,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Current (Max),A,19.38
775710,Dace Road - Worcester,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.62
775710,Dace Road - Worcester,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,169.81
775710,Dace Road - Worcester,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.93
775710,Dace Road - Worcester,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,119.0
775710,Dace Road - Worcester,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01534
775710,Dace Road - Worcester,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.35195
775710,Dace Road - Worcester,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.19753
775710,Dace Road - Worcester,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 05:30:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 05:30:00+00:00,feeder,3.0,N Current (Max),A,49.88
775710,Dace Road - Worcester,2023-08-14 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Current (Max),A,16.0
775710,Dace Road - Worcester,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Current (Max),A,16.75
775710,Dace Road - Worcester,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Current (Max),A,17.0
775710,Dace Road - Worcester,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,14.75
775710,Dace Road - Worcester,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-177.81
775710,Dace Road - Worcester,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,44.38
775710,Dace Road - Worcester,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.037610000000000005
775710,Dace Road - Worcester,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.11232
775710,Dace Road - Worcester,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.27401
775710,Dace Road - Worcester,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 05:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 05:30:00+00:00,feeder,2.0,N Current (Max),A,15.38
775710,Dace Road - Worcester,2023-08-14 05:30:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Current (Max),A,5.75
775710,Dace Road - Worcester,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Current (Max),A,5.38
775710,Dace Road - Worcester,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Current (Max),A,4.25
775710,Dace Road - Worcester,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-42.81
775710,Dace Road - Worcester,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.56
775710,Dace Road - Worcester,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.5
775710,Dace Road - Worcester,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77035
775710,Dace Road - Worcester,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93201
775710,Dace Road - Worcester,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84015
775710,Dace Road - Worcester,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-14 05:30:00+00:00,feeder,1.0,N Current (Min),A,36.88
775710,Dace Road - Worcester,2023-08-14 05:30:00+00:00,feeder,1.0,N Current (Max),A,26.12
775710,Dace Road - Worcester,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Current (Min),A,14.62
775710,Dace Road - Worcester,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Current (Max),A,31.75
775710,Dace Road - Worcester,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.62
775710,Dace Road - Worcester,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Current (Min),A,29.12
775710,Dace Road - Worcester,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Current (Max),A,47.62
775710,Dace Road - Worcester,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.75
775710,Dace Road - Worcester,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Current (Min),A,19.12
775710,Dace Road - Worcester,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Current (Max),A,36.38
775710,Dace Road - Worcester,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.62
775710,Dace Road - Worcester,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage (Min),V,241.66
775710,Dace Road - Worcester,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage (Max),V,242.59
775710,Dace Road - Worcester,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
775710,Dace Road - Worcester,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage (Min),V,241.73
775710,Dace Road - Worcester,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage (Max),V,242.73
775710,Dace Road - Worcester,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
775710,Dace Road - Worcester,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage (Min),V,240.5
775710,Dace Road - Worcester,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage (Max),V,241.42
775710,Dace Road - Worcester,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
775710,Dace Road - Worcester,2023-08-14 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
