Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-14 05:30:00+00:00,busbar,,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-14 05:30:00+00:00,busbar,,L2 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-14 05:30:00+00:00,busbar,,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-14 05:30:00+00:00,busbar,,N Current (Min),A,31.62
775710,Dace Road - Worcester,2023-08-14 05:30:00+00:00,busbar,,N Current (Max),A,139.0
775710,Dace Road - Worcester,2023-08-14 05:30:00+00:00,busbar,,N Current (RMS),A,39.25
775710,Dace Road - Worcester,2023-08-14 05:30:00+00:00,busbar,,L3 Current (Min),A,16.75
775710,Dace Road - Worcester,2023-08-14 05:30:00+00:00,busbar,,L3 Current (Max),A,50.12
775710,Dace Road - Worcester,2023-08-14 05:30:00+00:00,busbar,,L3 Current (RMS),A,20.88
775710,Dace Road - Worcester,2023-08-14 05:30:00+00:00,busbar,,L2 Current (Min),A,46.0
775710,Dace Road - Worcester,2023-08-14 05:30:00+00:00,busbar,,L2 Current (Max),A,70.38
775710,Dace Road - Worcester,2023-08-14 05:30:00+00:00,busbar,,L2 Current (RMS),A,53.62
775710,Dace Road - Worcester,2023-08-14 05:30:00+00:00,busbar,,L1 Current (Min),A,22.12
775710,Dace Road - Worcester,2023-08-14 05:30:00+00:00,busbar,,L1 Current (Max),A,42.62
775710,Dace Road - Worcester,2023-08-14 05:30:00+00:00,busbar,,L1 Current (RMS),A,27.75
775710,Dace Road - Worcester,2023-08-14 05:30:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 05:30:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.69
775710,Dace Road - Worcester,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.93
775710,Dace Road - Worcester,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-44.94
775710,Dace Road - Worcester,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8682799999999999
775710,Dace Road - Worcester,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97656
775710,Dace Road - Worcester,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.647
775710,Dace Road - Worcester,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 05:20:00+00:00,feeder,4.0,N Current (Min),A,11.75
775710,Dace Road - Worcester,2023-08-14 05:20:00+00:00,feeder,4.0,N Current (Max),A,43.5
775710,Dace Road - Worcester,2023-08-14 05:20:00+00:00,feeder,4.0,N Current (RMS),A,17.5
775710,Dace Road - Worcester,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Current (Min),A,1.62
775710,Dace Road - Worcester,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Current (Max),A,13.0
775710,Dace Road - Worcester,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,2.5
775710,Dace Road - Worcester,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Current (Min),A,14.25
775710,Dace Road - Worcester,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Current (Max),A,29.62
775710,Dace Road - Worcester,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
775710,Dace Road - Worcester,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Current (Min),A,2.88
775710,Dace Road - Worcester,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Current (Max),A,11.5
775710,Dace Road - Worcester,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.75
775710,Dace Road - Worcester,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-78.63
775710,Dace Road - Worcester,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.94
775710,Dace Road - Worcester,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,102.69
775710,Dace Road - Worcester,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00526
775710,Dace Road - Worcester,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.4182
775710,Dace Road - Worcester,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.29091
775710,Dace Road - Worcester,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 05:20:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 05:20:00+00:00,feeder,3.0,N Current (Max),A,37.5
775710,Dace Road - Worcester,2023-08-14 05:20:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Current (Max),A,12.38
775710,Dace Road - Worcester,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Current (Max),A,12.5
775710,Dace Road - Worcester,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Current (Max),A,12.5
775710,Dace Road - Worcester,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-70.31
775710,Dace Road - Worcester,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-67.0
775710,Dace Road - Worcester,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,51.0
775710,Dace Road - Worcester,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.04216
775710,Dace Road - Worcester,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.11791
775710,Dace Road - Worcester,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.22487
775710,Dace Road - Worcester,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 05:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 05:20:00+00:00,feeder,2.0,N Current (Max),A,11.62
775710,Dace Road - Worcester,2023-08-14 05:20:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Current (Max),A,4.12
775710,Dace Road - Worcester,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Current (Max),A,4.0
775710,Dace Road - Worcester,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Current (Max),A,3.38
775710,Dace Road - Worcester,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.81
775710,Dace Road - Worcester,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.38
775710,Dace Road - Worcester,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.25
775710,Dace Road - Worcester,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.71637
775710,Dace Road - Worcester,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92648
775710,Dace Road - Worcester,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7716
775710,Dace Road - Worcester,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-14 05:20:00+00:00,feeder,1.0,N Current (Min),A,46.62
775710,Dace Road - Worcester,2023-08-14 05:20:00+00:00,feeder,1.0,N Current (Max),A,29.12
775710,Dace Road - Worcester,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Current (Min),A,13.12
775710,Dace Road - Worcester,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Current (Max),A,26.62
775710,Dace Road - Worcester,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.75
775710,Dace Road - Worcester,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Current (Min),A,28.12
775710,Dace Road - Worcester,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Current (Max),A,56.25
775710,Dace Road - Worcester,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.38
775710,Dace Road - Worcester,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Current (Min),A,19.12
775710,Dace Road - Worcester,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Current (Max),A,25.75
775710,Dace Road - Worcester,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.25
775710,Dace Road - Worcester,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage (Min),V,241.89
775710,Dace Road - Worcester,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage (Max),V,242.61
775710,Dace Road - Worcester,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
775710,Dace Road - Worcester,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage (Min),V,240.89
775710,Dace Road - Worcester,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage (Max),V,242.8
775710,Dace Road - Worcester,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
775710,Dace Road - Worcester,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage (Min),V,239.91
775710,Dace Road - Worcester,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage (Max),V,241.45
775710,Dace Road - Worcester,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
775710,Dace Road - Worcester,2023-08-14 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 05:20:00+00:00,busbar,,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-14 05:20:00+00:00,busbar,,L2 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-14 05:20:00+00:00,busbar,,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-14 05:20:00+00:00,busbar,,N Current (Min),A,33.25
775710,Dace Road - Worcester,2023-08-14 05:20:00+00:00,busbar,,N Current (Max),A,120.38
775710,Dace Road - Worcester,2023-08-14 05:20:00+00:00,busbar,,N Current (RMS),A,45.5
775710,Dace Road - Worcester,2023-08-14 05:20:00+00:00,busbar,,L3 Current (Min),A,15.12
775710,Dace Road - Worcester,2023-08-14 05:20:00+00:00,busbar,,L3 Current (Max),A,43.38
775710,Dace Road - Worcester,2023-08-14 05:20:00+00:00,busbar,,L3 Current (RMS),A,21.12
775710,Dace Road - Worcester,2023-08-14 05:20:00+00:00,busbar,,L2 Current (Min),A,45.62
775710,Dace Road - Worcester,2023-08-14 05:20:00+00:00,busbar,,L2 Current (Max),A,84.25
775710,Dace Road - Worcester,2023-08-14 05:20:00+00:00,busbar,,L2 Current (RMS),A,59.12
775710,Dace Road - Worcester,2023-08-14 05:20:00+00:00,busbar,,L1 Current (Min),A,22.25
775710,Dace Road - Worcester,2023-08-14 05:20:00+00:00,busbar,,L1 Current (Max),A,44.0
775710,Dace Road - Worcester,2023-08-14 05:20:00+00:00,busbar,,L1 Current (RMS),A,23.75
775710,Dace Road - Worcester,2023-08-14 05:20:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 05:20:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.19
775710,Dace Road - Worcester,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.87
775710,Dace Road - Worcester,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-53.31
775710,Dace Road - Worcester,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.82895
775710,Dace Road - Worcester,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98361
775710,Dace Road - Worcester,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.74163
775710,Dace Road - Worcester,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 05:10:00+00:00,feeder,4.0,N Current (Min),A,5.62
775710,Dace Road - Worcester,2023-08-14 05:10:00+00:00,feeder,4.0,N Current (Max),A,42.25
775710,Dace Road - Worcester,2023-08-14 05:10:00+00:00,feeder,4.0,N Current (RMS),A,20.62
775710,Dace Road - Worcester,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Current (Min),A,1.62
775710,Dace Road - Worcester,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Current (Max),A,13.38
775710,Dace Road - Worcester,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,2.38
775710,Dace Road - Worcester,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Current (Min),A,14.75
775710,Dace Road - Worcester,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Current (Max),A,29.88
775710,Dace Road - Worcester,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.88
775710,Dace Road - Worcester,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Current (Min),A,2.62
775710,Dace Road - Worcester,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Current (Max),A,15.38
775710,Dace Road - Worcester,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.88
775710,Dace Road - Worcester,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.62
775710,Dace Road - Worcester,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.75
775710,Dace Road - Worcester,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,113.19
775710,Dace Road - Worcester,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.02025
775710,Dace Road - Worcester,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.35589
775710,Dace Road - Worcester,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.08553
775710,Dace Road - Worcester,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 05:10:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 05:10:00+00:00,feeder,3.0,N Current (Max),A,39.0
775710,Dace Road - Worcester,2023-08-14 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Current (Max),A,12.12
775710,Dace Road - Worcester,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Current (Max),A,13.75
775710,Dace Road - Worcester,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Current (Max),A,13.12
775710,Dace Road - Worcester,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,20.38
775710,Dace Road - Worcester,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,138.69
775710,Dace Road - Worcester,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,57.81
775710,Dace Road - Worcester,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.04265
775710,Dace Road - Worcester,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.10774
775710,Dace Road - Worcester,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.29552
775710,Dace Road - Worcester,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 05:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 05:10:00+00:00,feeder,2.0,N Current (Max),A,12.12
775710,Dace Road - Worcester,2023-08-14 05:10:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Current (Max),A,4.25
775710,Dace Road - Worcester,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Current (Max),A,4.12
775710,Dace Road - Worcester,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Current (Max),A,3.62
775710,Dace Road - Worcester,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-39.63
775710,Dace Road - Worcester,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.25
775710,Dace Road - Worcester,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.93
775710,Dace Road - Worcester,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.75744
775710,Dace Road - Worcester,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9000799999999999
775710,Dace Road - Worcester,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82721
775710,Dace Road - Worcester,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-14 05:10:00+00:00,feeder,1.0,N Current (Min),A,35.5
775710,Dace Road - Worcester,2023-08-14 05:10:00+00:00,feeder,1.0,N Current (Max),A,25.0
775710,Dace Road - Worcester,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Current (Min),A,13.0
775710,Dace Road - Worcester,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Current (Max),A,27.5
775710,Dace Road - Worcester,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.25
775710,Dace Road - Worcester,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Current (Min),A,26.25
775710,Dace Road - Worcester,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Current (Max),A,47.5
775710,Dace Road - Worcester,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.88
775710,Dace Road - Worcester,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Current (Min),A,18.62
775710,Dace Road - Worcester,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Current (Max),A,34.75
775710,Dace Road - Worcester,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.75
775710,Dace Road - Worcester,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage (Min),V,241.97
775710,Dace Road - Worcester,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage (Max),V,243.72
775710,Dace Road - Worcester,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
775710,Dace Road - Worcester,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage (Min),V,241.72
775710,Dace Road - Worcester,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage (Max),V,243.94
775710,Dace Road - Worcester,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
775710,Dace Road - Worcester,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage (Min),V,240.69
775710,Dace Road - Worcester,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage (Max),V,242.67
775710,Dace Road - Worcester,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
775710,Dace Road - Worcester,2023-08-14 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 05:10:00+00:00,busbar,,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-14 05:10:00+00:00,busbar,,L2 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-14 05:10:00+00:00,busbar,,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-14 05:10:00+00:00,busbar,,N Current (Min),A,28.12
775710,Dace Road - Worcester,2023-08-14 05:10:00+00:00,busbar,,N Current (Max),A,116.5
775710,Dace Road - Worcester,2023-08-14 05:10:00+00:00,busbar,,N Current (RMS),A,41.38
775710,Dace Road - Worcester,2023-08-14 05:10:00+00:00,busbar,,L3 Current (Min),A,15.0
775710,Dace Road - Worcester,2023-08-14 05:10:00+00:00,busbar,,L3 Current (Max),A,44.38
775710,Dace Road - Worcester,2023-08-14 05:10:00+00:00,busbar,,L3 Current (RMS),A,21.62
775710,Dace Road - Worcester,2023-08-14 05:10:00+00:00,busbar,,L2 Current (Min),A,43.5
775710,Dace Road - Worcester,2023-08-14 05:10:00+00:00,busbar,,L2 Current (Max),A,73.38
775710,Dace Road - Worcester,2023-08-14 05:10:00+00:00,busbar,,L2 Current (RMS),A,57.25
775710,Dace Road - Worcester,2023-08-14 05:10:00+00:00,busbar,,L1 Current (Min),A,22.38
775710,Dace Road - Worcester,2023-08-14 05:10:00+00:00,busbar,,L1 Current (Max),A,41.62
775710,Dace Road - Worcester,2023-08-14 05:10:00+00:00,busbar,,L1 Current (RMS),A,29.25
775710,Dace Road - Worcester,2023-08-14 05:10:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 05:10:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-35.44
775710,Dace Road - Worcester,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.37
775710,Dace Road - Worcester,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-36.87
775710,Dace Road - Worcester,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7572300000000001
775710,Dace Road - Worcester,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96756
775710,Dace Road - Worcester,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.84009
775710,Dace Road - Worcester,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 05:00:00+00:00,feeder,4.0,N Current (Min),A,11.75
775710,Dace Road - Worcester,2023-08-14 05:00:00+00:00,feeder,4.0,N Current (Max),A,46.25
775710,Dace Road - Worcester,2023-08-14 05:00:00+00:00,feeder,4.0,N Current (RMS),A,13.5
775710,Dace Road - Worcester,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Current (Min),A,1.5
775710,Dace Road - Worcester,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Current (Max),A,12.88
775710,Dace Road - Worcester,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,2.12
775710,Dace Road - Worcester,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Current (Min),A,13.5
775710,Dace Road - Worcester,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Current (Max),A,23.25
775710,Dace Road - Worcester,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.62
775710,Dace Road - Worcester,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Current (Min),A,2.5
775710,Dace Road - Worcester,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Current (Max),A,13.75
775710,Dace Road - Worcester,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.38
775710,Dace Road - Worcester,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-116.94
775710,Dace Road - Worcester,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.88
775710,Dace Road - Worcester,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,112.19
775710,Dace Road - Worcester,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01012
775710,Dace Road - Worcester,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.24627
775710,Dace Road - Worcester,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.04833
775710,Dace Road - Worcester,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 05:00:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 05:00:00+00:00,feeder,3.0,N Current (Max),A,42.25
775710,Dace Road - Worcester,2023-08-14 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Current (Max),A,13.75
775710,Dace Road - Worcester,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Current (Max),A,14.25
775710,Dace Road - Worcester,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Current (Max),A,14.25
775710,Dace Road - Worcester,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-118.06
775710,Dace Road - Worcester,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,150.56
775710,Dace Road - Worcester,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,67.19
775710,Dace Road - Worcester,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.04659
775710,Dace Road - Worcester,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.09728
775710,Dace Road - Worcester,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.33742
775710,Dace Road - Worcester,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 05:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 05:00:00+00:00,feeder,2.0,N Current (Max),A,12.88
775710,Dace Road - Worcester,2023-08-14 05:00:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Current (Max),A,4.75
775710,Dace Road - Worcester,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Current (Max),A,4.38
775710,Dace Road - Worcester,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Current (Max),A,3.62
775710,Dace Road - Worcester,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.63
775710,Dace Road - Worcester,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.25
775710,Dace Road - Worcester,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.94
775710,Dace Road - Worcester,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79202
775710,Dace Road - Worcester,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85864
775710,Dace Road - Worcester,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79489
775710,Dace Road - Worcester,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-14 05:00:00+00:00,feeder,1.0,N Current (Min),A,38.5
775710,Dace Road - Worcester,2023-08-14 05:00:00+00:00,feeder,1.0,N Current (Max),A,20.75
775710,Dace Road - Worcester,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Current (Min),A,11.88
775710,Dace Road - Worcester,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Current (Max),A,37.38
775710,Dace Road - Worcester,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.38
775710,Dace Road - Worcester,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Current (Min),A,25.25
775710,Dace Road - Worcester,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Current (Max),A,48.88
775710,Dace Road - Worcester,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.0
775710,Dace Road - Worcester,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Current (Min),A,18.62
775710,Dace Road - Worcester,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Current (Max),A,31.12
775710,Dace Road - Worcester,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.88
775710,Dace Road - Worcester,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage (Min),V,243.53
775710,Dace Road - Worcester,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage (Max),V,245.19
775710,Dace Road - Worcester,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
775710,Dace Road - Worcester,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage (Min),V,243.73
775710,Dace Road - Worcester,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage (Max),V,245.25
775710,Dace Road - Worcester,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
775710,Dace Road - Worcester,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage (Min),V,242.28
775710,Dace Road - Worcester,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage (Max),V,243.77
775710,Dace Road - Worcester,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
775710,Dace Road - Worcester,2023-08-14 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-14 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 05:00:00+00:00,busbar,,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-14 05:00:00+00:00,busbar,,L2 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-14 05:00:00+00:00,busbar,,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-14 05:00:00+00:00,busbar,,N Current (Min),A,20.5
775710,Dace Road - Worcester,2023-08-14 05:00:00+00:00,busbar,,N Current (Max),A,119.0
775710,Dace Road - Worcester,2023-08-14 05:00:00+00:00,busbar,,N Current (RMS),A,31.62
775710,Dace Road - Worcester,2023-08-14 05:00:00+00:00,busbar,,L3 Current (Min),A,13.75
775710,Dace Road - Worcester,2023-08-14 05:00:00+00:00,busbar,,L3 Current (Max),A,39.38
775710,Dace Road - Worcester,2023-08-14 05:00:00+00:00,busbar,,L3 Current (RMS),A,22.5
775710,Dace Road - Worcester,2023-08-14 05:00:00+00:00,busbar,,L2 Current (Min),A,39.75
775710,Dace Road - Worcester,2023-08-14 05:00:00+00:00,busbar,,L2 Current (Max),A,67.12
775710,Dace Road - Worcester,2023-08-14 05:00:00+00:00,busbar,,L2 Current (RMS),A,47.12
775710,Dace Road - Worcester,2023-08-14 05:00:00+00:00,busbar,,L1 Current (Min),A,21.25
775710,Dace Road - Worcester,2023-08-14 05:00:00+00:00,busbar,,L1 Current (Max),A,41.88
775710,Dace Road - Worcester,2023-08-14 05:00:00+00:00,busbar,,L1 Current (RMS),A,26.25
775710,Dace Road - Worcester,2023-08-14 05:00:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 05:00:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-38.37
775710,Dace Road - Worcester,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.94
775710,Dace Road - Worcester,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.82
775710,Dace Road - Worcester,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.75515
775710,Dace Road - Worcester,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97311
775710,Dace Road - Worcester,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8124399999999999
775710,Dace Road - Worcester,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 04:50:00+00:00,feeder,4.0,N Current (Min),A,12.0
775710,Dace Road - Worcester,2023-08-14 04:50:00+00:00,feeder,4.0,N Current (Max),A,47.5
775710,Dace Road - Worcester,2023-08-14 04:50:00+00:00,feeder,4.0,N Current (RMS),A,13.88
775710,Dace Road - Worcester,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Current (Min),A,1.5
775710,Dace Road - Worcester,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Current (Max),A,16.0
775710,Dace Road - Worcester,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,2.12
775710,Dace Road - Worcester,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Current (Min),A,14.5
775710,Dace Road - Worcester,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Current (Max),A,22.5
775710,Dace Road - Worcester,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.12
775710,Dace Road - Worcester,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Current (Min),A,2.38
775710,Dace Road - Worcester,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Current (Max),A,14.62
775710,Dace Road - Worcester,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.25
775710,Dace Road - Worcester,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-72.44
775710,Dace Road - Worcester,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.31
775710,Dace Road - Worcester,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,100.94
775710,Dace Road - Worcester,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.008159999999999999
775710,Dace Road - Worcester,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.2893
775710,Dace Road - Worcester,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.12041
775710,Dace Road - Worcester,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 04:50:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 04:50:00+00:00,feeder,3.0,N Current (Max),A,46.75
775710,Dace Road - Worcester,2023-08-14 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Current (Max),A,15.25
775710,Dace Road - Worcester,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Current (Max),A,16.38
775710,Dace Road - Worcester,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Current (Max),A,15.12
775710,Dace Road - Worcester,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,26.88
775710,Dace Road - Worcester,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,41.75
775710,Dace Road - Worcester,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,41.06
775710,Dace Road - Worcester,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.03532
775710,Dace Road - Worcester,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.09682
775710,Dace Road - Worcester,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.32277
775710,Dace Road - Worcester,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 04:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 04:50:00+00:00,feeder,2.0,N Current (Max),A,14.12
775710,Dace Road - Worcester,2023-08-14 04:50:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Current (Max),A,5.12
775710,Dace Road - Worcester,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Current (Max),A,5.0
775710,Dace Road - Worcester,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Current (Max),A,4.0
775710,Dace Road - Worcester,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-39.75
775710,Dace Road - Worcester,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.5
775710,Dace Road - Worcester,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.06
775710,Dace Road - Worcester,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7008300000000001
775710,Dace Road - Worcester,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8621200000000001
