Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76425
775710,Dace Road - Worcester,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-14 04:50:00+00:00,feeder,1.0,N Current (Min),A,42.62
775710,Dace Road - Worcester,2023-08-14 04:50:00+00:00,feeder,1.0,N Current (Max),A,22.0
775710,Dace Road - Worcester,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Current (Min),A,11.88
775710,Dace Road - Worcester,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Current (Max),A,25.75
775710,Dace Road - Worcester,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.38
775710,Dace Road - Worcester,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Current (Min),A,25.0
775710,Dace Road - Worcester,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Current (Max),A,52.5
775710,Dace Road - Worcester,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.5
775710,Dace Road - Worcester,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Current (Min),A,18.12
775710,Dace Road - Worcester,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Current (Max),A,25.75
775710,Dace Road - Worcester,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
775710,Dace Road - Worcester,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage (Min),V,244.31
775710,Dace Road - Worcester,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage (Max),V,245.03
775710,Dace Road - Worcester,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
775710,Dace Road - Worcester,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage (Min),V,244.41
775710,Dace Road - Worcester,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage (Max),V,245.19
775710,Dace Road - Worcester,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
775710,Dace Road - Worcester,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage (Min),V,243.11
775710,Dace Road - Worcester,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage (Max),V,243.83
775710,Dace Road - Worcester,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
775710,Dace Road - Worcester,2023-08-14 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-14 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 04:50:00+00:00,busbar,,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-14 04:50:00+00:00,busbar,,L2 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-14 04:50:00+00:00,busbar,,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-14 04:50:00+00:00,busbar,,N Current (Min),A,26.88
775710,Dace Road - Worcester,2023-08-14 04:50:00+00:00,busbar,,N Current (Max),A,129.5
775710,Dace Road - Worcester,2023-08-14 04:50:00+00:00,busbar,,N Current (RMS),A,34.62
775710,Dace Road - Worcester,2023-08-14 04:50:00+00:00,busbar,,L3 Current (Min),A,13.62
775710,Dace Road - Worcester,2023-08-14 04:50:00+00:00,busbar,,L3 Current (Max),A,50.5
775710,Dace Road - Worcester,2023-08-14 04:50:00+00:00,busbar,,L3 Current (RMS),A,19.5
775710,Dace Road - Worcester,2023-08-14 04:50:00+00:00,busbar,,L2 Current (Min),A,40.5
775710,Dace Road - Worcester,2023-08-14 04:50:00+00:00,busbar,,L2 Current (Max),A,70.38
775710,Dace Road - Worcester,2023-08-14 04:50:00+00:00,busbar,,L2 Current (RMS),A,46.0
775710,Dace Road - Worcester,2023-08-14 04:50:00+00:00,busbar,,L1 Current (Min),A,20.62
775710,Dace Road - Worcester,2023-08-14 04:50:00+00:00,busbar,,L1 Current (Max),A,39.88
775710,Dace Road - Worcester,2023-08-14 04:50:00+00:00,busbar,,L1 Current (RMS),A,22.0
775710,Dace Road - Worcester,2023-08-14 04:50:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 04:50:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-33.06
775710,Dace Road - Worcester,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.06
775710,Dace Road - Worcester,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-34.87
775710,Dace Road - Worcester,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.64559
775710,Dace Road - Worcester,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97055
775710,Dace Road - Worcester,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7770699999999999
775710,Dace Road - Worcester,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 04:40:00+00:00,feeder,4.0,N Current (Min),A,11.12
775710,Dace Road - Worcester,2023-08-14 04:40:00+00:00,feeder,4.0,N Current (Max),A,35.38
775710,Dace Road - Worcester,2023-08-14 04:40:00+00:00,feeder,4.0,N Current (RMS),A,14.12
775710,Dace Road - Worcester,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Current (Min),A,1.5
775710,Dace Road - Worcester,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Current (Max),A,13.5
775710,Dace Road - Worcester,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,2.12
775710,Dace Road - Worcester,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Current (Min),A,14.62
775710,Dace Road - Worcester,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Current (Max),A,21.38
775710,Dace Road - Worcester,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.12
775710,Dace Road - Worcester,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Current (Min),A,2.38
775710,Dace Road - Worcester,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Current (Max),A,14.62
775710,Dace Road - Worcester,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.25
775710,Dace Road - Worcester,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-75.75
775710,Dace Road - Worcester,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.63
775710,Dace Road - Worcester,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,107.44
775710,Dace Road - Worcester,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.011
775710,Dace Road - Worcester,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.3276
775710,Dace Road - Worcester,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.16027
775710,Dace Road - Worcester,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 04:40:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 04:40:00+00:00,feeder,3.0,N Current (Max),A,38.12
775710,Dace Road - Worcester,2023-08-14 04:40:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Current (Max),A,13.0
775710,Dace Road - Worcester,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Current (Max),A,12.12
775710,Dace Road - Worcester,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Current (Max),A,12.88
775710,Dace Road - Worcester,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-121.25
775710,Dace Road - Worcester,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-118.69
775710,Dace Road - Worcester,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,49.12
775710,Dace Road - Worcester,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.03941
775710,Dace Road - Worcester,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.10262
775710,Dace Road - Worcester,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.30236
775710,Dace Road - Worcester,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 04:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 04:40:00+00:00,feeder,2.0,N Current (Max),A,12.25
775710,Dace Road - Worcester,2023-08-14 04:40:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Current (Max),A,4.25
775710,Dace Road - Worcester,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Current (Max),A,4.25
775710,Dace Road - Worcester,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Current (Max),A,3.5
775710,Dace Road - Worcester,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-43.12
775710,Dace Road - Worcester,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.38
775710,Dace Road - Worcester,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.5
775710,Dace Road - Worcester,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.73095
775710,Dace Road - Worcester,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88382
775710,Dace Road - Worcester,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76864
775710,Dace Road - Worcester,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-14 04:40:00+00:00,feeder,1.0,N Current (Min),A,36.75
775710,Dace Road - Worcester,2023-08-14 04:40:00+00:00,feeder,1.0,N Current (Max),A,23.0
775710,Dace Road - Worcester,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Current (Min),A,12.5
775710,Dace Road - Worcester,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Current (Max),A,26.12
775710,Dace Road - Worcester,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
775710,Dace Road - Worcester,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Current (Min),A,26.75
775710,Dace Road - Worcester,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Current (Max),A,46.25
775710,Dace Road - Worcester,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.12
775710,Dace Road - Worcester,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Current (Min),A,18.25
775710,Dace Road - Worcester,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Current (Max),A,22.38
775710,Dace Road - Worcester,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.25
775710,Dace Road - Worcester,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage (Min),V,244.14
775710,Dace Road - Worcester,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage (Max),V,244.77
775710,Dace Road - Worcester,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
775710,Dace Road - Worcester,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage (Min),V,244.42
775710,Dace Road - Worcester,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage (Max),V,245.22
775710,Dace Road - Worcester,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
775710,Dace Road - Worcester,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage (Min),V,242.95
775710,Dace Road - Worcester,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage (Max),V,243.59
775710,Dace Road - Worcester,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
775710,Dace Road - Worcester,2023-08-14 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-14 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 04:40:00+00:00,busbar,,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-14 04:40:00+00:00,busbar,,L2 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-14 04:40:00+00:00,busbar,,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-14 04:40:00+00:00,busbar,,N Current (Min),A,28.12
775710,Dace Road - Worcester,2023-08-14 04:40:00+00:00,busbar,,N Current (Max),A,91.75
775710,Dace Road - Worcester,2023-08-14 04:40:00+00:00,busbar,,N Current (RMS),A,36.25
775710,Dace Road - Worcester,2023-08-14 04:40:00+00:00,busbar,,L3 Current (Min),A,14.75
775710,Dace Road - Worcester,2023-08-14 04:40:00+00:00,busbar,,L3 Current (Max),A,40.62
775710,Dace Road - Worcester,2023-08-14 04:40:00+00:00,busbar,,L3 Current (RMS),A,20.12
775710,Dace Road - Worcester,2023-08-14 04:40:00+00:00,busbar,,L2 Current (Min),A,41.62
775710,Dace Road - Worcester,2023-08-14 04:40:00+00:00,busbar,,L2 Current (Max),A,62.5
775710,Dace Road - Worcester,2023-08-14 04:40:00+00:00,busbar,,L2 Current (RMS),A,48.88
775710,Dace Road - Worcester,2023-08-14 04:40:00+00:00,busbar,,L1 Current (Min),A,20.75
775710,Dace Road - Worcester,2023-08-14 04:40:00+00:00,busbar,,L1 Current (Max),A,48.5
775710,Dace Road - Worcester,2023-08-14 04:40:00+00:00,busbar,,L1 Current (RMS),A,22.25
775710,Dace Road - Worcester,2023-08-14 04:40:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 04:40:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-41.44
775710,Dace Road - Worcester,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.63
775710,Dace Road - Worcester,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-32.87
775710,Dace Road - Worcester,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.71487
775710,Dace Road - Worcester,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97015
775710,Dace Road - Worcester,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8372200000000001
775710,Dace Road - Worcester,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 04:30:00+00:00,feeder,4.0,N Current (Min),A,12.62
775710,Dace Road - Worcester,2023-08-14 04:30:00+00:00,feeder,4.0,N Current (Max),A,71.62
775710,Dace Road - Worcester,2023-08-14 04:30:00+00:00,feeder,4.0,N Current (RMS),A,14.25
775710,Dace Road - Worcester,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Current (Min),A,1.5
775710,Dace Road - Worcester,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Current (Max),A,23.0
775710,Dace Road - Worcester,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,2.25
775710,Dace Road - Worcester,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Current (Min),A,14.88
775710,Dace Road - Worcester,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Current (Max),A,30.38
775710,Dace Road - Worcester,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.38
775710,Dace Road - Worcester,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Current (Min),A,2.62
775710,Dace Road - Worcester,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Current (Max),A,22.25
775710,Dace Road - Worcester,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.62
775710,Dace Road - Worcester,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-158.19
775710,Dace Road - Worcester,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.56
775710,Dace Road - Worcester,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,96.69
775710,Dace Road - Worcester,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01393
775710,Dace Road - Worcester,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.31435
775710,Dace Road - Worcester,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.16985
775710,Dace Road - Worcester,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 04:30:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 04:30:00+00:00,feeder,3.0,N Current (Max),A,69.5
775710,Dace Road - Worcester,2023-08-14 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Current (Max),A,23.5
775710,Dace Road - Worcester,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Current (Max),A,22.62
775710,Dace Road - Worcester,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Current (Max),A,23.25
775710,Dace Road - Worcester,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,66.75
775710,Dace Road - Worcester,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,125.06
775710,Dace Road - Worcester,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,42.31
775710,Dace Road - Worcester,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.03435
775710,Dace Road - Worcester,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.09715
775710,Dace Road - Worcester,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.30059
775710,Dace Road - Worcester,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 04:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 04:30:00+00:00,feeder,2.0,N Current (Max),A,22.75
775710,Dace Road - Worcester,2023-08-14 04:30:00+00:00,feeder,2.0,N Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Current (Max),A,7.88
775710,Dace Road - Worcester,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Current (Max),A,7.62
775710,Dace Road - Worcester,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Current (Max),A,7.12
775710,Dace Road - Worcester,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-38.25
775710,Dace Road - Worcester,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.56
775710,Dace Road - Worcester,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.5
775710,Dace Road - Worcester,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.71722
775710,Dace Road - Worcester,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8934
775710,Dace Road - Worcester,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8099
775710,Dace Road - Worcester,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-14 04:30:00+00:00,feeder,1.0,N Current (Min),A,30.0
775710,Dace Road - Worcester,2023-08-14 04:30:00+00:00,feeder,1.0,N Current (Max),A,22.5
775710,Dace Road - Worcester,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Current (Min),A,16.0
775710,Dace Road - Worcester,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Current (Max),A,31.62
775710,Dace Road - Worcester,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.62
775710,Dace Road - Worcester,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Current (Min),A,25.5
775710,Dace Road - Worcester,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Current (Max),A,40.5
775710,Dace Road - Worcester,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.5
775710,Dace Road - Worcester,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Current (Min),A,19.5
775710,Dace Road - Worcester,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Current (Max),A,23.38
775710,Dace Road - Worcester,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.38
775710,Dace Road - Worcester,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage (Min),V,244.06
775710,Dace Road - Worcester,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage (Max),V,245.17
775710,Dace Road - Worcester,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
775710,Dace Road - Worcester,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage (Min),V,244.31
775710,Dace Road - Worcester,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage (Max),V,245.17
775710,Dace Road - Worcester,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
775710,Dace Road - Worcester,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage (Min),V,242.92
775710,Dace Road - Worcester,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage (Max),V,243.83
775710,Dace Road - Worcester,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
775710,Dace Road - Worcester,2023-08-14 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-14 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 04:30:00+00:00,busbar,,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-14 04:30:00+00:00,busbar,,L2 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-14 04:30:00+00:00,busbar,,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-14 04:30:00+00:00,busbar,,N Current (Min),A,24.38
775710,Dace Road - Worcester,2023-08-14 04:30:00+00:00,busbar,,N Current (Max),A,186.62
775710,Dace Road - Worcester,2023-08-14 04:30:00+00:00,busbar,,N Current (RMS),A,35.62
775710,Dace Road - Worcester,2023-08-14 04:30:00+00:00,busbar,,L3 Current (Min),A,14.25
775710,Dace Road - Worcester,2023-08-14 04:30:00+00:00,busbar,,L3 Current (Max),A,62.75
775710,Dace Road - Worcester,2023-08-14 04:30:00+00:00,busbar,,L3 Current (RMS),A,20.88
775710,Dace Road - Worcester,2023-08-14 04:30:00+00:00,busbar,,L2 Current (Min),A,41.62
775710,Dace Road - Worcester,2023-08-14 04:30:00+00:00,busbar,,L2 Current (Max),A,79.75
775710,Dace Road - Worcester,2023-08-14 04:30:00+00:00,busbar,,L2 Current (RMS),A,47.62
775710,Dace Road - Worcester,2023-08-14 04:30:00+00:00,busbar,,L1 Current (Min),A,22.12
775710,Dace Road - Worcester,2023-08-14 04:30:00+00:00,busbar,,L1 Current (Max),A,62.62
775710,Dace Road - Worcester,2023-08-14 04:30:00+00:00,busbar,,L1 Current (RMS),A,23.88
775710,Dace Road - Worcester,2023-08-14 04:30:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 04:30:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-43.25
775710,Dace Road - Worcester,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.75
775710,Dace Road - Worcester,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.94
775710,Dace Road - Worcester,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7267100000000001
775710,Dace Road - Worcester,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96826
775710,Dace Road - Worcester,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.83972
775710,Dace Road - Worcester,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 04:20:00+00:00,feeder,4.0,N Current (Min),A,9.0
775710,Dace Road - Worcester,2023-08-14 04:20:00+00:00,feeder,4.0,N Current (Max),A,38.25
775710,Dace Road - Worcester,2023-08-14 04:20:00+00:00,feeder,4.0,N Current (RMS),A,14.0
775710,Dace Road - Worcester,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Current (Min),A,1.62
775710,Dace Road - Worcester,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Current (Max),A,13.62
775710,Dace Road - Worcester,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,2.12
775710,Dace Road - Worcester,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Current (Min),A,14.62
775710,Dace Road - Worcester,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Current (Max),A,26.88
775710,Dace Road - Worcester,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.12
775710,Dace Road - Worcester,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Current (Min),A,2.62
775710,Dace Road - Worcester,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Current (Max),A,15.12
775710,Dace Road - Worcester,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.5
775710,Dace Road - Worcester,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,43.25
775710,Dace Road - Worcester,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.69
775710,Dace Road - Worcester,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,104.06
775710,Dace Road - Worcester,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00999
775710,Dace Road - Worcester,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.26827
775710,Dace Road - Worcester,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.093
775710,Dace Road - Worcester,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 04:20:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 04:20:00+00:00,feeder,3.0,N Current (Max),A,43.38
775710,Dace Road - Worcester,2023-08-14 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Current (Max),A,15.75
775710,Dace Road - Worcester,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Current (Max),A,14.12
775710,Dace Road - Worcester,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Current (Max),A,13.5
775710,Dace Road - Worcester,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,111.0
775710,Dace Road - Worcester,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-104.13
775710,Dace Road - Worcester,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,48.5
775710,Dace Road - Worcester,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.03151
775710,Dace Road - Worcester,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.08693
775710,Dace Road - Worcester,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.33309
775710,Dace Road - Worcester,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 04:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 04:20:00+00:00,feeder,2.0,N Current (Max),A,13.62
775710,Dace Road - Worcester,2023-08-14 04:20:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Current (Max),A,5.12
775710,Dace Road - Worcester,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Current (Max),A,4.75
775710,Dace Road - Worcester,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Current (Max),A,3.75
775710,Dace Road - Worcester,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-43.12
775710,Dace Road - Worcester,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.31
775710,Dace Road - Worcester,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.56
775710,Dace Road - Worcester,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.68801
775710,Dace Road - Worcester,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86169
775710,Dace Road - Worcester,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7852399999999999
775710,Dace Road - Worcester,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-14 04:20:00+00:00,feeder,1.0,N Current (Min),A,25.75
775710,Dace Road - Worcester,2023-08-14 04:20:00+00:00,feeder,1.0,N Current (Max),A,19.75
775710,Dace Road - Worcester,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Current (Min),A,15.88
775710,Dace Road - Worcester,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Current (Max),A,22.75
775710,Dace Road - Worcester,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.75
775710,Dace Road - Worcester,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Current (Min),A,25.75
775710,Dace Road - Worcester,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Current (Max),A,34.88
775710,Dace Road - Worcester,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.5
775710,Dace Road - Worcester,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Current (Min),A,19.25
775710,Dace Road - Worcester,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Current (Max),A,25.88
775710,Dace Road - Worcester,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
775710,Dace Road - Worcester,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage (Min),V,244.72
775710,Dace Road - Worcester,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage (Max),V,245.27
775710,Dace Road - Worcester,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
775710,Dace Road - Worcester,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage (Min),V,244.83
775710,Dace Road - Worcester,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage (Max),V,245.39
775710,Dace Road - Worcester,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
775710,Dace Road - Worcester,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage (Min),V,243.22
775710,Dace Road - Worcester,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage (Max),V,243.91
775710,Dace Road - Worcester,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
775710,Dace Road - Worcester,2023-08-14 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-14 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 04:20:00+00:00,busbar,,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-14 04:20:00+00:00,busbar,,L2 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-14 04:20:00+00:00,busbar,,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-14 04:20:00+00:00,busbar,,N Current (Min),A,26.5
775710,Dace Road - Worcester,2023-08-14 04:20:00+00:00,busbar,,N Current (Max),A,104.38
775710,Dace Road - Worcester,2023-08-14 04:20:00+00:00,busbar,,N Current (RMS),A,31.88
775710,Dace Road - Worcester,2023-08-14 04:20:00+00:00,busbar,,L3 Current (Min),A,18.0
775710,Dace Road - Worcester,2023-08-14 04:20:00+00:00,busbar,,L3 Current (Max),A,38.38
775710,Dace Road - Worcester,2023-08-14 04:20:00+00:00,busbar,,L3 Current (RMS),A,19.88
775710,Dace Road - Worcester,2023-08-14 04:20:00+00:00,busbar,,L2 Current (Min),A,41.88
775710,Dace Road - Worcester,2023-08-14 04:20:00+00:00,busbar,,L2 Current (Max),A,52.5
775710,Dace Road - Worcester,2023-08-14 04:20:00+00:00,busbar,,L2 Current (RMS),A,43.25
775710,Dace Road - Worcester,2023-08-14 04:20:00+00:00,busbar,,L1 Current (Min),A,21.88
775710,Dace Road - Worcester,2023-08-14 04:20:00+00:00,busbar,,L1 Current (Max),A,49.0
775710,Dace Road - Worcester,2023-08-14 04:20:00+00:00,busbar,,L1 Current (RMS),A,23.88
775710,Dace Road - Worcester,2023-08-14 04:20:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 04:20:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-38.81
775710,Dace Road - Worcester,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.69
775710,Dace Road - Worcester,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.94
775710,Dace Road - Worcester,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8425600000000001
775710,Dace Road - Worcester,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95392
775710,Dace Road - Worcester,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.82934
775710,Dace Road - Worcester,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 04:10:00+00:00,feeder,4.0,N Current (Min),A,11.0
775710,Dace Road - Worcester,2023-08-14 04:10:00+00:00,feeder,4.0,N Current (Max),A,46.5
775710,Dace Road - Worcester,2023-08-14 04:10:00+00:00,feeder,4.0,N Current (RMS),A,13.0
775710,Dace Road - Worcester,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Current (Min),A,1.5
775710,Dace Road - Worcester,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Current (Max),A,15.38
775710,Dace Road - Worcester,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,2.38
775710,Dace Road - Worcester,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Current (Min),A,14.0
775710,Dace Road - Worcester,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Current (Max),A,22.62
775710,Dace Road - Worcester,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.62
775710,Dace Road - Worcester,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Current (Min),A,2.12
775710,Dace Road - Worcester,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Current (Max),A,16.75
775710,Dace Road - Worcester,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.38
775710,Dace Road - Worcester,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-135.13
775710,Dace Road - Worcester,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,37.87
775710,Dace Road - Worcester,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,98.25
775710,Dace Road - Worcester,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01457
775710,Dace Road - Worcester,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.29152
775710,Dace Road - Worcester,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.13649
775710,Dace Road - Worcester,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 04:10:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 04:10:00+00:00,feeder,3.0,N Current (Max),A,52.88
775710,Dace Road - Worcester,2023-08-14 04:10:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Current (Max),A,17.5
775710,Dace Road - Worcester,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Current (Max),A,17.5
775710,Dace Road - Worcester,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Current (Max),A,17.88
775710,Dace Road - Worcester,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,143.62
775710,Dace Road - Worcester,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,176.75
775710,Dace Road - Worcester,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,41.06
775710,Dace Road - Worcester,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.02736
775710,Dace Road - Worcester,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.09285
775710,Dace Road - Worcester,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.30379
