Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 04:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 04:10:00+00:00,feeder,2.0,N Current (Max),A,15.62
775710,Dace Road - Worcester,2023-08-14 04:10:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Current (Max),A,5.75
775710,Dace Road - Worcester,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Current (Max),A,5.25
775710,Dace Road - Worcester,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Current (Max),A,4.5
775710,Dace Road - Worcester,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-41.81
775710,Dace Road - Worcester,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.62
775710,Dace Road - Worcester,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.87
775710,Dace Road - Worcester,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.67205
775710,Dace Road - Worcester,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87555
775710,Dace Road - Worcester,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76641
775710,Dace Road - Worcester,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-14 04:10:00+00:00,feeder,1.0,N Current (Min),A,30.5
775710,Dace Road - Worcester,2023-08-14 04:10:00+00:00,feeder,1.0,N Current (Max),A,21.88
775710,Dace Road - Worcester,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Current (Min),A,16.5
775710,Dace Road - Worcester,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Current (Max),A,22.0
775710,Dace Road - Worcester,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
775710,Dace Road - Worcester,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Current (Min),A,26.25
775710,Dace Road - Worcester,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Current (Max),A,41.0
775710,Dace Road - Worcester,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.25
775710,Dace Road - Worcester,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Current (Min),A,19.12
775710,Dace Road - Worcester,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Current (Max),A,27.0
775710,Dace Road - Worcester,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.38
775710,Dace Road - Worcester,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (Min),V,241.03
775710,Dace Road - Worcester,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (Max),V,245.19
775710,Dace Road - Worcester,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
775710,Dace Road - Worcester,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (Min),V,241.05
775710,Dace Road - Worcester,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (Max),V,245.41
775710,Dace Road - Worcester,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
775710,Dace Road - Worcester,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (Min),V,239.91
775710,Dace Road - Worcester,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (Max),V,244.03
775710,Dace Road - Worcester,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
775710,Dace Road - Worcester,2023-08-14 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-14 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 04:10:00+00:00,busbar,,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-14 04:10:00+00:00,busbar,,L2 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-14 04:10:00+00:00,busbar,,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-14 04:10:00+00:00,busbar,,N Current (Min),A,25.88
775710,Dace Road - Worcester,2023-08-14 04:10:00+00:00,busbar,,N Current (Max),A,129.25
775710,Dace Road - Worcester,2023-08-14 04:10:00+00:00,busbar,,N Current (RMS),A,33.75
775710,Dace Road - Worcester,2023-08-14 04:10:00+00:00,busbar,,L3 Current (Min),A,16.38
775710,Dace Road - Worcester,2023-08-14 04:10:00+00:00,busbar,,L3 Current (Max),A,42.25
775710,Dace Road - Worcester,2023-08-14 04:10:00+00:00,busbar,,L3 Current (RMS),A,19.75
775710,Dace Road - Worcester,2023-08-14 04:10:00+00:00,busbar,,L2 Current (Min),A,41.38
775710,Dace Road - Worcester,2023-08-14 04:10:00+00:00,busbar,,L2 Current (Max),A,60.88
775710,Dace Road - Worcester,2023-08-14 04:10:00+00:00,busbar,,L2 Current (RMS),A,45.5
775710,Dace Road - Worcester,2023-08-14 04:10:00+00:00,busbar,,L1 Current (Min),A,21.12
775710,Dace Road - Worcester,2023-08-14 04:10:00+00:00,busbar,,L1 Current (Max),A,54.25
775710,Dace Road - Worcester,2023-08-14 04:10:00+00:00,busbar,,L1 Current (RMS),A,23.5
775710,Dace Road - Worcester,2023-08-14 04:10:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 04:10:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.25
775710,Dace Road - Worcester,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.13
775710,Dace Road - Worcester,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.69
775710,Dace Road - Worcester,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90384
775710,Dace Road - Worcester,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95914
775710,Dace Road - Worcester,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7561
775710,Dace Road - Worcester,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 04:00:00+00:00,feeder,4.0,N Current (Min),A,12.0
775710,Dace Road - Worcester,2023-08-14 04:00:00+00:00,feeder,4.0,N Current (Max),A,25.75
775710,Dace Road - Worcester,2023-08-14 04:00:00+00:00,feeder,4.0,N Current (RMS),A,13.5
775710,Dace Road - Worcester,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Current (Min),A,2.12
775710,Dace Road - Worcester,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Current (Max),A,9.62
775710,Dace Road - Worcester,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,2.62
775710,Dace Road - Worcester,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Current (Min),A,14.75
775710,Dace Road - Worcester,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Current (Max),A,21.38
775710,Dace Road - Worcester,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.25
775710,Dace Road - Worcester,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Current (Min),A,2.25
775710,Dace Road - Worcester,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Current (Max),A,9.5
775710,Dace Road - Worcester,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.12
775710,Dace Road - Worcester,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-134.19
775710,Dace Road - Worcester,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.19
775710,Dace Road - Worcester,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,78.63
775710,Dace Road - Worcester,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01201
775710,Dace Road - Worcester,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.23619
775710,Dace Road - Worcester,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.01149
775710,Dace Road - Worcester,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 04:00:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 04:00:00+00:00,feeder,3.0,N Current (Max),A,28.62
775710,Dace Road - Worcester,2023-08-14 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Current (Max),A,9.38
775710,Dace Road - Worcester,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Current (Max),A,9.12
775710,Dace Road - Worcester,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Current (Max),A,10.0
775710,Dace Road - Worcester,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.56
775710,Dace Road - Worcester,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-104.63
775710,Dace Road - Worcester,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,33.75
775710,Dace Road - Worcester,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.03255
775710,Dace Road - Worcester,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.08638
775710,Dace Road - Worcester,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.34231
775710,Dace Road - Worcester,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 04:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 04:00:00+00:00,feeder,2.0,N Current (Max),A,8.5
775710,Dace Road - Worcester,2023-08-14 04:00:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.0
775710,Dace Road - Worcester,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.0
775710,Dace Road - Worcester,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Current (Max),A,2.5
775710,Dace Road - Worcester,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-45.94
775710,Dace Road - Worcester,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.13
775710,Dace Road - Worcester,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.19
775710,Dace Road - Worcester,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.66677
775710,Dace Road - Worcester,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8287
775710,Dace Road - Worcester,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79855
775710,Dace Road - Worcester,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-14 04:00:00+00:00,feeder,1.0,N Current (Min),A,25.75
775710,Dace Road - Worcester,2023-08-14 04:00:00+00:00,feeder,1.0,N Current (Max),A,20.38
775710,Dace Road - Worcester,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Current (Min),A,16.5
775710,Dace Road - Worcester,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Current (Max),A,21.75
775710,Dace Road - Worcester,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.62
775710,Dace Road - Worcester,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Current (Min),A,25.5
775710,Dace Road - Worcester,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Current (Max),A,35.25
775710,Dace Road - Worcester,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.62
775710,Dace Road - Worcester,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Current (Min),A,20.38
775710,Dace Road - Worcester,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Current (Max),A,26.5
775710,Dace Road - Worcester,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.38
775710,Dace Road - Worcester,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage (Min),V,241.97
775710,Dace Road - Worcester,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage (Max),V,246.44
775710,Dace Road - Worcester,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
775710,Dace Road - Worcester,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage (Min),V,242.17
775710,Dace Road - Worcester,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage (Max),V,246.77
775710,Dace Road - Worcester,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
775710,Dace Road - Worcester,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage (Min),V,240.73
775710,Dace Road - Worcester,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage (Max),V,245.17
775710,Dace Road - Worcester,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
775710,Dace Road - Worcester,2023-08-14 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-14 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 04:00:00+00:00,busbar,,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-14 04:00:00+00:00,busbar,,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-14 04:00:00+00:00,busbar,,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-14 04:00:00+00:00,busbar,,N Current (Min),A,25.88
775710,Dace Road - Worcester,2023-08-14 04:00:00+00:00,busbar,,N Current (Max),A,73.62
775710,Dace Road - Worcester,2023-08-14 04:00:00+00:00,busbar,,N Current (RMS),A,31.88
775710,Dace Road - Worcester,2023-08-14 04:00:00+00:00,busbar,,L3 Current (Min),A,18.75
775710,Dace Road - Worcester,2023-08-14 04:00:00+00:00,busbar,,L3 Current (Max),A,28.25
775710,Dace Road - Worcester,2023-08-14 04:00:00+00:00,busbar,,L3 Current (RMS),A,20.12
775710,Dace Road - Worcester,2023-08-14 04:00:00+00:00,busbar,,L2 Current (Min),A,40.5
775710,Dace Road - Worcester,2023-08-14 04:00:00+00:00,busbar,,L2 Current (Max),A,50.75
775710,Dace Road - Worcester,2023-08-14 04:00:00+00:00,busbar,,L2 Current (RMS),A,43.38
775710,Dace Road - Worcester,2023-08-14 04:00:00+00:00,busbar,,L1 Current (Min),A,21.0
775710,Dace Road - Worcester,2023-08-14 04:00:00+00:00,busbar,,L1 Current (Max),A,37.38
775710,Dace Road - Worcester,2023-08-14 04:00:00+00:00,busbar,,L1 Current (RMS),A,24.25
775710,Dace Road - Worcester,2023-08-14 04:00:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 04:00:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.13
775710,Dace Road - Worcester,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.19
775710,Dace Road - Worcester,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-37.13
775710,Dace Road - Worcester,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8996299999999999
775710,Dace Road - Worcester,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96143
775710,Dace Road - Worcester,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7400800000000001
775710,Dace Road - Worcester,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 03:50:00+00:00,feeder,4.0,N Current (Min),A,7.88
775710,Dace Road - Worcester,2023-08-14 03:50:00+00:00,feeder,4.0,N Current (Max),A,41.12
775710,Dace Road - Worcester,2023-08-14 03:50:00+00:00,feeder,4.0,N Current (RMS),A,13.88
775710,Dace Road - Worcester,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Current (Min),A,2.12
775710,Dace Road - Worcester,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Current (Max),A,14.25
775710,Dace Road - Worcester,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,2.75
775710,Dace Road - Worcester,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Current (Min),A,15.25
775710,Dace Road - Worcester,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Current (Max),A,20.25
775710,Dace Road - Worcester,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.88
775710,Dace Road - Worcester,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Current (Min),A,2.25
775710,Dace Road - Worcester,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Current (Max),A,13.62
775710,Dace Road - Worcester,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.12
775710,Dace Road - Worcester,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,130.06
775710,Dace Road - Worcester,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,36.19
775710,Dace Road - Worcester,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,106.37
775710,Dace Road - Worcester,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00548
775710,Dace Road - Worcester,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.2394
775710,Dace Road - Worcester,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.01802
775710,Dace Road - Worcester,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 03:50:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 03:50:00+00:00,feeder,3.0,N Current (Max),A,41.88
775710,Dace Road - Worcester,2023-08-14 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Current (Max),A,14.0
775710,Dace Road - Worcester,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Current (Max),A,13.88
775710,Dace Road - Worcester,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Current (Max),A,13.88
775710,Dace Road - Worcester,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-109.56
775710,Dace Road - Worcester,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-131.0
775710,Dace Road - Worcester,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,25.69
775710,Dace Road - Worcester,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.03532
775710,Dace Road - Worcester,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.08345
775710,Dace Road - Worcester,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.35967
775710,Dace Road - Worcester,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 03:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 03:50:00+00:00,feeder,2.0,N Current (Max),A,12.5
775710,Dace Road - Worcester,2023-08-14 03:50:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Current (Max),A,4.62
775710,Dace Road - Worcester,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Current (Max),A,4.25
775710,Dace Road - Worcester,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Current (Max),A,3.5
775710,Dace Road - Worcester,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-45.44
775710,Dace Road - Worcester,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.56
775710,Dace Road - Worcester,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.06
775710,Dace Road - Worcester,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.71997
775710,Dace Road - Worcester,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80365
775710,Dace Road - Worcester,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8146899999999999
775710,Dace Road - Worcester,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-14 03:50:00+00:00,feeder,1.0,N Current (Min),A,25.5
775710,Dace Road - Worcester,2023-08-14 03:50:00+00:00,feeder,1.0,N Current (Max),A,19.38
775710,Dace Road - Worcester,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Current (Min),A,16.5
775710,Dace Road - Worcester,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Current (Max),A,23.88
775710,Dace Road - Worcester,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.88
775710,Dace Road - Worcester,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Current (Min),A,25.38
775710,Dace Road - Worcester,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Current (Max),A,35.25
775710,Dace Road - Worcester,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.25
775710,Dace Road - Worcester,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Current (Min),A,21.0
775710,Dace Road - Worcester,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Current (Max),A,26.25
775710,Dace Road - Worcester,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.12
775710,Dace Road - Worcester,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage (Min),V,245.25
775710,Dace Road - Worcester,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage (Max),V,245.94
775710,Dace Road - Worcester,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
775710,Dace Road - Worcester,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage (Min),V,245.56
775710,Dace Road - Worcester,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage (Max),V,246.34
775710,Dace Road - Worcester,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
775710,Dace Road - Worcester,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage (Min),V,244.11
775710,Dace Road - Worcester,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage (Max),V,244.81
775710,Dace Road - Worcester,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
775710,Dace Road - Worcester,2023-08-14 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-14 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 03:50:00+00:00,busbar,,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-14 03:50:00+00:00,busbar,,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-14 03:50:00+00:00,busbar,,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-14 03:50:00+00:00,busbar,,N Current (Min),A,24.12
775710,Dace Road - Worcester,2023-08-14 03:50:00+00:00,busbar,,N Current (Max),A,107.12
775710,Dace Road - Worcester,2023-08-14 03:50:00+00:00,busbar,,N Current (RMS),A,30.38
775710,Dace Road - Worcester,2023-08-14 03:50:00+00:00,busbar,,L3 Current (Min),A,12.38
775710,Dace Road - Worcester,2023-08-14 03:50:00+00:00,busbar,,L3 Current (Max),A,41.12
775710,Dace Road - Worcester,2023-08-14 03:50:00+00:00,busbar,,L3 Current (RMS),A,20.5
775710,Dace Road - Worcester,2023-08-14 03:50:00+00:00,busbar,,L2 Current (Min),A,39.0
775710,Dace Road - Worcester,2023-08-14 03:50:00+00:00,busbar,,L2 Current (Max),A,53.38
775710,Dace Road - Worcester,2023-08-14 03:50:00+00:00,busbar,,L2 Current (RMS),A,43.38
775710,Dace Road - Worcester,2023-08-14 03:50:00+00:00,busbar,,L1 Current (Min),A,22.38
775710,Dace Road - Worcester,2023-08-14 03:50:00+00:00,busbar,,L1 Current (Max),A,43.88
775710,Dace Road - Worcester,2023-08-14 03:50:00+00:00,busbar,,L1 Current (RMS),A,25.12
775710,Dace Road - Worcester,2023-08-14 03:50:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 03:50:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.81
775710,Dace Road - Worcester,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.63
775710,Dace Road - Worcester,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-43.31
775710,Dace Road - Worcester,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8332200000000001
775710,Dace Road - Worcester,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96371
775710,Dace Road - Worcester,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.82406
775710,Dace Road - Worcester,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 03:40:00+00:00,feeder,4.0,N Current (Min),A,10.5
775710,Dace Road - Worcester,2023-08-14 03:40:00+00:00,feeder,4.0,N Current (Max),A,44.38
775710,Dace Road - Worcester,2023-08-14 03:40:00+00:00,feeder,4.0,N Current (RMS),A,14.88
775710,Dace Road - Worcester,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Current (Min),A,1.88
775710,Dace Road - Worcester,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Current (Max),A,12.62
775710,Dace Road - Worcester,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,2.5
775710,Dace Road - Worcester,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Current (Min),A,15.62
775710,Dace Road - Worcester,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Current (Max),A,23.25
775710,Dace Road - Worcester,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.25
775710,Dace Road - Worcester,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Current (Min),A,2.25
775710,Dace Road - Worcester,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Current (Max),A,15.0
775710,Dace Road - Worcester,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.12
775710,Dace Road - Worcester,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-75.0
775710,Dace Road - Worcester,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.43
775710,Dace Road - Worcester,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,85.06
775710,Dace Road - Worcester,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01363
775710,Dace Road - Worcester,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.27385
775710,Dace Road - Worcester,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.01903
775710,Dace Road - Worcester,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 03:40:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 03:40:00+00:00,feeder,3.0,N Current (Max),A,43.75
775710,Dace Road - Worcester,2023-08-14 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Current (Max),A,14.62
775710,Dace Road - Worcester,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Current (Max),A,15.5
775710,Dace Road - Worcester,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Current (Max),A,13.62
775710,Dace Road - Worcester,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-128.13
775710,Dace Road - Worcester,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,123.88
775710,Dace Road - Worcester,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,44.25
775710,Dace Road - Worcester,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.04457
775710,Dace Road - Worcester,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.09407
775710,Dace Road - Worcester,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.33819
775710,Dace Road - Worcester,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 03:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 03:40:00+00:00,feeder,2.0,N Current (Max),A,13.0
775710,Dace Road - Worcester,2023-08-14 03:40:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Current (Max),A,4.62
775710,Dace Road - Worcester,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Current (Max),A,4.75
775710,Dace Road - Worcester,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Current (Max),A,3.5
775710,Dace Road - Worcester,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-39.81
775710,Dace Road - Worcester,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.37
775710,Dace Road - Worcester,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.12
775710,Dace Road - Worcester,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.74844
775710,Dace Road - Worcester,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83005
775710,Dace Road - Worcester,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8084399999999999
775710,Dace Road - Worcester,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-14 03:40:00+00:00,feeder,1.0,N Current (Min),A,27.75
775710,Dace Road - Worcester,2023-08-14 03:40:00+00:00,feeder,1.0,N Current (Max),A,22.12
775710,Dace Road - Worcester,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Current (Min),A,16.25
775710,Dace Road - Worcester,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Current (Max),A,24.75
775710,Dace Road - Worcester,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.62
775710,Dace Road - Worcester,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Current (Min),A,25.12
775710,Dace Road - Worcester,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Current (Max),A,41.25
775710,Dace Road - Worcester,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.5
775710,Dace Road - Worcester,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Current (Min),A,21.38
775710,Dace Road - Worcester,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Current (Max),A,28.75
775710,Dace Road - Worcester,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.25
775710,Dace Road - Worcester,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage (Min),V,240.97
775710,Dace Road - Worcester,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage (Max),V,245.45
775710,Dace Road - Worcester,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
775710,Dace Road - Worcester,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage (Min),V,241.41
775710,Dace Road - Worcester,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage (Max),V,245.83
775710,Dace Road - Worcester,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
775710,Dace Road - Worcester,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage (Min),V,239.97
775710,Dace Road - Worcester,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage (Max),V,244.31
775710,Dace Road - Worcester,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
775710,Dace Road - Worcester,2023-08-14 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-14 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 03:40:00+00:00,busbar,,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-14 03:40:00+00:00,busbar,,L2 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-14 03:40:00+00:00,busbar,,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-14 03:40:00+00:00,busbar,,N Current (Min),A,24.12
775710,Dace Road - Worcester,2023-08-14 03:40:00+00:00,busbar,,N Current (Max),A,114.88
775710,Dace Road - Worcester,2023-08-14 03:40:00+00:00,busbar,,N Current (RMS),A,34.5
775710,Dace Road - Worcester,2023-08-14 03:40:00+00:00,busbar,,L3 Current (Min),A,19.25
775710,Dace Road - Worcester,2023-08-14 03:40:00+00:00,busbar,,L3 Current (Max),A,31.12
775710,Dace Road - Worcester,2023-08-14 03:40:00+00:00,busbar,,L3 Current (RMS),A,20.12
775710,Dace Road - Worcester,2023-08-14 03:40:00+00:00,busbar,,L2 Current (Min),A,41.62
775710,Dace Road - Worcester,2023-08-14 03:40:00+00:00,busbar,,L2 Current (Max),A,62.5
775710,Dace Road - Worcester,2023-08-14 03:40:00+00:00,busbar,,L2 Current (RMS),A,48.0
775710,Dace Road - Worcester,2023-08-14 03:40:00+00:00,busbar,,L1 Current (Min),A,22.0
775710,Dace Road - Worcester,2023-08-14 03:40:00+00:00,busbar,,L1 Current (Max),A,48.25
775710,Dace Road - Worcester,2023-08-14 03:40:00+00:00,busbar,,L1 Current (RMS),A,25.38
775710,Dace Road - Worcester,2023-08-14 03:40:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 03:40:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-36.5
775710,Dace Road - Worcester,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.5
775710,Dace Road - Worcester,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.31
775710,Dace Road - Worcester,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.64785
775710,Dace Road - Worcester,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96475
775710,Dace Road - Worcester,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8874200000000001
775710,Dace Road - Worcester,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 03:30:00+00:00,feeder,4.0,N Current (Min),A,10.38
775710,Dace Road - Worcester,2023-08-14 03:30:00+00:00,feeder,4.0,N Current (Max),A,70.62
775710,Dace Road - Worcester,2023-08-14 03:30:00+00:00,feeder,4.0,N Current (RMS),A,15.88
775710,Dace Road - Worcester,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Current (Min),A,1.62
775710,Dace Road - Worcester,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Current (Max),A,22.5
775710,Dace Road - Worcester,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,2.25
775710,Dace Road - Worcester,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Current (Min),A,14.88
775710,Dace Road - Worcester,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Current (Max),A,25.5
775710,Dace Road - Worcester,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.38
775710,Dace Road - Worcester,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Current (Min),A,2.62
775710,Dace Road - Worcester,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Current (Max),A,26.75
775710,Dace Road - Worcester,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.62
775710,Dace Road - Worcester,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-101.81
775710,Dace Road - Worcester,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-50.5
775710,Dace Road - Worcester,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,79.75
775710,Dace Road - Worcester,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.02031
775710,Dace Road - Worcester,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.25759
775710,Dace Road - Worcester,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.027510000000000003
775710,Dace Road - Worcester,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
