Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 03:30:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 03:30:00+00:00,feeder,3.0,N Current (Max),A,75.88
775710,Dace Road - Worcester,2023-08-14 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Current (Max),A,25.25
775710,Dace Road - Worcester,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Current (Max),A,25.88
775710,Dace Road - Worcester,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Current (Max),A,24.62
775710,Dace Road - Worcester,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-72.31
775710,Dace Road - Worcester,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,152.63
775710,Dace Road - Worcester,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,40.25
775710,Dace Road - Worcester,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.033280000000000004
775710,Dace Road - Worcester,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.08202000000000001
775710,Dace Road - Worcester,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.34517
775710,Dace Road - Worcester,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 03:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 03:30:00+00:00,feeder,2.0,N Current (Max),A,23.75
775710,Dace Road - Worcester,2023-08-14 03:30:00+00:00,feeder,2.0,N Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Current (Max),A,8.38
775710,Dace Road - Worcester,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Current (Max),A,8.38
775710,Dace Road - Worcester,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Current (Max),A,7.0
775710,Dace Road - Worcester,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.25
775710,Dace Road - Worcester,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.56
775710,Dace Road - Worcester,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.25
775710,Dace Road - Worcester,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.73559
775710,Dace Road - Worcester,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81781
775710,Dace Road - Worcester,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80255
775710,Dace Road - Worcester,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-14 03:30:00+00:00,feeder,1.0,N Current (Min),A,28.62
775710,Dace Road - Worcester,2023-08-14 03:30:00+00:00,feeder,1.0,N Current (Max),A,21.0
775710,Dace Road - Worcester,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Current (Min),A,12.88
775710,Dace Road - Worcester,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Current (Max),A,23.88
775710,Dace Road - Worcester,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
775710,Dace Road - Worcester,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Current (Min),A,24.38
775710,Dace Road - Worcester,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Current (Max),A,40.75
775710,Dace Road - Worcester,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.38
775710,Dace Road - Worcester,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Current (Min),A,20.62
775710,Dace Road - Worcester,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Current (Max),A,26.88
775710,Dace Road - Worcester,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
775710,Dace Road - Worcester,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage (Min),V,241.7
775710,Dace Road - Worcester,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage (Max),V,242.31
775710,Dace Road - Worcester,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
775710,Dace Road - Worcester,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage (Min),V,241.84
775710,Dace Road - Worcester,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage (Max),V,242.7
775710,Dace Road - Worcester,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
775710,Dace Road - Worcester,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage (Min),V,240.36
775710,Dace Road - Worcester,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage (Max),V,241.11
775710,Dace Road - Worcester,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
775710,Dace Road - Worcester,2023-08-14 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-14 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 03:30:00+00:00,busbar,,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-14 03:30:00+00:00,busbar,,L2 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-14 03:30:00+00:00,busbar,,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-14 03:30:00+00:00,busbar,,N Current (Min),A,24.75
775710,Dace Road - Worcester,2023-08-14 03:30:00+00:00,busbar,,N Current (Max),A,191.88
775710,Dace Road - Worcester,2023-08-14 03:30:00+00:00,busbar,,N Current (RMS),A,34.25
775710,Dace Road - Worcester,2023-08-14 03:30:00+00:00,busbar,,L3 Current (Min),A,11.38
775710,Dace Road - Worcester,2023-08-14 03:30:00+00:00,busbar,,L3 Current (Max),A,48.88
775710,Dace Road - Worcester,2023-08-14 03:30:00+00:00,busbar,,L3 Current (RMS),A,19.75
775710,Dace Road - Worcester,2023-08-14 03:30:00+00:00,busbar,,L2 Current (Min),A,40.62
775710,Dace Road - Worcester,2023-08-14 03:30:00+00:00,busbar,,L2 Current (Max),A,75.0
775710,Dace Road - Worcester,2023-08-14 03:30:00+00:00,busbar,,L2 Current (RMS),A,46.0
775710,Dace Road - Worcester,2023-08-14 03:30:00+00:00,busbar,,L1 Current (Min),A,22.75
775710,Dace Road - Worcester,2023-08-14 03:30:00+00:00,busbar,,L1 Current (Max),A,81.12
775710,Dace Road - Worcester,2023-08-14 03:30:00+00:00,busbar,,L1 Current (RMS),A,25.38
775710,Dace Road - Worcester,2023-08-14 03:30:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 03:30:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-40.63
775710,Dace Road - Worcester,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.94
775710,Dace Road - Worcester,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.44
775710,Dace Road - Worcester,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.62271
775710,Dace Road - Worcester,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96905
775710,Dace Road - Worcester,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8949299999999999
775710,Dace Road - Worcester,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 03:20:00+00:00,feeder,4.0,N Current (Min),A,13.75
775710,Dace Road - Worcester,2023-08-14 03:20:00+00:00,feeder,4.0,N Current (Max),A,67.25
775710,Dace Road - Worcester,2023-08-14 03:20:00+00:00,feeder,4.0,N Current (RMS),A,15.62
775710,Dace Road - Worcester,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Current (Min),A,1.5
775710,Dace Road - Worcester,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Current (Max),A,22.0
775710,Dace Road - Worcester,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,2.0
775710,Dace Road - Worcester,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Current (Min),A,15.62
775710,Dace Road - Worcester,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Current (Max),A,27.88
775710,Dace Road - Worcester,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.12
775710,Dace Road - Worcester,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Current (Min),A,2.5
775710,Dace Road - Worcester,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Current (Max),A,21.75
775710,Dace Road - Worcester,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.5
775710,Dace Road - Worcester,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-82.06
775710,Dace Road - Worcester,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.44
775710,Dace Road - Worcester,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,86.81
775710,Dace Road - Worcester,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.0269
775710,Dace Road - Worcester,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.31643000000000004
775710,Dace Road - Worcester,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.05296
775710,Dace Road - Worcester,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 03:20:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 03:20:00+00:00,feeder,3.0,N Current (Max),A,69.25
775710,Dace Road - Worcester,2023-08-14 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Current (Max),A,23.62
775710,Dace Road - Worcester,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Current (Max),A,23.25
775710,Dace Road - Worcester,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Current (Max),A,22.38
775710,Dace Road - Worcester,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,31.5
775710,Dace Road - Worcester,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-116.81
775710,Dace Road - Worcester,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,41.44
775710,Dace Road - Worcester,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.03853
775710,Dace Road - Worcester,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.09685
775710,Dace Road - Worcester,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.31719
775710,Dace Road - Worcester,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 03:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 03:20:00+00:00,feeder,2.0,N Current (Max),A,21.12
775710,Dace Road - Worcester,2023-08-14 03:20:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Current (Max),A,7.75
775710,Dace Road - Worcester,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Current (Max),A,7.5
775710,Dace Road - Worcester,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Current (Max),A,5.88
775710,Dace Road - Worcester,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-43.19
775710,Dace Road - Worcester,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.44
775710,Dace Road - Worcester,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.06
775710,Dace Road - Worcester,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.69445
775710,Dace Road - Worcester,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85803
775710,Dace Road - Worcester,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79593
775710,Dace Road - Worcester,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-14 03:20:00+00:00,feeder,1.0,N Current (Min),A,32.75
775710,Dace Road - Worcester,2023-08-14 03:20:00+00:00,feeder,1.0,N Current (Max),A,23.12
775710,Dace Road - Worcester,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Current (Min),A,12.0
775710,Dace Road - Worcester,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Current (Max),A,26.75
775710,Dace Road - Worcester,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
775710,Dace Road - Worcester,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Current (Min),A,25.0
775710,Dace Road - Worcester,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Current (Max),A,42.5
775710,Dace Road - Worcester,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.12
775710,Dace Road - Worcester,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Current (Min),A,20.12
775710,Dace Road - Worcester,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Current (Max),A,27.38
775710,Dace Road - Worcester,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.12
775710,Dace Road - Worcester,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage (Min),V,241.44
775710,Dace Road - Worcester,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage (Max),V,242.16
775710,Dace Road - Worcester,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
775710,Dace Road - Worcester,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage (Min),V,241.67
775710,Dace Road - Worcester,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage (Max),V,242.58
775710,Dace Road - Worcester,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
775710,Dace Road - Worcester,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage (Min),V,240.27
775710,Dace Road - Worcester,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage (Max),V,241.0
775710,Dace Road - Worcester,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
775710,Dace Road - Worcester,2023-08-14 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-14 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 03:20:00+00:00,busbar,,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-14 03:20:00+00:00,busbar,,L2 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-14 03:20:00+00:00,busbar,,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-14 03:20:00+00:00,busbar,,N Current (Min),A,27.0
775710,Dace Road - Worcester,2023-08-14 03:20:00+00:00,busbar,,N Current (Max),A,174.0
775710,Dace Road - Worcester,2023-08-14 03:20:00+00:00,busbar,,N Current (RMS),A,37.25
775710,Dace Road - Worcester,2023-08-14 03:20:00+00:00,busbar,,L3 Current (Min),A,13.5
775710,Dace Road - Worcester,2023-08-14 03:20:00+00:00,busbar,,L3 Current (Max),A,62.25
775710,Dace Road - Worcester,2023-08-14 03:20:00+00:00,busbar,,L3 Current (RMS),A,19.12
775710,Dace Road - Worcester,2023-08-14 03:20:00+00:00,busbar,,L2 Current (Min),A,42.0
775710,Dace Road - Worcester,2023-08-14 03:20:00+00:00,busbar,,L2 Current (Max),A,71.0
775710,Dace Road - Worcester,2023-08-14 03:20:00+00:00,busbar,,L2 Current (RMS),A,48.75
775710,Dace Road - Worcester,2023-08-14 03:20:00+00:00,busbar,,L1 Current (Min),A,23.12
775710,Dace Road - Worcester,2023-08-14 03:20:00+00:00,busbar,,L1 Current (Max),A,60.88
775710,Dace Road - Worcester,2023-08-14 03:20:00+00:00,busbar,,L1 Current (RMS),A,24.38
775710,Dace Road - Worcester,2023-08-14 03:20:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 03:20:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-43.69
775710,Dace Road - Worcester,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.5
775710,Dace Road - Worcester,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.19
775710,Dace Road - Worcester,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.70507
775710,Dace Road - Worcester,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96652
775710,Dace Road - Worcester,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.83505
775710,Dace Road - Worcester,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 03:10:00+00:00,feeder,4.0,N Current (Min),A,12.88
775710,Dace Road - Worcester,2023-08-14 03:10:00+00:00,feeder,4.0,N Current (Max),A,33.62
775710,Dace Road - Worcester,2023-08-14 03:10:00+00:00,feeder,4.0,N Current (RMS),A,14.88
775710,Dace Road - Worcester,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Current (Min),A,1.5
775710,Dace Road - Worcester,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Current (Max),A,10.75
775710,Dace Road - Worcester,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,2.12
775710,Dace Road - Worcester,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Current (Min),A,14.88
775710,Dace Road - Worcester,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Current (Max),A,22.88
775710,Dace Road - Worcester,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.62
775710,Dace Road - Worcester,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Current (Min),A,2.25
775710,Dace Road - Worcester,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Current (Max),A,9.5
775710,Dace Road - Worcester,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.25
775710,Dace Road - Worcester,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.0
775710,Dace Road - Worcester,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.81
775710,Dace Road - Worcester,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,90.88
775710,Dace Road - Worcester,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.02168
775710,Dace Road - Worcester,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.26226
775710,Dace Road - Worcester,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.00044
775710,Dace Road - Worcester,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 03:10:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 03:10:00+00:00,feeder,3.0,N Current (Max),A,30.12
775710,Dace Road - Worcester,2023-08-14 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Current (Max),A,10.0
775710,Dace Road - Worcester,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Current (Max),A,10.25
775710,Dace Road - Worcester,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Current (Max),A,10.12
775710,Dace Road - Worcester,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,108.37
775710,Dace Road - Worcester,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,126.19
775710,Dace Road - Worcester,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,61.25
775710,Dace Road - Worcester,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.035480000000000005
775710,Dace Road - Worcester,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.084
775710,Dace Road - Worcester,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.32833
775710,Dace Road - Worcester,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 03:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 03:10:00+00:00,feeder,2.0,N Current (Max),A,9.25
775710,Dace Road - Worcester,2023-08-14 03:10:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
775710,Dace Road - Worcester,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Current (Max),A,3.25
775710,Dace Road - Worcester,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Current (Max),A,2.62
775710,Dace Road - Worcester,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-45.75
775710,Dace Road - Worcester,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.94
775710,Dace Road - Worcester,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.56
775710,Dace Road - Worcester,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.68621
775710,Dace Road - Worcester,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84695
775710,Dace Road - Worcester,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82019
775710,Dace Road - Worcester,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-14 03:10:00+00:00,feeder,1.0,N Current (Min),A,26.75
775710,Dace Road - Worcester,2023-08-14 03:10:00+00:00,feeder,1.0,N Current (Max),A,21.0
775710,Dace Road - Worcester,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Current (Min),A,15.25
775710,Dace Road - Worcester,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Current (Max),A,23.5
775710,Dace Road - Worcester,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.88
775710,Dace Road - Worcester,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Current (Min),A,25.62
775710,Dace Road - Worcester,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Current (Max),A,36.12
775710,Dace Road - Worcester,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.38
775710,Dace Road - Worcester,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Current (Min),A,20.5
775710,Dace Road - Worcester,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Current (Max),A,28.12
775710,Dace Road - Worcester,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.38
775710,Dace Road - Worcester,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage (Min),V,241.77
775710,Dace Road - Worcester,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage (Max),V,242.8
775710,Dace Road - Worcester,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
775710,Dace Road - Worcester,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage (Min),V,242.16
775710,Dace Road - Worcester,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage (Max),V,243.09
775710,Dace Road - Worcester,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
775710,Dace Road - Worcester,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage (Min),V,240.56
775710,Dace Road - Worcester,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage (Max),V,241.72
775710,Dace Road - Worcester,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
775710,Dace Road - Worcester,2023-08-14 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-14 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 03:10:00+00:00,busbar,,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-14 03:10:00+00:00,busbar,,L2 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-14 03:10:00+00:00,busbar,,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-14 03:10:00+00:00,busbar,,N Current (Min),A,26.62
775710,Dace Road - Worcester,2023-08-14 03:10:00+00:00,busbar,,N Current (Max),A,82.25
775710,Dace Road - Worcester,2023-08-14 03:10:00+00:00,busbar,,N Current (RMS),A,33.88
775710,Dace Road - Worcester,2023-08-14 03:10:00+00:00,busbar,,L3 Current (Min),A,17.12
775710,Dace Road - Worcester,2023-08-14 03:10:00+00:00,busbar,,L3 Current (Max),A,33.88
775710,Dace Road - Worcester,2023-08-14 03:10:00+00:00,busbar,,L3 Current (RMS),A,19.0
775710,Dace Road - Worcester,2023-08-14 03:10:00+00:00,busbar,,L2 Current (Min),A,40.75
775710,Dace Road - Worcester,2023-08-14 03:10:00+00:00,busbar,,L2 Current (Max),A,53.0
775710,Dace Road - Worcester,2023-08-14 03:10:00+00:00,busbar,,L2 Current (RMS),A,44.38
775710,Dace Road - Worcester,2023-08-14 03:10:00+00:00,busbar,,L1 Current (Min),A,22.25
775710,Dace Road - Worcester,2023-08-14 03:10:00+00:00,busbar,,L1 Current (Max),A,37.38
775710,Dace Road - Worcester,2023-08-14 03:10:00+00:00,busbar,,L1 Current (RMS),A,24.5
775710,Dace Road - Worcester,2023-08-14 03:10:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 03:10:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-41.63
775710,Dace Road - Worcester,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.0
775710,Dace Road - Worcester,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.44
775710,Dace Road - Worcester,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80523
775710,Dace Road - Worcester,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96475
775710,Dace Road - Worcester,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80719
775710,Dace Road - Worcester,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 03:00:00+00:00,feeder,4.0,N Current (Min),A,10.38
775710,Dace Road - Worcester,2023-08-14 03:00:00+00:00,feeder,4.0,N Current (Max),A,32.12
775710,Dace Road - Worcester,2023-08-14 03:00:00+00:00,feeder,4.0,N Current (RMS),A,14.5
775710,Dace Road - Worcester,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Current (Min),A,1.75
775710,Dace Road - Worcester,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Current (Max),A,11.5
775710,Dace Road - Worcester,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,2.38
775710,Dace Road - Worcester,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Current (Min),A,14.88
775710,Dace Road - Worcester,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Current (Max),A,20.62
775710,Dace Road - Worcester,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.62
775710,Dace Road - Worcester,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Current (Min),A,2.38
775710,Dace Road - Worcester,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Current (Max),A,10.25
775710,Dace Road - Worcester,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.12
775710,Dace Road - Worcester,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.75
775710,Dace Road - Worcester,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-53.62
775710,Dace Road - Worcester,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,96.88
775710,Dace Road - Worcester,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01231
775710,Dace Road - Worcester,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.22213
775710,Dace Road - Worcester,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.01265
775710,Dace Road - Worcester,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 03:00:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 03:00:00+00:00,feeder,3.0,N Current (Max),A,30.5
775710,Dace Road - Worcester,2023-08-14 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Current (Max),A,10.12
775710,Dace Road - Worcester,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Current (Max),A,9.5
775710,Dace Road - Worcester,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Current (Max),A,10.75
775710,Dace Road - Worcester,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.06
775710,Dace Road - Worcester,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,173.5
775710,Dace Road - Worcester,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,67.12
775710,Dace Road - Worcester,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.02864
775710,Dace Road - Worcester,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.07765
775710,Dace Road - Worcester,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.34926
775710,Dace Road - Worcester,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 03:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 03:00:00+00:00,feeder,2.0,N Current (Max),A,9.5
775710,Dace Road - Worcester,2023-08-14 03:00:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
775710,Dace Road - Worcester,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.25
775710,Dace Road - Worcester,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Current (Max),A,2.75
775710,Dace Road - Worcester,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-45.25
775710,Dace Road - Worcester,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.31
775710,Dace Road - Worcester,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.13
775710,Dace Road - Worcester,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.70721
775710,Dace Road - Worcester,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80862
775710,Dace Road - Worcester,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77481
775710,Dace Road - Worcester,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-14 03:00:00+00:00,feeder,1.0,N Current (Min),A,24.62
775710,Dace Road - Worcester,2023-08-14 03:00:00+00:00,feeder,1.0,N Current (Max),A,19.38
775710,Dace Road - Worcester,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Current (Min),A,16.5
775710,Dace Road - Worcester,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Current (Max),A,23.0
775710,Dace Road - Worcester,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.12
775710,Dace Road - Worcester,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Current (Min),A,24.5
775710,Dace Road - Worcester,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Current (Max),A,33.25
775710,Dace Road - Worcester,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.88
775710,Dace Road - Worcester,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Current (Min),A,19.0
775710,Dace Road - Worcester,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Current (Max),A,26.88
775710,Dace Road - Worcester,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.38
775710,Dace Road - Worcester,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage (Min),V,242.59
775710,Dace Road - Worcester,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage (Max),V,243.03
775710,Dace Road - Worcester,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
775710,Dace Road - Worcester,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage (Min),V,242.67
775710,Dace Road - Worcester,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage (Max),V,243.39
775710,Dace Road - Worcester,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
775710,Dace Road - Worcester,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage (Min),V,241.28
775710,Dace Road - Worcester,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage (Max),V,241.97
775710,Dace Road - Worcester,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
775710,Dace Road - Worcester,2023-08-14 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-14 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 03:00:00+00:00,busbar,,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-14 03:00:00+00:00,busbar,,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-14 03:00:00+00:00,busbar,,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-14 03:00:00+00:00,busbar,,N Current (Min),A,24.62
775710,Dace Road - Worcester,2023-08-14 03:00:00+00:00,busbar,,N Current (Max),A,80.38
775710,Dace Road - Worcester,2023-08-14 03:00:00+00:00,busbar,,N Current (RMS),A,31.38
775710,Dace Road - Worcester,2023-08-14 03:00:00+00:00,busbar,,L3 Current (Min),A,18.5
775710,Dace Road - Worcester,2023-08-14 03:00:00+00:00,busbar,,L3 Current (Max),A,39.62
775710,Dace Road - Worcester,2023-08-14 03:00:00+00:00,busbar,,L3 Current (RMS),A,19.5
775710,Dace Road - Worcester,2023-08-14 03:00:00+00:00,busbar,,L2 Current (Min),A,40.38
775710,Dace Road - Worcester,2023-08-14 03:00:00+00:00,busbar,,L2 Current (Max),A,54.38
775710,Dace Road - Worcester,2023-08-14 03:00:00+00:00,busbar,,L2 Current (RMS),A,42.62
775710,Dace Road - Worcester,2023-08-14 03:00:00+00:00,busbar,,L1 Current (Min),A,22.12
775710,Dace Road - Worcester,2023-08-14 03:00:00+00:00,busbar,,L1 Current (Max),A,38.5
775710,Dace Road - Worcester,2023-08-14 03:00:00+00:00,busbar,,L1 Current (RMS),A,23.5
775710,Dace Road - Worcester,2023-08-14 03:00:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 03:00:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.31
775710,Dace Road - Worcester,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.31
775710,Dace Road - Worcester,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.88
775710,Dace Road - Worcester,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85803
775710,Dace Road - Worcester,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96796
775710,Dace Road - Worcester,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8269299999999999
775710,Dace Road - Worcester,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
