Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 02:50:00+00:00,feeder,4.0,N Current (Min),A,12.88
775710,Dace Road - Worcester,2023-08-14 02:50:00+00:00,feeder,4.0,N Current (Max),A,39.38
775710,Dace Road - Worcester,2023-08-14 02:50:00+00:00,feeder,4.0,N Current (RMS),A,14.62
775710,Dace Road - Worcester,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Current (Min),A,1.88
775710,Dace Road - Worcester,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Current (Max),A,15.38
775710,Dace Road - Worcester,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,2.38
775710,Dace Road - Worcester,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Current (Min),A,15.5
775710,Dace Road - Worcester,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Current (Max),A,23.75
775710,Dace Road - Worcester,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
775710,Dace Road - Worcester,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Current (Min),A,2.5
775710,Dace Road - Worcester,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Current (Max),A,12.62
775710,Dace Road - Worcester,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.25
775710,Dace Road - Worcester,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-142.31
775710,Dace Road - Worcester,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.37
775710,Dace Road - Worcester,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,81.63
775710,Dace Road - Worcester,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.0069700000000000005
775710,Dace Road - Worcester,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.26827
775710,Dace Road - Worcester,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.10488
775710,Dace Road - Worcester,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 02:50:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 02:50:00+00:00,feeder,3.0,N Current (Max),A,42.88
775710,Dace Road - Worcester,2023-08-14 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Current (Max),A,14.12
775710,Dace Road - Worcester,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Current (Max),A,14.38
775710,Dace Road - Worcester,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Current (Max),A,14.25
775710,Dace Road - Worcester,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,69.19
775710,Dace Road - Worcester,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-118.56
775710,Dace Road - Worcester,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,50.88
775710,Dace Road - Worcester,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.02721
775710,Dace Road - Worcester,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.08732999999999999
775710,Dace Road - Worcester,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.32006
775710,Dace Road - Worcester,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 02:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 02:50:00+00:00,feeder,2.0,N Current (Max),A,13.0
775710,Dace Road - Worcester,2023-08-14 02:50:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Current (Max),A,4.75
775710,Dace Road - Worcester,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Current (Max),A,4.62
775710,Dace Road - Worcester,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Current (Max),A,3.62
775710,Dace Road - Worcester,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-44.31
775710,Dace Road - Worcester,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.75
775710,Dace Road - Worcester,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.5
775710,Dace Road - Worcester,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.67547
775710,Dace Road - Worcester,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84625
775710,Dace Road - Worcester,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7341300000000001
775710,Dace Road - Worcester,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-14 02:50:00+00:00,feeder,1.0,N Current (Min),A,26.5
775710,Dace Road - Worcester,2023-08-14 02:50:00+00:00,feeder,1.0,N Current (Max),A,20.0
775710,Dace Road - Worcester,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Current (Min),A,16.62
775710,Dace Road - Worcester,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Current (Max),A,24.12
775710,Dace Road - Worcester,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.38
775710,Dace Road - Worcester,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Current (Min),A,26.12
775710,Dace Road - Worcester,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Current (Max),A,35.5
775710,Dace Road - Worcester,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.0
775710,Dace Road - Worcester,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Current (Min),A,19.12
775710,Dace Road - Worcester,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Current (Max),A,21.88
775710,Dace Road - Worcester,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.88
775710,Dace Road - Worcester,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage (Min),V,242.42
775710,Dace Road - Worcester,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage (Max),V,242.94
775710,Dace Road - Worcester,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
775710,Dace Road - Worcester,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage (Min),V,242.72
775710,Dace Road - Worcester,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage (Max),V,243.22
775710,Dace Road - Worcester,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
775710,Dace Road - Worcester,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage (Min),V,240.98
775710,Dace Road - Worcester,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage (Max),V,241.89
775710,Dace Road - Worcester,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
775710,Dace Road - Worcester,2023-08-14 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-14 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 02:50:00+00:00,busbar,,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-14 02:50:00+00:00,busbar,,L2 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-14 02:50:00+00:00,busbar,,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-14 02:50:00+00:00,busbar,,N Current (Min),A,26.0
775710,Dace Road - Worcester,2023-08-14 02:50:00+00:00,busbar,,N Current (Max),A,105.12
775710,Dace Road - Worcester,2023-08-14 02:50:00+00:00,busbar,,N Current (RMS),A,32.88
775710,Dace Road - Worcester,2023-08-14 02:50:00+00:00,busbar,,L3 Current (Min),A,14.12
775710,Dace Road - Worcester,2023-08-14 02:50:00+00:00,busbar,,L3 Current (Max),A,51.75
775710,Dace Road - Worcester,2023-08-14 02:50:00+00:00,busbar,,L3 Current (RMS),A,19.75
775710,Dace Road - Worcester,2023-08-14 02:50:00+00:00,busbar,,L2 Current (Min),A,42.62
775710,Dace Road - Worcester,2023-08-14 02:50:00+00:00,busbar,,L2 Current (Max),A,52.5
775710,Dace Road - Worcester,2023-08-14 02:50:00+00:00,busbar,,L2 Current (RMS),A,44.5
775710,Dace Road - Worcester,2023-08-14 02:50:00+00:00,busbar,,L1 Current (Min),A,21.88
775710,Dace Road - Worcester,2023-08-14 02:50:00+00:00,busbar,,L1 Current (Max),A,41.5
775710,Dace Road - Worcester,2023-08-14 02:50:00+00:00,busbar,,L1 Current (RMS),A,23.0
775710,Dace Road - Worcester,2023-08-14 02:50:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 02:50:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.0
775710,Dace Road - Worcester,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.0
775710,Dace Road - Worcester,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.56
775710,Dace Road - Worcester,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.83859
775710,Dace Road - Worcester,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96646
775710,Dace Road - Worcester,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90484
775710,Dace Road - Worcester,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 02:40:00+00:00,feeder,4.0,N Current (Min),A,7.62
775710,Dace Road - Worcester,2023-08-14 02:40:00+00:00,feeder,4.0,N Current (Max),A,44.75
775710,Dace Road - Worcester,2023-08-14 02:40:00+00:00,feeder,4.0,N Current (RMS),A,14.88
775710,Dace Road - Worcester,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Current (Min),A,1.75
775710,Dace Road - Worcester,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Current (Max),A,12.38
775710,Dace Road - Worcester,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,2.38
775710,Dace Road - Worcester,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Current (Min),A,15.75
775710,Dace Road - Worcester,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Current (Max),A,21.62
775710,Dace Road - Worcester,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.12
775710,Dace Road - Worcester,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Current (Min),A,2.62
775710,Dace Road - Worcester,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Current (Max),A,16.5
775710,Dace Road - Worcester,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.75
775710,Dace Road - Worcester,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-57.81
775710,Dace Road - Worcester,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.12
775710,Dace Road - Worcester,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,93.75
775710,Dace Road - Worcester,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.03069
775710,Dace Road - Worcester,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.2257
775710,Dace Road - Worcester,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.16685999999999998
775710,Dace Road - Worcester,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 02:40:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 02:40:00+00:00,feeder,3.0,N Current (Max),A,42.38
775710,Dace Road - Worcester,2023-08-14 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Current (Max),A,14.0
775710,Dace Road - Worcester,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Current (Max),A,13.75
775710,Dace Road - Worcester,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Current (Max),A,14.62
775710,Dace Road - Worcester,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-63.75
775710,Dace Road - Worcester,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,141.88
775710,Dace Road - Worcester,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,38.81
775710,Dace Road - Worcester,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.0269
775710,Dace Road - Worcester,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.09203
775710,Dace Road - Worcester,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.37725
775710,Dace Road - Worcester,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 02:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 02:40:00+00:00,feeder,2.0,N Current (Max),A,13.62
775710,Dace Road - Worcester,2023-08-14 02:40:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Current (Max),A,5.0
775710,Dace Road - Worcester,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Current (Max),A,4.75
775710,Dace Road - Worcester,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Current (Max),A,3.88
775710,Dace Road - Worcester,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-41.81
775710,Dace Road - Worcester,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.06
775710,Dace Road - Worcester,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.69
775710,Dace Road - Worcester,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.64422
775710,Dace Road - Worcester,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86618
775710,Dace Road - Worcester,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8788100000000001
775710,Dace Road - Worcester,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-14 02:40:00+00:00,feeder,1.0,N Current (Min),A,33.5
775710,Dace Road - Worcester,2023-08-14 02:40:00+00:00,feeder,1.0,N Current (Max),A,24.88
775710,Dace Road - Worcester,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Current (Min),A,15.25
775710,Dace Road - Worcester,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Current (Max),A,23.62
775710,Dace Road - Worcester,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.12
775710,Dace Road - Worcester,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Current (Min),A,27.5
775710,Dace Road - Worcester,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Current (Max),A,35.12
775710,Dace Road - Worcester,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.12
775710,Dace Road - Worcester,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Current (Min),A,19.5
775710,Dace Road - Worcester,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Current (Max),A,43.0
775710,Dace Road - Worcester,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.88
775710,Dace Road - Worcester,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage (Min),V,242.28
775710,Dace Road - Worcester,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage (Max),V,242.81
775710,Dace Road - Worcester,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
775710,Dace Road - Worcester,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage (Min),V,242.44
775710,Dace Road - Worcester,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage (Max),V,242.97
775710,Dace Road - Worcester,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
775710,Dace Road - Worcester,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage (Min),V,240.95
775710,Dace Road - Worcester,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage (Max),V,241.62
775710,Dace Road - Worcester,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
775710,Dace Road - Worcester,2023-08-14 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-14 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 02:40:00+00:00,busbar,,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-14 02:40:00+00:00,busbar,,L2 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-14 02:40:00+00:00,busbar,,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-14 02:40:00+00:00,busbar,,N Current (Min),A,27.88
775710,Dace Road - Worcester,2023-08-14 02:40:00+00:00,busbar,,N Current (Max),A,125.62
775710,Dace Road - Worcester,2023-08-14 02:40:00+00:00,busbar,,N Current (RMS),A,36.0
775710,Dace Road - Worcester,2023-08-14 02:40:00+00:00,busbar,,L3 Current (Min),A,15.75
775710,Dace Road - Worcester,2023-08-14 02:40:00+00:00,busbar,,L3 Current (Max),A,28.0
775710,Dace Road - Worcester,2023-08-14 02:40:00+00:00,busbar,,L3 Current (RMS),A,20.38
775710,Dace Road - Worcester,2023-08-14 02:40:00+00:00,busbar,,L2 Current (Min),A,44.38
775710,Dace Road - Worcester,2023-08-14 02:40:00+00:00,busbar,,L2 Current (Max),A,60.62
775710,Dace Road - Worcester,2023-08-14 02:40:00+00:00,busbar,,L2 Current (RMS),A,45.75
775710,Dace Road - Worcester,2023-08-14 02:40:00+00:00,busbar,,L1 Current (Min),A,22.5
775710,Dace Road - Worcester,2023-08-14 02:40:00+00:00,busbar,,L1 Current (Max),A,66.88
775710,Dace Road - Worcester,2023-08-14 02:40:00+00:00,busbar,,L1 Current (RMS),A,34.62
775710,Dace Road - Worcester,2023-08-14 02:40:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 02:40:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-35.37
775710,Dace Road - Worcester,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.63
775710,Dace Road - Worcester,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.37
775710,Dace Road - Worcester,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.78769
775710,Dace Road - Worcester,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95517
775710,Dace Road - Worcester,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.79574
775710,Dace Road - Worcester,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 02:30:00+00:00,feeder,4.0,N Current (Min),A,11.0
775710,Dace Road - Worcester,2023-08-14 02:30:00+00:00,feeder,4.0,N Current (Max),A,57.5
775710,Dace Road - Worcester,2023-08-14 02:30:00+00:00,feeder,4.0,N Current (RMS),A,14.38
775710,Dace Road - Worcester,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Current (Min),A,1.62
775710,Dace Road - Worcester,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Current (Max),A,17.38
775710,Dace Road - Worcester,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,2.38
775710,Dace Road - Worcester,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Current (Min),A,14.75
775710,Dace Road - Worcester,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Current (Max),A,26.38
775710,Dace Road - Worcester,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.62
775710,Dace Road - Worcester,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Current (Min),A,2.5
775710,Dace Road - Worcester,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Current (Max),A,17.75
775710,Dace Road - Worcester,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.5
775710,Dace Road - Worcester,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-118.56
775710,Dace Road - Worcester,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-83.44
775710,Dace Road - Worcester,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,58.69
775710,Dace Road - Worcester,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.02449
775710,Dace Road - Worcester,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.25414000000000003
775710,Dace Road - Worcester,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.06532
775710,Dace Road - Worcester,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 02:30:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 02:30:00+00:00,feeder,3.0,N Current (Max),A,52.62
775710,Dace Road - Worcester,2023-08-14 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.88
775710,Dace Road - Worcester,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Current (Max),A,17.5
775710,Dace Road - Worcester,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Current (Max),A,17.88
775710,Dace Road - Worcester,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Current (Max),A,17.25
775710,Dace Road - Worcester,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,149.62
775710,Dace Road - Worcester,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-146.5
775710,Dace Road - Worcester,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,55.31
775710,Dace Road - Worcester,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.03343
775710,Dace Road - Worcester,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.09227
775710,Dace Road - Worcester,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.35299
775710,Dace Road - Worcester,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 02:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 02:30:00+00:00,feeder,2.0,N Current (Max),A,16.0
775710,Dace Road - Worcester,2023-08-14 02:30:00+00:00,feeder,2.0,N Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Current (Max),A,5.88
775710,Dace Road - Worcester,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Current (Max),A,5.5
775710,Dace Road - Worcester,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Current (Max),A,4.5
775710,Dace Road - Worcester,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-45.75
775710,Dace Road - Worcester,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.88
775710,Dace Road - Worcester,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.5
775710,Dace Road - Worcester,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.62692
775710,Dace Road - Worcester,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8627299999999999
775710,Dace Road - Worcester,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81857
775710,Dace Road - Worcester,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-14 02:30:00+00:00,feeder,1.0,N Current (Min),A,34.38
775710,Dace Road - Worcester,2023-08-14 02:30:00+00:00,feeder,1.0,N Current (Max),A,23.88
775710,Dace Road - Worcester,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Current (Min),A,15.75
775710,Dace Road - Worcester,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Current (Max),A,23.62
775710,Dace Road - Worcester,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
775710,Dace Road - Worcester,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Current (Min),A,28.0
775710,Dace Road - Worcester,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Current (Max),A,38.0
775710,Dace Road - Worcester,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.88
775710,Dace Road - Worcester,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Current (Min),A,20.25
775710,Dace Road - Worcester,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Current (Max),A,43.5
775710,Dace Road - Worcester,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.12
775710,Dace Road - Worcester,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage (Min),V,242.27
775710,Dace Road - Worcester,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage (Max),V,242.8
775710,Dace Road - Worcester,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
775710,Dace Road - Worcester,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage (Min),V,242.47
775710,Dace Road - Worcester,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage (Max),V,243.02
775710,Dace Road - Worcester,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
775710,Dace Road - Worcester,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage (Min),V,241.0
775710,Dace Road - Worcester,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage (Max),V,241.77
775710,Dace Road - Worcester,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
775710,Dace Road - Worcester,2023-08-14 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-14 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 02:30:00+00:00,busbar,,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-14 02:30:00+00:00,busbar,,L2 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-14 02:30:00+00:00,busbar,,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-14 02:30:00+00:00,busbar,,N Current (Min),A,27.62
775710,Dace Road - Worcester,2023-08-14 02:30:00+00:00,busbar,,N Current (Max),A,144.0
775710,Dace Road - Worcester,2023-08-14 02:30:00+00:00,busbar,,N Current (RMS),A,36.12
775710,Dace Road - Worcester,2023-08-14 02:30:00+00:00,busbar,,L3 Current (Min),A,16.38
775710,Dace Road - Worcester,2023-08-14 02:30:00+00:00,busbar,,L3 Current (Max),A,47.12
775710,Dace Road - Worcester,2023-08-14 02:30:00+00:00,busbar,,L3 Current (RMS),A,19.88
775710,Dace Road - Worcester,2023-08-14 02:30:00+00:00,busbar,,L2 Current (Min),A,42.62
775710,Dace Road - Worcester,2023-08-14 02:30:00+00:00,busbar,,L2 Current (Max),A,71.25
775710,Dace Road - Worcester,2023-08-14 02:30:00+00:00,busbar,,L2 Current (RMS),A,46.12
775710,Dace Road - Worcester,2023-08-14 02:30:00+00:00,busbar,,L1 Current (Min),A,22.25
775710,Dace Road - Worcester,2023-08-14 02:30:00+00:00,busbar,,L1 Current (Max),A,49.25
775710,Dace Road - Worcester,2023-08-14 02:30:00+00:00,busbar,,L1 Current (RMS),A,29.62
775710,Dace Road - Worcester,2023-08-14 02:30:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 02:30:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-32.56
775710,Dace Road - Worcester,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.5
775710,Dace Road - Worcester,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-35.69
775710,Dace Road - Worcester,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.78195
775710,Dace Road - Worcester,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95956
775710,Dace Road - Worcester,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.74057
775710,Dace Road - Worcester,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 02:20:00+00:00,feeder,4.0,N Current (Min),A,10.25
775710,Dace Road - Worcester,2023-08-14 02:20:00+00:00,feeder,4.0,N Current (Max),A,27.0
775710,Dace Road - Worcester,2023-08-14 02:20:00+00:00,feeder,4.0,N Current (RMS),A,14.0
775710,Dace Road - Worcester,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Current (Min),A,1.75
775710,Dace Road - Worcester,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Current (Max),A,7.75
775710,Dace Road - Worcester,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,2.25
775710,Dace Road - Worcester,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Current (Min),A,14.75
775710,Dace Road - Worcester,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Current (Max),A,21.25
775710,Dace Road - Worcester,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.38
775710,Dace Road - Worcester,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Current (Min),A,2.38
775710,Dace Road - Worcester,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Current (Max),A,10.12
775710,Dace Road - Worcester,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.12
775710,Dace Road - Worcester,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-141.44
775710,Dace Road - Worcester,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-52.31
775710,Dace Road - Worcester,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,102.56
775710,Dace Road - Worcester,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01259
775710,Dace Road - Worcester,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.26021
775710,Dace Road - Worcester,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.04356
775710,Dace Road - Worcester,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 02:20:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 02:20:00+00:00,feeder,3.0,N Current (Max),A,21.25
775710,Dace Road - Worcester,2023-08-14 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Current (Max),A,7.0
775710,Dace Road - Worcester,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Current (Max),A,6.75
775710,Dace Road - Worcester,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Current (Max),A,7.25
775710,Dace Road - Worcester,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,47.0
775710,Dace Road - Worcester,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-101.88
775710,Dace Road - Worcester,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,56.25
775710,Dace Road - Worcester,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.03078
775710,Dace Road - Worcester,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.09114
775710,Dace Road - Worcester,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.32689
775710,Dace Road - Worcester,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 02:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 02:20:00+00:00,feeder,2.0,N Current (Max),A,6.62
775710,Dace Road - Worcester,2023-08-14 02:20:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Current (Max),A,2.38
775710,Dace Road - Worcester,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.12
775710,Dace Road - Worcester,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Current (Max),A,1.88
775710,Dace Road - Worcester,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-47.69
775710,Dace Road - Worcester,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.81
775710,Dace Road - Worcester,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.19
775710,Dace Road - Worcester,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7128899999999999
775710,Dace Road - Worcester,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8563799999999999
775710,Dace Road - Worcester,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78875
775710,Dace Road - Worcester,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-14 02:20:00+00:00,feeder,1.0,N Current (Min),A,26.62
775710,Dace Road - Worcester,2023-08-14 02:20:00+00:00,feeder,1.0,N Current (Max),A,20.88
775710,Dace Road - Worcester,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Current (Min),A,16.88
775710,Dace Road - Worcester,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Current (Max),A,23.38
775710,Dace Road - Worcester,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.75
775710,Dace Road - Worcester,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Current (Min),A,28.12
775710,Dace Road - Worcester,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Current (Max),A,36.5
775710,Dace Road - Worcester,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.62
775710,Dace Road - Worcester,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Current (Min),A,20.5
775710,Dace Road - Worcester,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Current (Max),A,29.25
775710,Dace Road - Worcester,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.38
775710,Dace Road - Worcester,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage (Min),V,242.12
775710,Dace Road - Worcester,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage (Max),V,242.69
775710,Dace Road - Worcester,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
775710,Dace Road - Worcester,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage (Min),V,242.41
775710,Dace Road - Worcester,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage (Max),V,242.97
775710,Dace Road - Worcester,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
775710,Dace Road - Worcester,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage (Min),V,240.97
775710,Dace Road - Worcester,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage (Max),V,241.53
775710,Dace Road - Worcester,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
775710,Dace Road - Worcester,2023-08-14 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-14 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 02:20:00+00:00,busbar,,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-14 02:20:00+00:00,busbar,,L2 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-14 02:20:00+00:00,busbar,,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-14 02:20:00+00:00,busbar,,N Current (Min),A,26.25
