Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-14 02:20:00+00:00,busbar,,N Current (Max),A,67.12
775710,Dace Road - Worcester,2023-08-14 02:20:00+00:00,busbar,,N Current (RMS),A,33.12
775710,Dace Road - Worcester,2023-08-14 02:20:00+00:00,busbar,,L3 Current (Min),A,19.0
775710,Dace Road - Worcester,2023-08-14 02:20:00+00:00,busbar,,L3 Current (Max),A,31.88
775710,Dace Road - Worcester,2023-08-14 02:20:00+00:00,busbar,,L3 Current (RMS),A,20.0
775710,Dace Road - Worcester,2023-08-14 02:20:00+00:00,busbar,,L2 Current (Min),A,43.0
775710,Dace Road - Worcester,2023-08-14 02:20:00+00:00,busbar,,L2 Current (Max),A,52.38
775710,Dace Road - Worcester,2023-08-14 02:20:00+00:00,busbar,,L2 Current (RMS),A,45.5
775710,Dace Road - Worcester,2023-08-14 02:20:00+00:00,busbar,,L1 Current (Min),A,23.12
775710,Dace Road - Worcester,2023-08-14 02:20:00+00:00,busbar,,L1 Current (Max),A,32.12
775710,Dace Road - Worcester,2023-08-14 02:20:00+00:00,busbar,,L1 Current (RMS),A,24.5
775710,Dace Road - Worcester,2023-08-14 02:20:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 02:20:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-35.37
775710,Dace Road - Worcester,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.06
775710,Dace Road - Worcester,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-32.06
775710,Dace Road - Worcester,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.73654
775710,Dace Road - Worcester,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96612
775710,Dace Road - Worcester,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87405
775710,Dace Road - Worcester,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 02:10:00+00:00,feeder,4.0,N Current (Min),A,12.88
775710,Dace Road - Worcester,2023-08-14 02:10:00+00:00,feeder,4.0,N Current (Max),A,44.62
775710,Dace Road - Worcester,2023-08-14 02:10:00+00:00,feeder,4.0,N Current (RMS),A,14.75
775710,Dace Road - Worcester,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Current (Min),A,1.62
775710,Dace Road - Worcester,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Current (Max),A,13.38
775710,Dace Road - Worcester,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,2.12
775710,Dace Road - Worcester,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Current (Min),A,15.0
775710,Dace Road - Worcester,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Current (Max),A,23.0
775710,Dace Road - Worcester,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
775710,Dace Road - Worcester,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Current (Min),A,2.38
775710,Dace Road - Worcester,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Current (Max),A,13.75
775710,Dace Road - Worcester,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.38
775710,Dace Road - Worcester,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,164.88
775710,Dace Road - Worcester,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-41.44
775710,Dace Road - Worcester,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,103.31
775710,Dace Road - Worcester,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01247
775710,Dace Road - Worcester,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.27843
775710,Dace Road - Worcester,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.11342
775710,Dace Road - Worcester,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 02:10:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 02:10:00+00:00,feeder,3.0,N Current (Max),A,42.12
775710,Dace Road - Worcester,2023-08-14 02:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Current (Max),A,13.62
775710,Dace Road - Worcester,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Current (Max),A,14.12
775710,Dace Road - Worcester,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Current (Max),A,14.38
775710,Dace Road - Worcester,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,19.5
775710,Dace Road - Worcester,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.88
775710,Dace Road - Worcester,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,30.5
775710,Dace Road - Worcester,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.03481
775710,Dace Road - Worcester,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.08861000000000001
775710,Dace Road - Worcester,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.30767
775710,Dace Road - Worcester,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 02:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 02:10:00+00:00,feeder,2.0,N Current (Max),A,12.88
775710,Dace Road - Worcester,2023-08-14 02:10:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Current (Max),A,4.62
775710,Dace Road - Worcester,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Current (Max),A,4.25
775710,Dace Road - Worcester,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Current (Max),A,3.75
775710,Dace Road - Worcester,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-39.25
775710,Dace Road - Worcester,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.81
775710,Dace Road - Worcester,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.0
775710,Dace Road - Worcester,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.73144
775710,Dace Road - Worcester,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89194
775710,Dace Road - Worcester,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78985
775710,Dace Road - Worcester,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-14 02:10:00+00:00,feeder,1.0,N Current (Min),A,27.12
775710,Dace Road - Worcester,2023-08-14 02:10:00+00:00,feeder,1.0,N Current (Max),A,20.88
775710,Dace Road - Worcester,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Current (Min),A,17.25
775710,Dace Road - Worcester,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Current (Max),A,24.0
775710,Dace Road - Worcester,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.75
775710,Dace Road - Worcester,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Current (Min),A,27.38
775710,Dace Road - Worcester,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Current (Max),A,37.25
775710,Dace Road - Worcester,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.62
775710,Dace Road - Worcester,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Current (Min),A,20.62
775710,Dace Road - Worcester,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Current (Max),A,27.0
775710,Dace Road - Worcester,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.88
775710,Dace Road - Worcester,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage (Min),V,242.14
775710,Dace Road - Worcester,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage (Max),V,242.66
775710,Dace Road - Worcester,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
775710,Dace Road - Worcester,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage (Min),V,242.38
775710,Dace Road - Worcester,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage (Max),V,242.98
775710,Dace Road - Worcester,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
775710,Dace Road - Worcester,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage (Min),V,240.95
775710,Dace Road - Worcester,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage (Max),V,241.52
775710,Dace Road - Worcester,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
775710,Dace Road - Worcester,2023-08-14 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 02:10:00+00:00,busbar,,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-14 02:10:00+00:00,busbar,,L2 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-14 02:10:00+00:00,busbar,,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-14 02:10:00+00:00,busbar,,N Current (Min),A,27.62
775710,Dace Road - Worcester,2023-08-14 02:10:00+00:00,busbar,,N Current (Max),A,115.38
775710,Dace Road - Worcester,2023-08-14 02:10:00+00:00,busbar,,N Current (RMS),A,33.75
775710,Dace Road - Worcester,2023-08-14 02:10:00+00:00,busbar,,L3 Current (Min),A,18.0
775710,Dace Road - Worcester,2023-08-14 02:10:00+00:00,busbar,,L3 Current (Max),A,41.38
775710,Dace Road - Worcester,2023-08-14 02:10:00+00:00,busbar,,L3 Current (RMS),A,20.0
775710,Dace Road - Worcester,2023-08-14 02:10:00+00:00,busbar,,L2 Current (Min),A,44.0
775710,Dace Road - Worcester,2023-08-14 02:10:00+00:00,busbar,,L2 Current (Max),A,60.12
775710,Dace Road - Worcester,2023-08-14 02:10:00+00:00,busbar,,L2 Current (RMS),A,45.88
775710,Dace Road - Worcester,2023-08-14 02:10:00+00:00,busbar,,L1 Current (Min),A,23.75
775710,Dace Road - Worcester,2023-08-14 02:10:00+00:00,busbar,,L1 Current (Max),A,42.75
775710,Dace Road - Worcester,2023-08-14 02:10:00+00:00,busbar,,L1 Current (RMS),A,25.25
775710,Dace Road - Worcester,2023-08-14 02:10:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 02:10:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-36.81
775710,Dace Road - Worcester,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.37
775710,Dace Road - Worcester,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.44
775710,Dace Road - Worcester,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7458199999999999
775710,Dace Road - Worcester,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96573
775710,Dace Road - Worcester,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92663
775710,Dace Road - Worcester,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 02:00:00+00:00,feeder,4.0,N Current (Min),A,13.25
775710,Dace Road - Worcester,2023-08-14 02:00:00+00:00,feeder,4.0,N Current (Max),A,59.0
775710,Dace Road - Worcester,2023-08-14 02:00:00+00:00,feeder,4.0,N Current (RMS),A,15.25
775710,Dace Road - Worcester,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Current (Min),A,1.75
775710,Dace Road - Worcester,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Current (Max),A,18.88
775710,Dace Road - Worcester,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,2.25
775710,Dace Road - Worcester,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Current (Min),A,15.12
775710,Dace Road - Worcester,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Current (Max),A,26.38
775710,Dace Road - Worcester,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
775710,Dace Road - Worcester,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Current (Min),A,2.75
775710,Dace Road - Worcester,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Current (Max),A,19.12
775710,Dace Road - Worcester,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.88
775710,Dace Road - Worcester,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,85.06
775710,Dace Road - Worcester,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.75
775710,Dace Road - Worcester,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,102.5
775710,Dace Road - Worcester,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.02229
775710,Dace Road - Worcester,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.26424000000000003
775710,Dace Road - Worcester,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.02071
775710,Dace Road - Worcester,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 02:00:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 02:00:00+00:00,feeder,3.0,N Current (Max),A,60.25
775710,Dace Road - Worcester,2023-08-14 02:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Current (Max),A,19.62
775710,Dace Road - Worcester,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Current (Max),A,20.5
775710,Dace Road - Worcester,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Current (Max),A,20.0
775710,Dace Road - Worcester,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,31.06
775710,Dace Road - Worcester,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-121.94
775710,Dace Road - Worcester,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,65.81
775710,Dace Road - Worcester,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.03313
775710,Dace Road - Worcester,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.08605
775710,Dace Road - Worcester,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.33382
775710,Dace Road - Worcester,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 02:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 02:00:00+00:00,feeder,2.0,N Current (Max),A,19.0
775710,Dace Road - Worcester,2023-08-14 02:00:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Current (Max),A,6.62
775710,Dace Road - Worcester,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Current (Max),A,6.5
775710,Dace Road - Worcester,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Current (Max),A,5.62
775710,Dace Road - Worcester,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-38.75
775710,Dace Road - Worcester,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.44
775710,Dace Road - Worcester,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.69
775710,Dace Road - Worcester,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.70297
775710,Dace Road - Worcester,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8581200000000001
775710,Dace Road - Worcester,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.828
775710,Dace Road - Worcester,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-14 02:00:00+00:00,feeder,1.0,N Current (Min),A,26.62
775710,Dace Road - Worcester,2023-08-14 02:00:00+00:00,feeder,1.0,N Current (Max),A,21.0
775710,Dace Road - Worcester,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Current (Min),A,16.88
775710,Dace Road - Worcester,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Current (Max),A,25.0
775710,Dace Road - Worcester,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.25
775710,Dace Road - Worcester,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Current (Min),A,26.38
775710,Dace Road - Worcester,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Current (Max),A,34.12
775710,Dace Road - Worcester,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.5
775710,Dace Road - Worcester,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Current (Min),A,20.25
775710,Dace Road - Worcester,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Current (Max),A,27.38
775710,Dace Road - Worcester,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.38
775710,Dace Road - Worcester,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage (Min),V,242.42
775710,Dace Road - Worcester,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage (Max),V,246.58
775710,Dace Road - Worcester,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
775710,Dace Road - Worcester,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage (Min),V,242.55
775710,Dace Road - Worcester,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage (Max),V,246.88
775710,Dace Road - Worcester,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
775710,Dace Road - Worcester,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage (Min),V,241.05
775710,Dace Road - Worcester,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage (Max),V,245.34
775710,Dace Road - Worcester,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
775710,Dace Road - Worcester,2023-08-14 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-14 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 02:00:00+00:00,busbar,,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-14 02:00:00+00:00,busbar,,L2 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-14 02:00:00+00:00,busbar,,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-14 02:00:00+00:00,busbar,,N Current (Min),A,28.25
775710,Dace Road - Worcester,2023-08-14 02:00:00+00:00,busbar,,N Current (Max),A,156.5
775710,Dace Road - Worcester,2023-08-14 02:00:00+00:00,busbar,,N Current (RMS),A,34.25
775710,Dace Road - Worcester,2023-08-14 02:00:00+00:00,busbar,,L3 Current (Min),A,15.0
775710,Dace Road - Worcester,2023-08-14 02:00:00+00:00,busbar,,L3 Current (Max),A,50.88
775710,Dace Road - Worcester,2023-08-14 02:00:00+00:00,busbar,,L3 Current (RMS),A,20.5
775710,Dace Road - Worcester,2023-08-14 02:00:00+00:00,busbar,,L2 Current (Min),A,40.62
775710,Dace Road - Worcester,2023-08-14 02:00:00+00:00,busbar,,L2 Current (Max),A,69.88
775710,Dace Road - Worcester,2023-08-14 02:00:00+00:00,busbar,,L2 Current (RMS),A,45.0
775710,Dace Road - Worcester,2023-08-14 02:00:00+00:00,busbar,,L1 Current (Min),A,23.38
775710,Dace Road - Worcester,2023-08-14 02:00:00+00:00,busbar,,L1 Current (Max),A,59.5
775710,Dace Road - Worcester,2023-08-14 02:00:00+00:00,busbar,,L1 Current (RMS),A,26.0
775710,Dace Road - Worcester,2023-08-14 02:00:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 02:00:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-40.07
775710,Dace Road - Worcester,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.0
775710,Dace Road - Worcester,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.63
775710,Dace Road - Worcester,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.82147
775710,Dace Road - Worcester,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97031
775710,Dace Road - Worcester,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91199
775710,Dace Road - Worcester,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 01:50:00+00:00,feeder,4.0,N Current (Min),A,8.5
775710,Dace Road - Worcester,2023-08-14 01:50:00+00:00,feeder,4.0,N Current (Max),A,35.0
775710,Dace Road - Worcester,2023-08-14 01:50:00+00:00,feeder,4.0,N Current (RMS),A,15.62
775710,Dace Road - Worcester,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Current (Min),A,1.88
775710,Dace Road - Worcester,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Current (Max),A,11.75
775710,Dace Road - Worcester,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,2.5
775710,Dace Road - Worcester,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Current (Min),A,16.5
775710,Dace Road - Worcester,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Current (Max),A,23.0
775710,Dace Road - Worcester,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.75
775710,Dace Road - Worcester,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Current (Min),A,2.62
775710,Dace Road - Worcester,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Current (Max),A,9.88
775710,Dace Road - Worcester,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.75
775710,Dace Road - Worcester,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-84.44
775710,Dace Road - Worcester,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-46.5
775710,Dace Road - Worcester,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,89.5
775710,Dace Road - Worcester,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.02477
775710,Dace Road - Worcester,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.25768
775710,Dace Road - Worcester,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.06682
775710,Dace Road - Worcester,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 01:50:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 01:50:00+00:00,feeder,3.0,N Current (Max),A,27.62
775710,Dace Road - Worcester,2023-08-14 01:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Current (Max),A,9.12
775710,Dace Road - Worcester,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Current (Max),A,9.38
775710,Dace Road - Worcester,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Current (Max),A,9.12
775710,Dace Road - Worcester,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-69.31
775710,Dace Road - Worcester,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-152.19
775710,Dace Road - Worcester,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,70.56
775710,Dace Road - Worcester,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.03365
775710,Dace Road - Worcester,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.08525
775710,Dace Road - Worcester,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.36312
775710,Dace Road - Worcester,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 01:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 01:50:00+00:00,feeder,2.0,N Current (Max),A,8.38
775710,Dace Road - Worcester,2023-08-14 01:50:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.12
775710,Dace Road - Worcester,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.88
775710,Dace Road - Worcester,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Current (Max),A,2.25
775710,Dace Road - Worcester,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-42.25
775710,Dace Road - Worcester,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.0
775710,Dace Road - Worcester,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.38
775710,Dace Road - Worcester,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.71533
775710,Dace Road - Worcester,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8618399999999999
775710,Dace Road - Worcester,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86874
775710,Dace Road - Worcester,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-14 01:50:00+00:00,feeder,1.0,N Current (Min),A,28.0
775710,Dace Road - Worcester,2023-08-14 01:50:00+00:00,feeder,1.0,N Current (Max),A,22.12
775710,Dace Road - Worcester,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Current (Min),A,17.62
775710,Dace Road - Worcester,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Current (Max),A,23.75
775710,Dace Road - Worcester,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
775710,Dace Road - Worcester,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Current (Min),A,27.0
775710,Dace Road - Worcester,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Current (Max),A,39.62
775710,Dace Road - Worcester,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.75
775710,Dace Road - Worcester,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Current (Min),A,21.75
775710,Dace Road - Worcester,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Current (Max),A,34.88
775710,Dace Road - Worcester,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.75
775710,Dace Road - Worcester,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage (Min),V,245.05
775710,Dace Road - Worcester,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage (Max),V,245.97
775710,Dace Road - Worcester,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
775710,Dace Road - Worcester,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage (Min),V,245.41
775710,Dace Road - Worcester,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage (Max),V,246.25
775710,Dace Road - Worcester,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
775710,Dace Road - Worcester,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage (Min),V,243.83
775710,Dace Road - Worcester,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage (Max),V,244.73
775710,Dace Road - Worcester,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
775710,Dace Road - Worcester,2023-08-14 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-14 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 01:50:00+00:00,busbar,,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-14 01:50:00+00:00,busbar,,L2 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-14 01:50:00+00:00,busbar,,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-14 01:50:00+00:00,busbar,,N Current (Min),A,28.5
775710,Dace Road - Worcester,2023-08-14 01:50:00+00:00,busbar,,N Current (Max),A,83.5
775710,Dace Road - Worcester,2023-08-14 01:50:00+00:00,busbar,,N Current (RMS),A,34.75
775710,Dace Road - Worcester,2023-08-14 01:50:00+00:00,busbar,,L3 Current (Min),A,19.62
775710,Dace Road - Worcester,2023-08-14 01:50:00+00:00,busbar,,L3 Current (Max),A,33.5
775710,Dace Road - Worcester,2023-08-14 01:50:00+00:00,busbar,,L3 Current (RMS),A,21.0
775710,Dace Road - Worcester,2023-08-14 01:50:00+00:00,busbar,,L2 Current (Min),A,44.62
775710,Dace Road - Worcester,2023-08-14 01:50:00+00:00,busbar,,L2 Current (Max),A,57.5
775710,Dace Road - Worcester,2023-08-14 01:50:00+00:00,busbar,,L2 Current (RMS),A,46.0
775710,Dace Road - Worcester,2023-08-14 01:50:00+00:00,busbar,,L1 Current (Min),A,24.88
775710,Dace Road - Worcester,2023-08-14 01:50:00+00:00,busbar,,L1 Current (Max),A,38.5
775710,Dace Road - Worcester,2023-08-14 01:50:00+00:00,busbar,,L1 Current (RMS),A,29.38
775710,Dace Road - Worcester,2023-08-14 01:50:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 01:50:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.62
775710,Dace Road - Worcester,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.25
775710,Dace Road - Worcester,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.44
775710,Dace Road - Worcester,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8855
775710,Dace Road - Worcester,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97226
775710,Dace Road - Worcester,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89874
775710,Dace Road - Worcester,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 01:40:00+00:00,feeder,4.0,N Current (Min),A,11.0
775710,Dace Road - Worcester,2023-08-14 01:40:00+00:00,feeder,4.0,N Current (Max),A,36.25
775710,Dace Road - Worcester,2023-08-14 01:40:00+00:00,feeder,4.0,N Current (RMS),A,15.38
775710,Dace Road - Worcester,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Current (Min),A,1.88
775710,Dace Road - Worcester,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Current (Max),A,9.88
775710,Dace Road - Worcester,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,2.5
775710,Dace Road - Worcester,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Current (Min),A,16.5
775710,Dace Road - Worcester,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Current (Max),A,24.25
775710,Dace Road - Worcester,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.88
775710,Dace Road - Worcester,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Current (Min),A,2.75
775710,Dace Road - Worcester,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Current (Max),A,10.75
775710,Dace Road - Worcester,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.75
775710,Dace Road - Worcester,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.56
775710,Dace Road - Worcester,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.12
775710,Dace Road - Worcester,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,112.87
775710,Dace Road - Worcester,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.02058
775710,Dace Road - Worcester,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.27608
775710,Dace Road - Worcester,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.01738
775710,Dace Road - Worcester,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 01:40:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 01:40:00+00:00,feeder,3.0,N Current (Max),A,30.5
775710,Dace Road - Worcester,2023-08-14 01:40:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Current (Max),A,10.0
775710,Dace Road - Worcester,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Current (Max),A,10.12
775710,Dace Road - Worcester,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Current (Max),A,10.38
775710,Dace Road - Worcester,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-60.25
775710,Dace Road - Worcester,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,157.19
775710,Dace Road - Worcester,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,53.06
775710,Dace Road - Worcester,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.029710000000000007
775710,Dace Road - Worcester,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.09377
775710,Dace Road - Worcester,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.34337
775710,Dace Road - Worcester,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 01:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 01:40:00+00:00,feeder,2.0,N Current (Max),A,9.5
775710,Dace Road - Worcester,2023-08-14 01:40:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
775710,Dace Road - Worcester,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Current (Max),A,3.25
775710,Dace Road - Worcester,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Current (Max),A,2.75
775710,Dace Road - Worcester,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.63
775710,Dace Road - Worcester,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.0
775710,Dace Road - Worcester,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.88
775710,Dace Road - Worcester,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.70034
775710,Dace Road - Worcester,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8799100000000001
775710,Dace Road - Worcester,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84125
775710,Dace Road - Worcester,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
