Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-14 01:40:00+00:00,feeder,1.0,N Current (Min),A,31.38
775710,Dace Road - Worcester,2023-08-14 01:40:00+00:00,feeder,1.0,N Current (Max),A,22.12
775710,Dace Road - Worcester,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Current (Min),A,17.25
775710,Dace Road - Worcester,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Current (Max),A,24.12
775710,Dace Road - Worcester,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
775710,Dace Road - Worcester,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Current (Min),A,28.38
775710,Dace Road - Worcester,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Current (Max),A,37.0
775710,Dace Road - Worcester,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.0
775710,Dace Road - Worcester,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Current (Min),A,21.75
775710,Dace Road - Worcester,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Current (Max),A,37.0
775710,Dace Road - Worcester,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.25
775710,Dace Road - Worcester,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage (Min),V,244.88
775710,Dace Road - Worcester,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage (Max),V,245.3
775710,Dace Road - Worcester,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
775710,Dace Road - Worcester,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage (Min),V,244.98
775710,Dace Road - Worcester,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage (Max),V,245.62
775710,Dace Road - Worcester,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
775710,Dace Road - Worcester,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage (Min),V,243.59
775710,Dace Road - Worcester,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage (Max),V,244.16
775710,Dace Road - Worcester,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
775710,Dace Road - Worcester,2023-08-14 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-14 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 01:40:00+00:00,busbar,,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-14 01:40:00+00:00,busbar,,L2 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-14 01:40:00+00:00,busbar,,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-14 01:40:00+00:00,busbar,,N Current (Min),A,28.12
775710,Dace Road - Worcester,2023-08-14 01:40:00+00:00,busbar,,N Current (Max),A,92.12
775710,Dace Road - Worcester,2023-08-14 01:40:00+00:00,busbar,,N Current (RMS),A,35.25
775710,Dace Road - Worcester,2023-08-14 01:40:00+00:00,busbar,,L3 Current (Min),A,17.25
775710,Dace Road - Worcester,2023-08-14 01:40:00+00:00,busbar,,L3 Current (Max),A,31.62
775710,Dace Road - Worcester,2023-08-14 01:40:00+00:00,busbar,,L3 Current (RMS),A,20.88
775710,Dace Road - Worcester,2023-08-14 01:40:00+00:00,busbar,,L2 Current (Min),A,43.88
775710,Dace Road - Worcester,2023-08-14 01:40:00+00:00,busbar,,L2 Current (Max),A,60.0
775710,Dace Road - Worcester,2023-08-14 01:40:00+00:00,busbar,,L2 Current (RMS),A,47.38
775710,Dace Road - Worcester,2023-08-14 01:40:00+00:00,busbar,,L1 Current (Min),A,25.12
775710,Dace Road - Worcester,2023-08-14 01:40:00+00:00,busbar,,L1 Current (Max),A,40.75
775710,Dace Road - Worcester,2023-08-14 01:40:00+00:00,busbar,,L1 Current (RMS),A,27.88
775710,Dace Road - Worcester,2023-08-14 01:40:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 01:40:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.69
775710,Dace Road - Worcester,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.19
775710,Dace Road - Worcester,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.0
775710,Dace Road - Worcester,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8597100000000001
775710,Dace Road - Worcester,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97415
775710,Dace Road - Worcester,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91467
775710,Dace Road - Worcester,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 01:30:00+00:00,feeder,4.0,N Current (Min),A,14.25
775710,Dace Road - Worcester,2023-08-14 01:30:00+00:00,feeder,4.0,N Current (Max),A,29.75
775710,Dace Road - Worcester,2023-08-14 01:30:00+00:00,feeder,4.0,N Current (RMS),A,15.88
775710,Dace Road - Worcester,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Current (Min),A,1.88
775710,Dace Road - Worcester,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Current (Max),A,9.12
775710,Dace Road - Worcester,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,2.38
775710,Dace Road - Worcester,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Current (Min),A,16.62
775710,Dace Road - Worcester,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Current (Max),A,20.12
775710,Dace Road - Worcester,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.25
775710,Dace Road - Worcester,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Current (Min),A,3.0
775710,Dace Road - Worcester,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Current (Max),A,12.62
775710,Dace Road - Worcester,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
775710,Dace Road - Worcester,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,25.12
775710,Dace Road - Worcester,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-34.56
775710,Dace Road - Worcester,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,71.94
775710,Dace Road - Worcester,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.0248
775710,Dace Road - Worcester,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.32494
775710,Dace Road - Worcester,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.0526
775710,Dace Road - Worcester,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 01:30:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 01:30:00+00:00,feeder,3.0,N Current (Max),A,30.12
775710,Dace Road - Worcester,2023-08-14 01:30:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Current (Max),A,9.75
775710,Dace Road - Worcester,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Current (Max),A,10.38
775710,Dace Road - Worcester,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Current (Max),A,10.0
775710,Dace Road - Worcester,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-140.0
775710,Dace Road - Worcester,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,155.94
775710,Dace Road - Worcester,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,42.69
775710,Dace Road - Worcester,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.0432
775710,Dace Road - Worcester,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.10231
775710,Dace Road - Worcester,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.3283
775710,Dace Road - Worcester,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 01:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 01:30:00+00:00,feeder,2.0,N Current (Max),A,9.5
775710,Dace Road - Worcester,2023-08-14 01:30:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
775710,Dace Road - Worcester,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Current (Max),A,3.25
775710,Dace Road - Worcester,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Current (Max),A,2.62
775710,Dace Road - Worcester,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-42.62
775710,Dace Road - Worcester,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.81
775710,Dace Road - Worcester,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.56
775710,Dace Road - Worcester,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.73758
775710,Dace Road - Worcester,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88656
775710,Dace Road - Worcester,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8392299999999999
775710,Dace Road - Worcester,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-14 01:30:00+00:00,feeder,1.0,N Current (Min),A,39.25
775710,Dace Road - Worcester,2023-08-14 01:30:00+00:00,feeder,1.0,N Current (Max),A,26.0
775710,Dace Road - Worcester,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Current (Min),A,17.88
775710,Dace Road - Worcester,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Current (Max),A,26.5
775710,Dace Road - Worcester,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.88
775710,Dace Road - Worcester,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Current (Min),A,28.88
775710,Dace Road - Worcester,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Current (Max),A,51.38
775710,Dace Road - Worcester,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.12
775710,Dace Road - Worcester,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Current (Min),A,21.12
775710,Dace Road - Worcester,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Current (Max),A,30.25
775710,Dace Road - Worcester,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.12
775710,Dace Road - Worcester,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage (Min),V,244.84
775710,Dace Road - Worcester,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage (Max),V,245.61
775710,Dace Road - Worcester,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
775710,Dace Road - Worcester,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage (Min),V,245.16
775710,Dace Road - Worcester,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage (Max),V,245.91
775710,Dace Road - Worcester,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
775710,Dace Road - Worcester,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage (Min),V,243.55
775710,Dace Road - Worcester,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage (Max),V,244.36
775710,Dace Road - Worcester,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
775710,Dace Road - Worcester,2023-08-14 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-14 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 01:30:00+00:00,busbar,,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-14 01:30:00+00:00,busbar,,L2 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-14 01:30:00+00:00,busbar,,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-14 01:30:00+00:00,busbar,,N Current (Min),A,29.75
775710,Dace Road - Worcester,2023-08-14 01:30:00+00:00,busbar,,N Current (Max),A,79.5
775710,Dace Road - Worcester,2023-08-14 01:30:00+00:00,busbar,,N Current (RMS),A,40.0
775710,Dace Road - Worcester,2023-08-14 01:30:00+00:00,busbar,,L3 Current (Min),A,18.12
775710,Dace Road - Worcester,2023-08-14 01:30:00+00:00,busbar,,L3 Current (Max),A,30.38
775710,Dace Road - Worcester,2023-08-14 01:30:00+00:00,busbar,,L3 Current (RMS),A,21.25
775710,Dace Road - Worcester,2023-08-14 01:30:00+00:00,busbar,,L2 Current (Min),A,46.12
775710,Dace Road - Worcester,2023-08-14 01:30:00+00:00,busbar,,L2 Current (Max),A,69.75
775710,Dace Road - Worcester,2023-08-14 01:30:00+00:00,busbar,,L2 Current (RMS),A,53.0
775710,Dace Road - Worcester,2023-08-14 01:30:00+00:00,busbar,,L1 Current (Min),A,24.62
775710,Dace Road - Worcester,2023-08-14 01:30:00+00:00,busbar,,L1 Current (Max),A,45.62
775710,Dace Road - Worcester,2023-08-14 01:30:00+00:00,busbar,,L1 Current (RMS),A,27.88
775710,Dace Road - Worcester,2023-08-14 01:30:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 01:30:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.69
775710,Dace Road - Worcester,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.06
775710,Dace Road - Worcester,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.81
775710,Dace Road - Worcester,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.82596
775710,Dace Road - Worcester,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97638
775710,Dace Road - Worcester,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.85235
775710,Dace Road - Worcester,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 01:20:00+00:00,feeder,4.0,N Current (Min),A,9.62
775710,Dace Road - Worcester,2023-08-14 01:20:00+00:00,feeder,4.0,N Current (Max),A,46.88
775710,Dace Road - Worcester,2023-08-14 01:20:00+00:00,feeder,4.0,N Current (RMS),A,17.88
775710,Dace Road - Worcester,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Current (Min),A,1.5
775710,Dace Road - Worcester,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Current (Max),A,15.75
775710,Dace Road - Worcester,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,2.38
775710,Dace Road - Worcester,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Current (Min),A,16.38
775710,Dace Road - Worcester,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Current (Max),A,31.38
775710,Dace Road - Worcester,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.25
775710,Dace Road - Worcester,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Current (Min),A,2.5
775710,Dace Road - Worcester,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Current (Max),A,16.75
775710,Dace Road - Worcester,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.62
775710,Dace Road - Worcester,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-37.5
775710,Dace Road - Worcester,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-41.19
775710,Dace Road - Worcester,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,76.12
775710,Dace Road - Worcester,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01317
775710,Dace Road - Worcester,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.27422
775710,Dace Road - Worcester,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.03383
775710,Dace Road - Worcester,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 01:20:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 01:20:00+00:00,feeder,3.0,N Current (Max),A,48.88
775710,Dace Road - Worcester,2023-08-14 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Current (Max),A,15.62
775710,Dace Road - Worcester,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Current (Max),A,16.25
775710,Dace Road - Worcester,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Current (Max),A,16.88
775710,Dace Road - Worcester,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-128.56
775710,Dace Road - Worcester,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-45.25
775710,Dace Road - Worcester,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,56.0
775710,Dace Road - Worcester,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.03911
775710,Dace Road - Worcester,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.08818
775710,Dace Road - Worcester,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.3377
775710,Dace Road - Worcester,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 01:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 01:20:00+00:00,feeder,2.0,N Current (Max),A,14.75
775710,Dace Road - Worcester,2023-08-14 01:20:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Current (Max),A,5.38
775710,Dace Road - Worcester,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Current (Max),A,5.0
775710,Dace Road - Worcester,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Current (Max),A,4.25
775710,Dace Road - Worcester,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.06
775710,Dace Road - Worcester,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.25
775710,Dace Road - Worcester,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.94
775710,Dace Road - Worcester,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.73748
775710,Dace Road - Worcester,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8731700000000001
775710,Dace Road - Worcester,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84009
775710,Dace Road - Worcester,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-14 01:20:00+00:00,feeder,1.0,N Current (Min),A,28.75
775710,Dace Road - Worcester,2023-08-14 01:20:00+00:00,feeder,1.0,N Current (Max),A,22.25
775710,Dace Road - Worcester,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Current (Min),A,18.75
775710,Dace Road - Worcester,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Current (Max),A,27.5
775710,Dace Road - Worcester,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.38
775710,Dace Road - Worcester,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Current (Min),A,28.38
775710,Dace Road - Worcester,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Current (Max),A,39.25
775710,Dace Road - Worcester,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.38
775710,Dace Road - Worcester,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Current (Min),A,20.38
775710,Dace Road - Worcester,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Current (Max),A,35.5
775710,Dace Road - Worcester,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.25
775710,Dace Road - Worcester,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage (Min),V,245.06
775710,Dace Road - Worcester,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage (Max),V,245.61
775710,Dace Road - Worcester,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
775710,Dace Road - Worcester,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage (Min),V,245.39
775710,Dace Road - Worcester,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage (Max),V,245.89
775710,Dace Road - Worcester,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
775710,Dace Road - Worcester,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage (Min),V,243.89
775710,Dace Road - Worcester,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage (Max),V,244.36
775710,Dace Road - Worcester,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
775710,Dace Road - Worcester,2023-08-14 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-14 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 01:20:00+00:00,busbar,,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-14 01:20:00+00:00,busbar,,L2 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-14 01:20:00+00:00,busbar,,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-14 01:20:00+00:00,busbar,,N Current (Min),A,27.88
775710,Dace Road - Worcester,2023-08-14 01:20:00+00:00,busbar,,N Current (Max),A,124.5
775710,Dace Road - Worcester,2023-08-14 01:20:00+00:00,busbar,,N Current (RMS),A,37.12
775710,Dace Road - Worcester,2023-08-14 01:20:00+00:00,busbar,,L3 Current (Min),A,21.0
775710,Dace Road - Worcester,2023-08-14 01:20:00+00:00,busbar,,L3 Current (Max),A,45.5
775710,Dace Road - Worcester,2023-08-14 01:20:00+00:00,busbar,,L3 Current (RMS),A,22.75
775710,Dace Road - Worcester,2023-08-14 01:20:00+00:00,busbar,,L2 Current (Min),A,45.88
775710,Dace Road - Worcester,2023-08-14 01:20:00+00:00,busbar,,L2 Current (Max),A,64.62
775710,Dace Road - Worcester,2023-08-14 01:20:00+00:00,busbar,,L2 Current (RMS),A,50.0
775710,Dace Road - Worcester,2023-08-14 01:20:00+00:00,busbar,,L1 Current (Min),A,23.25
775710,Dace Road - Worcester,2023-08-14 01:20:00+00:00,busbar,,L1 Current (Max),A,57.0
775710,Dace Road - Worcester,2023-08-14 01:20:00+00:00,busbar,,L1 Current (RMS),A,27.75
775710,Dace Road - Worcester,2023-08-14 01:20:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 01:20:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-49.56
775710,Dace Road - Worcester,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.37
775710,Dace Road - Worcester,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.56
775710,Dace Road - Worcester,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.66452
775710,Dace Road - Worcester,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96701
775710,Dace Road - Worcester,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89041
775710,Dace Road - Worcester,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 01:10:00+00:00,feeder,4.0,N Current (Min),A,14.25
775710,Dace Road - Worcester,2023-08-14 01:10:00+00:00,feeder,4.0,N Current (Max),A,54.25
775710,Dace Road - Worcester,2023-08-14 01:10:00+00:00,feeder,4.0,N Current (RMS),A,16.0
775710,Dace Road - Worcester,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Current (Min),A,1.62
775710,Dace Road - Worcester,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Current (Max),A,17.38
775710,Dace Road - Worcester,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,2.25
775710,Dace Road - Worcester,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Current (Min),A,15.88
775710,Dace Road - Worcester,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Current (Max),A,26.0
775710,Dace Road - Worcester,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.62
775710,Dace Road - Worcester,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Current (Min),A,2.75
775710,Dace Road - Worcester,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Current (Max),A,18.88
775710,Dace Road - Worcester,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
775710,Dace Road - Worcester,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,162.5
775710,Dace Road - Worcester,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.31
775710,Dace Road - Worcester,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,91.44
775710,Dace Road - Worcester,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01561
775710,Dace Road - Worcester,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.2415
775710,Dace Road - Worcester,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.04472
775710,Dace Road - Worcester,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 01:10:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 01:10:00+00:00,feeder,3.0,N Current (Max),A,56.12
775710,Dace Road - Worcester,2023-08-14 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Current (Max),A,18.38
775710,Dace Road - Worcester,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Current (Max),A,19.12
775710,Dace Road - Worcester,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Current (Max),A,18.5
775710,Dace Road - Worcester,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,45.44
775710,Dace Road - Worcester,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-45.31
775710,Dace Road - Worcester,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,39.69
775710,Dace Road - Worcester,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.03801
775710,Dace Road - Worcester,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.08852
775710,Dace Road - Worcester,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.33758
775710,Dace Road - Worcester,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 01:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 01:10:00+00:00,feeder,2.0,N Current (Max),A,17.25
775710,Dace Road - Worcester,2023-08-14 01:10:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Current (Max),A,6.25
775710,Dace Road - Worcester,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Current (Max),A,5.88
775710,Dace Road - Worcester,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Current (Max),A,5.0
775710,Dace Road - Worcester,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-39.19
775710,Dace Road - Worcester,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.19
775710,Dace Road - Worcester,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.44
775710,Dace Road - Worcester,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.74023
775710,Dace Road - Worcester,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86795
775710,Dace Road - Worcester,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83581
775710,Dace Road - Worcester,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-14 01:10:00+00:00,feeder,1.0,N Current (Min),A,27.5
775710,Dace Road - Worcester,2023-08-14 01:10:00+00:00,feeder,1.0,N Current (Max),A,22.5
775710,Dace Road - Worcester,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Current (Min),A,19.25
775710,Dace Road - Worcester,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Current (Max),A,27.38
775710,Dace Road - Worcester,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
775710,Dace Road - Worcester,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Current (Min),A,27.75
775710,Dace Road - Worcester,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Current (Max),A,37.62
775710,Dace Road - Worcester,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.0
775710,Dace Road - Worcester,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Current (Min),A,21.38
775710,Dace Road - Worcester,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Current (Max),A,31.0
775710,Dace Road - Worcester,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.75
775710,Dace Road - Worcester,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage (Min),V,245.14
775710,Dace Road - Worcester,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage (Max),V,245.77
775710,Dace Road - Worcester,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
775710,Dace Road - Worcester,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage (Min),V,245.39
775710,Dace Road - Worcester,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage (Max),V,246.09
775710,Dace Road - Worcester,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
775710,Dace Road - Worcester,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage (Min),V,243.91
775710,Dace Road - Worcester,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage (Max),V,244.42
775710,Dace Road - Worcester,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
775710,Dace Road - Worcester,2023-08-14 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-14 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 01:10:00+00:00,busbar,,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-14 01:10:00+00:00,busbar,,L2 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-14 01:10:00+00:00,busbar,,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-14 01:10:00+00:00,busbar,,N Current (Min),A,30.0
775710,Dace Road - Worcester,2023-08-14 01:10:00+00:00,busbar,,N Current (Max),A,141.0
775710,Dace Road - Worcester,2023-08-14 01:10:00+00:00,busbar,,N Current (RMS),A,35.75
775710,Dace Road - Worcester,2023-08-14 01:10:00+00:00,busbar,,L3 Current (Min),A,16.38
775710,Dace Road - Worcester,2023-08-14 01:10:00+00:00,busbar,,L3 Current (Max),A,50.12
775710,Dace Road - Worcester,2023-08-14 01:10:00+00:00,busbar,,L3 Current (RMS),A,24.25
775710,Dace Road - Worcester,2023-08-14 01:10:00+00:00,busbar,,L2 Current (Min),A,45.0
775710,Dace Road - Worcester,2023-08-14 01:10:00+00:00,busbar,,L2 Current (Max),A,61.62
775710,Dace Road - Worcester,2023-08-14 01:10:00+00:00,busbar,,L2 Current (RMS),A,47.25
775710,Dace Road - Worcester,2023-08-14 01:10:00+00:00,busbar,,L1 Current (Min),A,24.88
775710,Dace Road - Worcester,2023-08-14 01:10:00+00:00,busbar,,L1 Current (Max),A,57.88
775710,Dace Road - Worcester,2023-08-14 01:10:00+00:00,busbar,,L1 Current (RMS),A,28.75
775710,Dace Road - Worcester,2023-08-14 01:10:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 01:10:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-37.5
775710,Dace Road - Worcester,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.5
775710,Dace Road - Worcester,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.94
775710,Dace Road - Worcester,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.73236
775710,Dace Road - Worcester,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96289
775710,Dace Road - Worcester,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.79062
775710,Dace Road - Worcester,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 01:00:00+00:00,feeder,4.0,N Current (Min),A,14.38
775710,Dace Road - Worcester,2023-08-14 01:00:00+00:00,feeder,4.0,N Current (Max),A,38.88
775710,Dace Road - Worcester,2023-08-14 01:00:00+00:00,feeder,4.0,N Current (RMS),A,15.88
775710,Dace Road - Worcester,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Current (Min),A,1.62
775710,Dace Road - Worcester,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Current (Max),A,11.38
775710,Dace Road - Worcester,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,2.25
775710,Dace Road - Worcester,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Current (Min),A,16.25
775710,Dace Road - Worcester,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Current (Max),A,22.88
775710,Dace Road - Worcester,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
775710,Dace Road - Worcester,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Current (Min),A,2.75
775710,Dace Road - Worcester,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Current (Max),A,11.88
775710,Dace Road - Worcester,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.5
775710,Dace Road - Worcester,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,43.12
775710,Dace Road - Worcester,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-45.69
775710,Dace Road - Worcester,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,108.19
775710,Dace Road - Worcester,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00981
775710,Dace Road - Worcester,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.2199
775710,Dace Road - Worcester,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.02153
775710,Dace Road - Worcester,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 01:00:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 01:00:00+00:00,feeder,3.0,N Current (Max),A,33.12
775710,Dace Road - Worcester,2023-08-14 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Current (Max),A,10.25
775710,Dace Road - Worcester,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Current (Max),A,11.38
775710,Dace Road - Worcester,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Current (Max),A,11.38
775710,Dace Road - Worcester,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-161.69
775710,Dace Road - Worcester,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.37
775710,Dace Road - Worcester,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,60.94
775710,Dace Road - Worcester,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.03941
775710,Dace Road - Worcester,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.08357
775710,Dace Road - Worcester,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.35152
775710,Dace Road - Worcester,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 01:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
