Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-14 01:00:00+00:00,feeder,2.0,N Current (Max),A,9.88
775710,Dace Road - Worcester,2023-08-14 01:00:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.62
775710,Dace Road - Worcester,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.25
775710,Dace Road - Worcester,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Current (Max),A,2.88
775710,Dace Road - Worcester,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.81
775710,Dace Road - Worcester,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.56
775710,Dace Road - Worcester,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.88
775710,Dace Road - Worcester,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.785
775710,Dace Road - Worcester,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82663
775710,Dace Road - Worcester,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79709
775710,Dace Road - Worcester,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-14 01:00:00+00:00,feeder,1.0,N Current (Min),A,25.12
775710,Dace Road - Worcester,2023-08-14 01:00:00+00:00,feeder,1.0,N Current (Max),A,20.62
775710,Dace Road - Worcester,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Current (Min),A,20.5
775710,Dace Road - Worcester,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Current (Max),A,27.5
775710,Dace Road - Worcester,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.38
775710,Dace Road - Worcester,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Current (Min),A,27.0
775710,Dace Road - Worcester,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Current (Max),A,35.75
775710,Dace Road - Worcester,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.88
775710,Dace Road - Worcester,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Current (Min),A,21.38
775710,Dace Road - Worcester,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Current (Max),A,29.25
775710,Dace Road - Worcester,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.88
775710,Dace Road - Worcester,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage (Min),V,245.05
775710,Dace Road - Worcester,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage (Max),V,245.73
775710,Dace Road - Worcester,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
775710,Dace Road - Worcester,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage (Min),V,245.56
775710,Dace Road - Worcester,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage (Max),V,246.05
775710,Dace Road - Worcester,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
775710,Dace Road - Worcester,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage (Min),V,243.95
775710,Dace Road - Worcester,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage (Max),V,244.5
775710,Dace Road - Worcester,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
775710,Dace Road - Worcester,2023-08-14 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-14 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 01:00:00+00:00,busbar,,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-14 01:00:00+00:00,busbar,,L2 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-14 01:00:00+00:00,busbar,,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-14 01:00:00+00:00,busbar,,N Current (Min),A,26.75
775710,Dace Road - Worcester,2023-08-14 01:00:00+00:00,busbar,,N Current (Max),A,94.75
775710,Dace Road - Worcester,2023-08-14 01:00:00+00:00,busbar,,N Current (RMS),A,32.75
775710,Dace Road - Worcester,2023-08-14 01:00:00+00:00,busbar,,L3 Current (Min),A,20.88
775710,Dace Road - Worcester,2023-08-14 01:00:00+00:00,busbar,,L3 Current (Max),A,40.75
775710,Dace Road - Worcester,2023-08-14 01:00:00+00:00,busbar,,L3 Current (RMS),A,23.62
775710,Dace Road - Worcester,2023-08-14 01:00:00+00:00,busbar,,L2 Current (Min),A,44.12
775710,Dace Road - Worcester,2023-08-14 01:00:00+00:00,busbar,,L2 Current (Max),A,57.12
775710,Dace Road - Worcester,2023-08-14 01:00:00+00:00,busbar,,L2 Current (RMS),A,46.25
775710,Dace Road - Worcester,2023-08-14 01:00:00+00:00,busbar,,L1 Current (Min),A,20.62
775710,Dace Road - Worcester,2023-08-14 01:00:00+00:00,busbar,,L1 Current (Max),A,33.5
775710,Dace Road - Worcester,2023-08-14 01:00:00+00:00,busbar,,L1 Current (RMS),A,26.38
775710,Dace Road - Worcester,2023-08-14 01:00:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 01:00:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-43.0
775710,Dace Road - Worcester,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.44
775710,Dace Road - Worcester,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.44
775710,Dace Road - Worcester,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.63159
775710,Dace Road - Worcester,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97116
775710,Dace Road - Worcester,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81503
775710,Dace Road - Worcester,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 00:50:00+00:00,feeder,4.0,N Current (Min),A,12.0
775710,Dace Road - Worcester,2023-08-14 00:50:00+00:00,feeder,4.0,N Current (Max),A,25.75
775710,Dace Road - Worcester,2023-08-14 00:50:00+00:00,feeder,4.0,N Current (RMS),A,16.5
775710,Dace Road - Worcester,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Current (Min),A,1.38
775710,Dace Road - Worcester,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Current (Max),A,7.38
775710,Dace Road - Worcester,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,2.0
775710,Dace Road - Worcester,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Current (Min),A,17.0
775710,Dace Road - Worcester,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Current (Max),A,25.88
775710,Dace Road - Worcester,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
775710,Dace Road - Worcester,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Current (Min),A,2.75
775710,Dace Road - Worcester,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Current (Max),A,8.25
775710,Dace Road - Worcester,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.62
775710,Dace Road - Worcester,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-120.12
775710,Dace Road - Worcester,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.63
775710,Dace Road - Worcester,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,104.63
775710,Dace Road - Worcester,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00642
775710,Dace Road - Worcester,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.2307
775710,Dace Road - Worcester,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.02324
775710,Dace Road - Worcester,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 00:50:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 00:50:00+00:00,feeder,3.0,N Current (Max),A,21.88
775710,Dace Road - Worcester,2023-08-14 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Current (Max),A,7.75
775710,Dace Road - Worcester,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Current (Max),A,7.12
775710,Dace Road - Worcester,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Current (Max),A,6.88
775710,Dace Road - Worcester,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,27.32
775710,Dace Road - Worcester,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,113.31
775710,Dace Road - Worcester,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,35.06
775710,Dace Road - Worcester,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.0436
775710,Dace Road - Worcester,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.08479
775710,Dace Road - Worcester,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.35302
775710,Dace Road - Worcester,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 00:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 00:50:00+00:00,feeder,2.0,N Current (Max),A,6.75
775710,Dace Road - Worcester,2023-08-14 00:50:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Current (Max),A,2.38
775710,Dace Road - Worcester,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.38
775710,Dace Road - Worcester,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Current (Max),A,2.0
775710,Dace Road - Worcester,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.31
775710,Dace Road - Worcester,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.06
775710,Dace Road - Worcester,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.19
775710,Dace Road - Worcester,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80237
775710,Dace Road - Worcester,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8295899999999999
775710,Dace Road - Worcester,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80298
775710,Dace Road - Worcester,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-14 00:50:00+00:00,feeder,1.0,N Current (Min),A,23.0
775710,Dace Road - Worcester,2023-08-14 00:50:00+00:00,feeder,1.0,N Current (Max),A,19.88
775710,Dace Road - Worcester,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Current (Min),A,20.25
775710,Dace Road - Worcester,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Current (Max),A,27.62
775710,Dace Road - Worcester,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.88
775710,Dace Road - Worcester,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Current (Min),A,27.12
775710,Dace Road - Worcester,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Current (Max),A,33.88
775710,Dace Road - Worcester,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.88
775710,Dace Road - Worcester,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Current (Min),A,22.38
775710,Dace Road - Worcester,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Current (Max),A,25.12
775710,Dace Road - Worcester,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.75
775710,Dace Road - Worcester,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage (Min),V,244.81
775710,Dace Road - Worcester,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage (Max),V,245.28
775710,Dace Road - Worcester,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
775710,Dace Road - Worcester,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage (Min),V,245.05
775710,Dace Road - Worcester,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage (Max),V,245.77
775710,Dace Road - Worcester,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
775710,Dace Road - Worcester,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage (Min),V,243.41
775710,Dace Road - Worcester,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage (Max),V,244.12
775710,Dace Road - Worcester,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
775710,Dace Road - Worcester,2023-08-14 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-14 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 00:50:00+00:00,busbar,,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-14 00:50:00+00:00,busbar,,L2 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-14 00:50:00+00:00,busbar,,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-14 00:50:00+00:00,busbar,,N Current (Min),A,27.38
775710,Dace Road - Worcester,2023-08-14 00:50:00+00:00,busbar,,N Current (Max),A,57.25
775710,Dace Road - Worcester,2023-08-14 00:50:00+00:00,busbar,,N Current (RMS),A,32.25
775710,Dace Road - Worcester,2023-08-14 00:50:00+00:00,busbar,,L3 Current (Min),A,17.25
775710,Dace Road - Worcester,2023-08-14 00:50:00+00:00,busbar,,L3 Current (Max),A,33.12
775710,Dace Road - Worcester,2023-08-14 00:50:00+00:00,busbar,,L3 Current (RMS),A,23.75
775710,Dace Road - Worcester,2023-08-14 00:50:00+00:00,busbar,,L2 Current (Min),A,44.38
775710,Dace Road - Worcester,2023-08-14 00:50:00+00:00,busbar,,L2 Current (Max),A,52.75
775710,Dace Road - Worcester,2023-08-14 00:50:00+00:00,busbar,,L2 Current (RMS),A,46.62
775710,Dace Road - Worcester,2023-08-14 00:50:00+00:00,busbar,,L1 Current (Min),A,25.62
775710,Dace Road - Worcester,2023-08-14 00:50:00+00:00,busbar,,L1 Current (Max),A,37.12
775710,Dace Road - Worcester,2023-08-14 00:50:00+00:00,busbar,,L1 Current (RMS),A,27.38
775710,Dace Road - Worcester,2023-08-14 00:50:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 00:50:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-53.38
775710,Dace Road - Worcester,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.19
775710,Dace Road - Worcester,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.25
775710,Dace Road - Worcester,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7578699999999999
775710,Dace Road - Worcester,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97021
775710,Dace Road - Worcester,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.79605
775710,Dace Road - Worcester,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 00:40:00+00:00,feeder,4.0,N Current (Min),A,14.25
775710,Dace Road - Worcester,2023-08-14 00:40:00+00:00,feeder,4.0,N Current (Max),A,98.62
775710,Dace Road - Worcester,2023-08-14 00:40:00+00:00,feeder,4.0,N Current (RMS),A,16.25
775710,Dace Road - Worcester,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Current (Min),A,1.5
775710,Dace Road - Worcester,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Current (Max),A,32.62
775710,Dace Road - Worcester,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,2.38
775710,Dace Road - Worcester,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Current (Min),A,16.38
775710,Dace Road - Worcester,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Current (Max),A,36.62
775710,Dace Road - Worcester,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
775710,Dace Road - Worcester,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Current (Min),A,2.88
775710,Dace Road - Worcester,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Current (Max),A,33.38
775710,Dace Road - Worcester,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.75
775710,Dace Road - Worcester,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-98.12
775710,Dace Road - Worcester,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-46.06
775710,Dace Road - Worcester,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,102.0
775710,Dace Road - Worcester,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.0121
775710,Dace Road - Worcester,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.23183
775710,Dace Road - Worcester,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.0471
775710,Dace Road - Worcester,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 00:40:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 00:40:00+00:00,feeder,3.0,N Current (Max),A,99.0
775710,Dace Road - Worcester,2023-08-14 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.88
775710,Dace Road - Worcester,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Current (Max),A,33.0
775710,Dace Road - Worcester,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Current (Max),A,33.0
775710,Dace Road - Worcester,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Current (Max),A,32.88
775710,Dace Road - Worcester,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-75.82
775710,Dace Road - Worcester,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-125.75
775710,Dace Road - Worcester,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,57.13
775710,Dace Road - Worcester,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.04042
775710,Dace Road - Worcester,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.08693
775710,Dace Road - Worcester,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.33544
775710,Dace Road - Worcester,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 00:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 00:40:00+00:00,feeder,2.0,N Current (Max),A,31.0
775710,Dace Road - Worcester,2023-08-14 00:40:00+00:00,feeder,2.0,N Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Current (Max),A,11.38
775710,Dace Road - Worcester,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Current (Max),A,10.88
775710,Dace Road - Worcester,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Current (Max),A,8.62
775710,Dace Road - Worcester,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.25
775710,Dace Road - Worcester,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.19
775710,Dace Road - Worcester,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.88
775710,Dace Road - Worcester,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79501
775710,Dace Road - Worcester,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86731
775710,Dace Road - Worcester,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8477100000000001
775710,Dace Road - Worcester,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-14 00:40:00+00:00,feeder,1.0,N Current (Min),A,30.5
775710,Dace Road - Worcester,2023-08-14 00:40:00+00:00,feeder,1.0,N Current (Max),A,20.38
775710,Dace Road - Worcester,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Current (Min),A,19.62
775710,Dace Road - Worcester,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Current (Max),A,29.25
775710,Dace Road - Worcester,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.88
775710,Dace Road - Worcester,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Current (Min),A,27.75
775710,Dace Road - Worcester,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Current (Max),A,35.75
775710,Dace Road - Worcester,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.25
775710,Dace Road - Worcester,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Current (Min),A,22.0
775710,Dace Road - Worcester,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Current (Max),A,29.88
775710,Dace Road - Worcester,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.75
775710,Dace Road - Worcester,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage (Min),V,244.7
775710,Dace Road - Worcester,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage (Max),V,245.33
775710,Dace Road - Worcester,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
775710,Dace Road - Worcester,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage (Min),V,245.05
775710,Dace Road - Worcester,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage (Max),V,245.89
775710,Dace Road - Worcester,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
775710,Dace Road - Worcester,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage (Min),V,243.44
775710,Dace Road - Worcester,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage (Max),V,244.03
775710,Dace Road - Worcester,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
775710,Dace Road - Worcester,2023-08-14 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-14 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 00:40:00+00:00,busbar,,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-14 00:40:00+00:00,busbar,,L2 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-14 00:40:00+00:00,busbar,,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-14 00:40:00+00:00,busbar,,N Current (Min),A,27.62
775710,Dace Road - Worcester,2023-08-14 00:40:00+00:00,busbar,,N Current (Max),A,252.12
775710,Dace Road - Worcester,2023-08-14 00:40:00+00:00,busbar,,N Current (RMS),A,33.5
775710,Dace Road - Worcester,2023-08-14 00:40:00+00:00,busbar,,L3 Current (Min),A,18.12
775710,Dace Road - Worcester,2023-08-14 00:40:00+00:00,busbar,,L3 Current (Max),A,85.75
775710,Dace Road - Worcester,2023-08-14 00:40:00+00:00,busbar,,L3 Current (RMS),A,24.25
775710,Dace Road - Worcester,2023-08-14 00:40:00+00:00,busbar,,L2 Current (Min),A,45.25
775710,Dace Road - Worcester,2023-08-14 00:40:00+00:00,busbar,,L2 Current (Max),A,93.0
775710,Dace Road - Worcester,2023-08-14 00:40:00+00:00,busbar,,L2 Current (RMS),A,47.12
775710,Dace Road - Worcester,2023-08-14 00:40:00+00:00,busbar,,L1 Current (Min),A,23.38
775710,Dace Road - Worcester,2023-08-14 00:40:00+00:00,busbar,,L1 Current (Max),A,92.12
775710,Dace Road - Worcester,2023-08-14 00:40:00+00:00,busbar,,L1 Current (RMS),A,28.38
775710,Dace Road - Worcester,2023-08-14 00:40:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 00:40:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.38
775710,Dace Road - Worcester,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.44
775710,Dace Road - Worcester,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-38.06
775710,Dace Road - Worcester,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8460700000000001
775710,Dace Road - Worcester,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97113
775710,Dace Road - Worcester,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81747
775710,Dace Road - Worcester,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 00:30:00+00:00,feeder,4.0,N Current (Min),A,14.0
775710,Dace Road - Worcester,2023-08-14 00:30:00+00:00,feeder,4.0,N Current (Max),A,31.75
775710,Dace Road - Worcester,2023-08-14 00:30:00+00:00,feeder,4.0,N Current (RMS),A,15.62
775710,Dace Road - Worcester,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Current (Min),A,1.75
775710,Dace Road - Worcester,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Current (Max),A,9.5
775710,Dace Road - Worcester,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,2.5
775710,Dace Road - Worcester,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Current (Min),A,16.88
775710,Dace Road - Worcester,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Current (Max),A,22.75
775710,Dace Road - Worcester,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.38
775710,Dace Road - Worcester,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Current (Min),A,2.62
775710,Dace Road - Worcester,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Current (Max),A,10.88
775710,Dace Road - Worcester,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.75
775710,Dace Road - Worcester,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,39.94
775710,Dace Road - Worcester,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.56
775710,Dace Road - Worcester,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,109.13
775710,Dace Road - Worcester,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.008190000000000001
775710,Dace Road - Worcester,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.23561
775710,Dace Road - Worcester,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.04527
775710,Dace Road - Worcester,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 00:30:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 00:30:00+00:00,feeder,3.0,N Current (Max),A,24.88
775710,Dace Road - Worcester,2023-08-14 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Current (Max),A,7.75
775710,Dace Road - Worcester,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Current (Max),A,8.62
775710,Dace Road - Worcester,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Current (Max),A,8.38
775710,Dace Road - Worcester,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,81.31
775710,Dace Road - Worcester,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,148.62
775710,Dace Road - Worcester,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,47.25
775710,Dace Road - Worcester,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.037610000000000005
775710,Dace Road - Worcester,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.08672
775710,Dace Road - Worcester,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.33739
775710,Dace Road - Worcester,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 00:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 00:30:00+00:00,feeder,2.0,N Current (Max),A,7.75
775710,Dace Road - Worcester,2023-08-14 00:30:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,2.75
775710,Dace Road - Worcester,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.75
775710,Dace Road - Worcester,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Current (Max),A,2.25
775710,Dace Road - Worcester,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.69
775710,Dace Road - Worcester,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.94
775710,Dace Road - Worcester,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.0
775710,Dace Road - Worcester,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.75085
775710,Dace Road - Worcester,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8744200000000001
775710,Dace Road - Worcester,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8400200000000001
775710,Dace Road - Worcester,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-14 00:30:00+00:00,feeder,1.0,N Current (Min),A,27.88
775710,Dace Road - Worcester,2023-08-14 00:30:00+00:00,feeder,1.0,N Current (Max),A,21.88
775710,Dace Road - Worcester,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Current (Min),A,20.25
775710,Dace Road - Worcester,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Current (Max),A,28.5
775710,Dace Road - Worcester,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
775710,Dace Road - Worcester,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Current (Min),A,28.0
775710,Dace Road - Worcester,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Current (Max),A,37.0
775710,Dace Road - Worcester,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.88
775710,Dace Road - Worcester,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Current (Min),A,22.5
775710,Dace Road - Worcester,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Current (Max),A,38.0
775710,Dace Road - Worcester,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.62
775710,Dace Road - Worcester,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage (Min),V,244.67
775710,Dace Road - Worcester,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage (Max),V,245.34
775710,Dace Road - Worcester,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
775710,Dace Road - Worcester,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage (Min),V,244.98
775710,Dace Road - Worcester,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage (Max),V,245.66
775710,Dace Road - Worcester,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
775710,Dace Road - Worcester,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage (Min),V,243.28
775710,Dace Road - Worcester,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage (Max),V,244.09
775710,Dace Road - Worcester,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
775710,Dace Road - Worcester,2023-08-14 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-14 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 00:30:00+00:00,busbar,,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-14 00:30:00+00:00,busbar,,L2 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-14 00:30:00+00:00,busbar,,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-14 00:30:00+00:00,busbar,,N Current (Min),A,28.88
775710,Dace Road - Worcester,2023-08-14 00:30:00+00:00,busbar,,N Current (Max),A,76.0
775710,Dace Road - Worcester,2023-08-14 00:30:00+00:00,busbar,,N Current (RMS),A,34.25
775710,Dace Road - Worcester,2023-08-14 00:30:00+00:00,busbar,,L3 Current (Min),A,20.12
775710,Dace Road - Worcester,2023-08-14 00:30:00+00:00,busbar,,L3 Current (Max),A,36.88
775710,Dace Road - Worcester,2023-08-14 00:30:00+00:00,busbar,,L3 Current (RMS),A,23.5
775710,Dace Road - Worcester,2023-08-14 00:30:00+00:00,busbar,,L2 Current (Min),A,45.38
775710,Dace Road - Worcester,2023-08-14 00:30:00+00:00,busbar,,L2 Current (Max),A,55.88
775710,Dace Road - Worcester,2023-08-14 00:30:00+00:00,busbar,,L2 Current (RMS),A,47.75
775710,Dace Road - Worcester,2023-08-14 00:30:00+00:00,busbar,,L1 Current (Min),A,26.12
775710,Dace Road - Worcester,2023-08-14 00:30:00+00:00,busbar,,L1 Current (Max),A,43.38
775710,Dace Road - Worcester,2023-08-14 00:30:00+00:00,busbar,,L1 Current (RMS),A,29.25
775710,Dace Road - Worcester,2023-08-14 00:30:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 00:30:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.25
775710,Dace Road - Worcester,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.63
775710,Dace Road - Worcester,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.88
775710,Dace Road - Worcester,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91684
775710,Dace Road - Worcester,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97388
775710,Dace Road - Worcester,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8761
775710,Dace Road - Worcester,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 00:20:00+00:00,feeder,4.0,N Current (Min),A,13.88
775710,Dace Road - Worcester,2023-08-14 00:20:00+00:00,feeder,4.0,N Current (Max),A,23.75
775710,Dace Road - Worcester,2023-08-14 00:20:00+00:00,feeder,4.0,N Current (RMS),A,16.0
775710,Dace Road - Worcester,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Current (Min),A,2.12
775710,Dace Road - Worcester,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Current (Max),A,6.25
775710,Dace Road - Worcester,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.0
775710,Dace Road - Worcester,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Current (Min),A,17.0
775710,Dace Road - Worcester,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Current (Max),A,21.62
775710,Dace Road - Worcester,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.25
775710,Dace Road - Worcester,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Current (Min),A,3.25
775710,Dace Road - Worcester,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Current (Max),A,9.0
775710,Dace Road - Worcester,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.25
775710,Dace Road - Worcester,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,43.0
775710,Dace Road - Worcester,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-34.81
775710,Dace Road - Worcester,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,66.0
775710,Dace Road - Worcester,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01256
775710,Dace Road - Worcester,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.20238
775710,Dace Road - Worcester,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.15026
775710,Dace Road - Worcester,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 00:20:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 00:20:00+00:00,feeder,3.0,N Current (Max),A,17.0
