Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-14 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Current (Max),A,5.62
775710,Dace Road - Worcester,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Current (Max),A,6.0
775710,Dace Road - Worcester,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Current (Max),A,5.25
775710,Dace Road - Worcester,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.0
775710,Dace Road - Worcester,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,171.38
775710,Dace Road - Worcester,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,33.37
775710,Dace Road - Worcester,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.04686
775710,Dace Road - Worcester,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.08769
775710,Dace Road - Worcester,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.37383
775710,Dace Road - Worcester,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 00:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 00:20:00+00:00,feeder,2.0,N Current (Max),A,5.12
775710,Dace Road - Worcester,2023-08-14 00:20:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,1.75
775710,Dace Road - Worcester,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,1.75
775710,Dace Road - Worcester,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Current (Max),A,1.38
775710,Dace Road - Worcester,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-40.0
775710,Dace Road - Worcester,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.81
775710,Dace Road - Worcester,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.62
775710,Dace Road - Worcester,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7474
775710,Dace Road - Worcester,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85995
775710,Dace Road - Worcester,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89349
775710,Dace Road - Worcester,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-14 00:20:00+00:00,feeder,1.0,N Current (Min),A,24.25
775710,Dace Road - Worcester,2023-08-14 00:20:00+00:00,feeder,1.0,N Current (Max),A,22.5
775710,Dace Road - Worcester,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Current (Min),A,20.62
775710,Dace Road - Worcester,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Current (Max),A,28.88
775710,Dace Road - Worcester,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
775710,Dace Road - Worcester,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Current (Min),A,28.12
775710,Dace Road - Worcester,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Current (Max),A,36.88
775710,Dace Road - Worcester,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.75
775710,Dace Road - Worcester,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Current (Min),A,23.62
775710,Dace Road - Worcester,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Current (Max),A,36.62
775710,Dace Road - Worcester,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.38
775710,Dace Road - Worcester,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage (Min),V,244.39
775710,Dace Road - Worcester,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage (Max),V,245.02
775710,Dace Road - Worcester,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
775710,Dace Road - Worcester,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage (Min),V,244.84
775710,Dace Road - Worcester,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage (Max),V,245.33
775710,Dace Road - Worcester,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
775710,Dace Road - Worcester,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage (Min),V,243.03
775710,Dace Road - Worcester,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage (Max),V,243.69
775710,Dace Road - Worcester,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
775710,Dace Road - Worcester,2023-08-14 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-14 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 00:20:00+00:00,busbar,,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-14 00:20:00+00:00,busbar,,L2 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-14 00:20:00+00:00,busbar,,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-14 00:20:00+00:00,busbar,,N Current (Min),A,27.88
775710,Dace Road - Worcester,2023-08-14 00:20:00+00:00,busbar,,N Current (Max),A,54.62
775710,Dace Road - Worcester,2023-08-14 00:20:00+00:00,busbar,,N Current (RMS),A,33.5
775710,Dace Road - Worcester,2023-08-14 00:20:00+00:00,busbar,,L3 Current (Min),A,22.62
775710,Dace Road - Worcester,2023-08-14 00:20:00+00:00,busbar,,L3 Current (Max),A,31.88
775710,Dace Road - Worcester,2023-08-14 00:20:00+00:00,busbar,,L3 Current (RMS),A,24.88
775710,Dace Road - Worcester,2023-08-14 00:20:00+00:00,busbar,,L2 Current (Min),A,46.75
775710,Dace Road - Worcester,2023-08-14 00:20:00+00:00,busbar,,L2 Current (Max),A,55.75
775710,Dace Road - Worcester,2023-08-14 00:20:00+00:00,busbar,,L2 Current (RMS),A,48.38
775710,Dace Road - Worcester,2023-08-14 00:20:00+00:00,busbar,,L1 Current (Min),A,27.38
775710,Dace Road - Worcester,2023-08-14 00:20:00+00:00,busbar,,L1 Current (Max),A,40.62
775710,Dace Road - Worcester,2023-08-14 00:20:00+00:00,busbar,,L1 Current (RMS),A,35.62
775710,Dace Road - Worcester,2023-08-14 00:20:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 00:20:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.37
775710,Dace Road - Worcester,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.37
775710,Dace Road - Worcester,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.5
775710,Dace Road - Worcester,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90066
775710,Dace Road - Worcester,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9779
775710,Dace Road - Worcester,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8557100000000001
775710,Dace Road - Worcester,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 00:10:00+00:00,feeder,4.0,N Current (Min),A,11.25
775710,Dace Road - Worcester,2023-08-14 00:10:00+00:00,feeder,4.0,N Current (Max),A,41.75
775710,Dace Road - Worcester,2023-08-14 00:10:00+00:00,feeder,4.0,N Current (RMS),A,16.25
775710,Dace Road - Worcester,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Current (Min),A,2.12
775710,Dace Road - Worcester,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Current (Max),A,13.5
775710,Dace Road - Worcester,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.12
775710,Dace Road - Worcester,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Current (Min),A,17.5
775710,Dace Road - Worcester,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Current (Max),A,26.62
775710,Dace Road - Worcester,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.62
775710,Dace Road - Worcester,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Current (Min),A,3.25
775710,Dace Road - Worcester,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Current (Max),A,14.12
775710,Dace Road - Worcester,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.12
775710,Dace Road - Worcester,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-104.69
775710,Dace Road - Worcester,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.06
775710,Dace Road - Worcester,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,99.0
775710,Dace Road - Worcester,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00383
775710,Dace Road - Worcester,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.24434
775710,Dace Road - Worcester,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.06319
775710,Dace Road - Worcester,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 00:10:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 00:10:00+00:00,feeder,3.0,N Current (Max),A,41.38
775710,Dace Road - Worcester,2023-08-14 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Current (Max),A,13.75
775710,Dace Road - Worcester,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Current (Max),A,14.88
775710,Dace Road - Worcester,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Current (Max),A,13.0
775710,Dace Road - Worcester,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,42.94
775710,Dace Road - Worcester,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-163.12
775710,Dace Road - Worcester,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,69.88
775710,Dace Road - Worcester,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.04283
775710,Dace Road - Worcester,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.08559
775710,Dace Road - Worcester,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.32555
775710,Dace Road - Worcester,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 00:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 00:10:00+00:00,feeder,2.0,N Current (Max),A,12.88
775710,Dace Road - Worcester,2023-08-14 00:10:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Current (Max),A,4.5
775710,Dace Road - Worcester,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Current (Max),A,4.75
775710,Dace Road - Worcester,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Current (Max),A,3.5
775710,Dace Road - Worcester,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.94
775710,Dace Road - Worcester,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.32
775710,Dace Road - Worcester,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.31
775710,Dace Road - Worcester,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.75836
775710,Dace Road - Worcester,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8614200000000001
775710,Dace Road - Worcester,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80902
775710,Dace Road - Worcester,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-14 00:10:00+00:00,feeder,1.0,N Current (Min),A,27.88
775710,Dace Road - Worcester,2023-08-14 00:10:00+00:00,feeder,1.0,N Current (Max),A,21.38
775710,Dace Road - Worcester,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Current (Min),A,20.75
775710,Dace Road - Worcester,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Current (Max),A,32.5
775710,Dace Road - Worcester,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.75
775710,Dace Road - Worcester,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Current (Min),A,28.25
775710,Dace Road - Worcester,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Current (Max),A,38.38
775710,Dace Road - Worcester,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.0
775710,Dace Road - Worcester,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Current (Min),A,22.38
775710,Dace Road - Worcester,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Current (Max),A,27.0
775710,Dace Road - Worcester,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.12
775710,Dace Road - Worcester,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage (Min),V,244.41
775710,Dace Road - Worcester,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage (Max),V,245.09
775710,Dace Road - Worcester,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
775710,Dace Road - Worcester,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage (Min),V,244.69
775710,Dace Road - Worcester,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage (Max),V,245.34
775710,Dace Road - Worcester,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
775710,Dace Road - Worcester,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage (Min),V,243.23
775710,Dace Road - Worcester,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage (Max),V,243.92
775710,Dace Road - Worcester,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
775710,Dace Road - Worcester,2023-08-14 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-14 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 00:10:00+00:00,busbar,,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-14 00:10:00+00:00,busbar,,L2 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-14 00:10:00+00:00,busbar,,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-14 00:10:00+00:00,busbar,,N Current (Min),A,28.88
775710,Dace Road - Worcester,2023-08-14 00:10:00+00:00,busbar,,N Current (Max),A,107.62
775710,Dace Road - Worcester,2023-08-14 00:10:00+00:00,busbar,,N Current (RMS),A,34.38
775710,Dace Road - Worcester,2023-08-14 00:10:00+00:00,busbar,,L3 Current (Min),A,20.62
775710,Dace Road - Worcester,2023-08-14 00:10:00+00:00,busbar,,L3 Current (Max),A,42.5
775710,Dace Road - Worcester,2023-08-14 00:10:00+00:00,busbar,,L3 Current (RMS),A,24.75
775710,Dace Road - Worcester,2023-08-14 00:10:00+00:00,busbar,,L2 Current (Min),A,47.12
775710,Dace Road - Worcester,2023-08-14 00:10:00+00:00,busbar,,L2 Current (Max),A,64.38
775710,Dace Road - Worcester,2023-08-14 00:10:00+00:00,busbar,,L2 Current (RMS),A,48.88
775710,Dace Road - Worcester,2023-08-14 00:10:00+00:00,busbar,,L1 Current (Min),A,26.12
775710,Dace Road - Worcester,2023-08-14 00:10:00+00:00,busbar,,L1 Current (Max),A,47.88
775710,Dace Road - Worcester,2023-08-14 00:10:00+00:00,busbar,,L1 Current (RMS),A,28.25
775710,Dace Road - Worcester,2023-08-14 00:10:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 00:10:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.62
775710,Dace Road - Worcester,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.19
775710,Dace Road - Worcester,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.06
775710,Dace Road - Worcester,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8004100000000001
775710,Dace Road - Worcester,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9772
775710,Dace Road - Worcester,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8681
775710,Dace Road - Worcester,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-14 00:00:00+00:00,feeder,4.0,N Current (Min),A,10.38
775710,Dace Road - Worcester,2023-08-14 00:00:00+00:00,feeder,4.0,N Current (Max),A,70.88
775710,Dace Road - Worcester,2023-08-14 00:00:00+00:00,feeder,4.0,N Current (RMS),A,16.5
775710,Dace Road - Worcester,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Current (Min),A,2.38
775710,Dace Road - Worcester,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Current (Max),A,24.25
775710,Dace Road - Worcester,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.0
775710,Dace Road - Worcester,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Current (Min),A,14.75
775710,Dace Road - Worcester,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Current (Max),A,30.75
775710,Dace Road - Worcester,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.25
775710,Dace Road - Worcester,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Current (Min),A,3.38
775710,Dace Road - Worcester,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Current (Max),A,21.0
775710,Dace Road - Worcester,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.25
775710,Dace Road - Worcester,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,166.25
775710,Dace Road - Worcester,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.12
775710,Dace Road - Worcester,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,105.56
775710,Dace Road - Worcester,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01176
775710,Dace Road - Worcester,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.26174000000000003
775710,Dace Road - Worcester,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.04921
775710,Dace Road - Worcester,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 00:00:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 00:00:00+00:00,feeder,3.0,N Current (Max),A,70.0
775710,Dace Road - Worcester,2023-08-14 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Current (Max),A,23.75
775710,Dace Road - Worcester,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Current (Max),A,22.88
775710,Dace Road - Worcester,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Current (Max),A,23.25
775710,Dace Road - Worcester,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-98.06
775710,Dace Road - Worcester,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,167.75
775710,Dace Road - Worcester,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,60.87
775710,Dace Road - Worcester,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.04204
775710,Dace Road - Worcester,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.08632000000000001
775710,Dace Road - Worcester,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.33162
775710,Dace Road - Worcester,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-14 00:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 00:00:00+00:00,feeder,2.0,N Current (Max),A,21.88
775710,Dace Road - Worcester,2023-08-14 00:00:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Current (Max),A,7.88
775710,Dace Road - Worcester,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Current (Max),A,7.62
775710,Dace Road - Worcester,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Current (Max),A,6.25
775710,Dace Road - Worcester,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.63
775710,Dace Road - Worcester,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.5
775710,Dace Road - Worcester,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.44
775710,Dace Road - Worcester,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7540899999999999
775710,Dace Road - Worcester,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87066
775710,Dace Road - Worcester,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84439
775710,Dace Road - Worcester,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-14 00:00:00+00:00,feeder,1.0,N Current (Min),A,28.38
775710,Dace Road - Worcester,2023-08-14 00:00:00+00:00,feeder,1.0,N Current (Max),A,22.25
775710,Dace Road - Worcester,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Current (Min),A,20.88
775710,Dace Road - Worcester,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Current (Max),A,27.38
775710,Dace Road - Worcester,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
775710,Dace Road - Worcester,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Current (Min),A,27.38
775710,Dace Road - Worcester,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Current (Max),A,38.0
775710,Dace Road - Worcester,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.0
775710,Dace Road - Worcester,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Current (Min),A,23.0
775710,Dace Road - Worcester,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Current (Max),A,30.62
775710,Dace Road - Worcester,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.38
775710,Dace Road - Worcester,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage (Min),V,244.55
775710,Dace Road - Worcester,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage (Max),V,245.2
775710,Dace Road - Worcester,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
775710,Dace Road - Worcester,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage (Min),V,244.73
775710,Dace Road - Worcester,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage (Max),V,245.45
775710,Dace Road - Worcester,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
775710,Dace Road - Worcester,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage (Min),V,242.92
775710,Dace Road - Worcester,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage (Max),V,243.91
775710,Dace Road - Worcester,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
775710,Dace Road - Worcester,2023-08-14 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-14 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-14 00:00:00+00:00,busbar,,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-14 00:00:00+00:00,busbar,,L2 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-14 00:00:00+00:00,busbar,,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-14 00:00:00+00:00,busbar,,N Current (Min),A,30.75
775710,Dace Road - Worcester,2023-08-14 00:00:00+00:00,busbar,,N Current (Max),A,182.62
775710,Dace Road - Worcester,2023-08-14 00:00:00+00:00,busbar,,N Current (RMS),A,35.75
775710,Dace Road - Worcester,2023-08-14 00:00:00+00:00,busbar,,L3 Current (Min),A,23.62
775710,Dace Road - Worcester,2023-08-14 00:00:00+00:00,busbar,,L3 Current (Max),A,76.5
775710,Dace Road - Worcester,2023-08-14 00:00:00+00:00,busbar,,L3 Current (RMS),A,25.0
775710,Dace Road - Worcester,2023-08-14 00:00:00+00:00,busbar,,L2 Current (Min),A,40.38
775710,Dace Road - Worcester,2023-08-14 00:00:00+00:00,busbar,,L2 Current (Max),A,76.62
775710,Dace Road - Worcester,2023-08-14 00:00:00+00:00,busbar,,L2 Current (RMS),A,48.75
775710,Dace Road - Worcester,2023-08-14 00:00:00+00:00,busbar,,L1 Current (Min),A,27.75
775710,Dace Road - Worcester,2023-08-14 00:00:00+00:00,busbar,,L1 Current (Max),A,52.88
775710,Dace Road - Worcester,2023-08-14 00:00:00+00:00,busbar,,L1 Current (RMS),A,29.62
775710,Dace Road - Worcester,2023-08-14 00:00:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-14 00:00:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 23:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 23:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.12
775710,Dace Road - Worcester,2023-08-15 23:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 23:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.5
775710,Dace Road - Worcester,2023-08-15 23:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 23:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.81
775710,Dace Road - Worcester,2023-08-15 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-15 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 23:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81942
775710,Dace Road - Worcester,2023-08-15 23:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93915
775710,Dace Road - Worcester,2023-08-15 23:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8949600000000001
775710,Dace Road - Worcester,2023-08-15 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-15 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 23:50:00+00:00,feeder,4.0,N Current (Min),A,5.75
775710,Dace Road - Worcester,2023-08-15 23:50:00+00:00,feeder,4.0,N Current (Max),A,39.0
775710,Dace Road - Worcester,2023-08-15 23:50:00+00:00,feeder,4.0,N Current (RMS),A,8.12
775710,Dace Road - Worcester,2023-08-15 23:50:00+00:00,feeder,4.0,L3 Current (Min),A,3.0
775710,Dace Road - Worcester,2023-08-15 23:50:00+00:00,feeder,4.0,L3 Current (Max),A,12.12
775710,Dace Road - Worcester,2023-08-15 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.75
775710,Dace Road - Worcester,2023-08-15 23:50:00+00:00,feeder,4.0,L2 Current (Min),A,9.0
775710,Dace Road - Worcester,2023-08-15 23:50:00+00:00,feeder,4.0,L2 Current (Max),A,17.25
775710,Dace Road - Worcester,2023-08-15 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.12
775710,Dace Road - Worcester,2023-08-15 23:50:00+00:00,feeder,4.0,L1 Current (Min),A,3.5
775710,Dace Road - Worcester,2023-08-15 23:50:00+00:00,feeder,4.0,L1 Current (Max),A,13.75
775710,Dace Road - Worcester,2023-08-15 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.75
775710,Dace Road - Worcester,2023-08-15 23:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 23:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,30.37
775710,Dace Road - Worcester,2023-08-15 23:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 23:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-36.69
775710,Dace Road - Worcester,2023-08-15 23:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 23:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,88.31
775710,Dace Road - Worcester,2023-08-15 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 23:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00975
775710,Dace Road - Worcester,2023-08-15 23:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.19823
775710,Dace Road - Worcester,2023-08-15 23:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.09541000000000001
775710,Dace Road - Worcester,2023-08-15 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 23:50:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 23:50:00+00:00,feeder,3.0,N Current (Max),A,40.5
775710,Dace Road - Worcester,2023-08-15 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-15 23:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 23:50:00+00:00,feeder,3.0,L3 Current (Max),A,13.12
775710,Dace Road - Worcester,2023-08-15 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 23:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 23:50:00+00:00,feeder,3.0,L2 Current (Max),A,13.38
775710,Dace Road - Worcester,2023-08-15 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 23:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 23:50:00+00:00,feeder,3.0,L1 Current (Max),A,13.88
775710,Dace Road - Worcester,2023-08-15 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,19.88
775710,Dace Road - Worcester,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,134.81
775710,Dace Road - Worcester,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,53.56
775710,Dace Road - Worcester,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.0453
775710,Dace Road - Worcester,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.09333999999999999
775710,Dace Road - Worcester,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.32702
775710,Dace Road - Worcester,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 23:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 23:50:00+00:00,feeder,2.0,N Current (Max),A,12.75
775710,Dace Road - Worcester,2023-08-15 23:50:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Current (Max),A,4.5
775710,Dace Road - Worcester,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Current (Max),A,4.38
775710,Dace Road - Worcester,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Current (Max),A,3.75
775710,Dace Road - Worcester,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.62
775710,Dace Road - Worcester,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.62
775710,Dace Road - Worcester,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.44
775710,Dace Road - Worcester,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7843600000000001
775710,Dace Road - Worcester,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8655700000000001
775710,Dace Road - Worcester,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8038
775710,Dace Road - Worcester,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-15 23:50:00+00:00,feeder,1.0,N Current (Min),A,36.62
775710,Dace Road - Worcester,2023-08-15 23:50:00+00:00,feeder,1.0,N Current (Max),A,23.12
775710,Dace Road - Worcester,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Current (Min),A,18.62
775710,Dace Road - Worcester,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Current (Max),A,28.75
775710,Dace Road - Worcester,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.38
775710,Dace Road - Worcester,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Current (Min),A,29.38
775710,Dace Road - Worcester,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Current (Max),A,49.38
775710,Dace Road - Worcester,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.88
775710,Dace Road - Worcester,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Current (Min),A,21.12
775710,Dace Road - Worcester,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Current (Max),A,32.0
775710,Dace Road - Worcester,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.12
775710,Dace Road - Worcester,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage (Min),V,243.59
775710,Dace Road - Worcester,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage (Max),V,244.11
775710,Dace Road - Worcester,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
775710,Dace Road - Worcester,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage (Min),V,243.83
775710,Dace Road - Worcester,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage (Max),V,244.5
775710,Dace Road - Worcester,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
775710,Dace Road - Worcester,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage (Min),V,242.55
775710,Dace Road - Worcester,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage (Max),V,243.08
775710,Dace Road - Worcester,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
775710,Dace Road - Worcester,2023-08-15 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-15 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 23:50:00+00:00,busbar,,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-15 23:50:00+00:00,busbar,,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-15 23:50:00+00:00,busbar,,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-15 23:50:00+00:00,busbar,,N Current (Min),A,27.0
775710,Dace Road - Worcester,2023-08-15 23:50:00+00:00,busbar,,N Current (Max),A,108.0
775710,Dace Road - Worcester,2023-08-15 23:50:00+00:00,busbar,,N Current (RMS),A,31.0
775710,Dace Road - Worcester,2023-08-15 23:50:00+00:00,busbar,,L3 Current (Min),A,13.12
775710,Dace Road - Worcester,2023-08-15 23:50:00+00:00,busbar,,L3 Current (Max),A,35.38
775710,Dace Road - Worcester,2023-08-15 23:50:00+00:00,busbar,,L3 Current (RMS),A,24.0
775710,Dace Road - Worcester,2023-08-15 23:50:00+00:00,busbar,,L2 Current (Min),A,38.88
775710,Dace Road - Worcester,2023-08-15 23:50:00+00:00,busbar,,L2 Current (Max),A,59.88
775710,Dace Road - Worcester,2023-08-15 23:50:00+00:00,busbar,,L2 Current (RMS),A,41.75
775710,Dace Road - Worcester,2023-08-15 23:50:00+00:00,busbar,,L1 Current (Min),A,25.25
775710,Dace Road - Worcester,2023-08-15 23:50:00+00:00,busbar,,L1 Current (Max),A,45.25
775710,Dace Road - Worcester,2023-08-15 23:50:00+00:00,busbar,,L1 Current (RMS),A,26.75
775710,Dace Road - Worcester,2023-08-15 23:50:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 23:50:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 23:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 23:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.63
775710,Dace Road - Worcester,2023-08-15 23:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 23:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.13
775710,Dace Road - Worcester,2023-08-15 23:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 23:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.25
775710,Dace Road - Worcester,2023-08-15 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-15 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 23:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.82614
775710,Dace Road - Worcester,2023-08-15 23:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9375600000000001
775710,Dace Road - Worcester,2023-08-15 23:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87024
775710,Dace Road - Worcester,2023-08-15 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-15 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 23:40:00+00:00,feeder,4.0,N Current (Min),A,6.62
775710,Dace Road - Worcester,2023-08-15 23:40:00+00:00,feeder,4.0,N Current (Max),A,31.38
