Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-15 23:40:00+00:00,feeder,4.0,N Current (RMS),A,8.0
775710,Dace Road - Worcester,2023-08-15 23:40:00+00:00,feeder,4.0,L3 Current (Min),A,3.0
775710,Dace Road - Worcester,2023-08-15 23:40:00+00:00,feeder,4.0,L3 Current (Max),A,12.38
775710,Dace Road - Worcester,2023-08-15 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.38
775710,Dace Road - Worcester,2023-08-15 23:40:00+00:00,feeder,4.0,L2 Current (Min),A,9.5
775710,Dace Road - Worcester,2023-08-15 23:40:00+00:00,feeder,4.0,L2 Current (Max),A,18.0
775710,Dace Road - Worcester,2023-08-15 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.25
775710,Dace Road - Worcester,2023-08-15 23:40:00+00:00,feeder,4.0,L1 Current (Min),A,3.62
775710,Dace Road - Worcester,2023-08-15 23:40:00+00:00,feeder,4.0,L1 Current (Max),A,12.12
775710,Dace Road - Worcester,2023-08-15 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.88
775710,Dace Road - Worcester,2023-08-15 23:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 23:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-76.0
775710,Dace Road - Worcester,2023-08-15 23:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 23:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,32.25
775710,Dace Road - Worcester,2023-08-15 23:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 23:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,113.81
775710,Dace Road - Worcester,2023-08-15 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 23:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.024030000000000003
775710,Dace Road - Worcester,2023-08-15 23:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.24281999999999998
775710,Dace Road - Worcester,2023-08-15 23:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.2238
775710,Dace Road - Worcester,2023-08-15 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 23:40:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 23:40:00+00:00,feeder,3.0,N Current (Max),A,32.38
775710,Dace Road - Worcester,2023-08-15 23:40:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-15 23:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 23:40:00+00:00,feeder,3.0,L3 Current (Max),A,10.5
775710,Dace Road - Worcester,2023-08-15 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 23:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 23:40:00+00:00,feeder,3.0,L2 Current (Max),A,11.12
775710,Dace Road - Worcester,2023-08-15 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 23:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 23:40:00+00:00,feeder,3.0,L1 Current (Max),A,10.62
775710,Dace Road - Worcester,2023-08-15 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,71.75
775710,Dace Road - Worcester,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,54.5
775710,Dace Road - Worcester,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,32.37
775710,Dace Road - Worcester,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.054979999999999994
775710,Dace Road - Worcester,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.10954000000000001
775710,Dace Road - Worcester,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.2907
775710,Dace Road - Worcester,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 23:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 23:40:00+00:00,feeder,2.0,N Current (Max),A,10.0
775710,Dace Road - Worcester,2023-08-15 23:40:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
775710,Dace Road - Worcester,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Current (Max),A,3.5
775710,Dace Road - Worcester,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Current (Max),A,2.88
775710,Dace Road - Worcester,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.63
775710,Dace Road - Worcester,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.0
775710,Dace Road - Worcester,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.19
775710,Dace Road - Worcester,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8117
775710,Dace Road - Worcester,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89456
775710,Dace Road - Worcester,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77771
775710,Dace Road - Worcester,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-15 23:40:00+00:00,feeder,1.0,N Current (Min),A,30.25
775710,Dace Road - Worcester,2023-08-15 23:40:00+00:00,feeder,1.0,N Current (Max),A,24.38
775710,Dace Road - Worcester,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Current (Min),A,20.12
775710,Dace Road - Worcester,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Current (Max),A,28.5
775710,Dace Road - Worcester,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.88
775710,Dace Road - Worcester,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Current (Min),A,30.25
775710,Dace Road - Worcester,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Current (Max),A,44.62
775710,Dace Road - Worcester,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.75
775710,Dace Road - Worcester,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Current (Min),A,21.5
775710,Dace Road - Worcester,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Current (Max),A,27.38
775710,Dace Road - Worcester,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
775710,Dace Road - Worcester,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage (Min),V,243.84
775710,Dace Road - Worcester,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage (Max),V,244.61
775710,Dace Road - Worcester,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
775710,Dace Road - Worcester,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage (Min),V,243.91
775710,Dace Road - Worcester,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage (Max),V,244.89
775710,Dace Road - Worcester,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
775710,Dace Road - Worcester,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage (Min),V,242.62
775710,Dace Road - Worcester,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage (Max),V,243.53
775710,Dace Road - Worcester,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
775710,Dace Road - Worcester,2023-08-15 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-15 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 23:40:00+00:00,busbar,,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-15 23:40:00+00:00,busbar,,L2 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-15 23:40:00+00:00,busbar,,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-15 23:40:00+00:00,busbar,,N Current (Min),A,27.75
775710,Dace Road - Worcester,2023-08-15 23:40:00+00:00,busbar,,N Current (Max),A,86.38
775710,Dace Road - Worcester,2023-08-15 23:40:00+00:00,busbar,,N Current (RMS),A,32.25
775710,Dace Road - Worcester,2023-08-15 23:40:00+00:00,busbar,,L3 Current (Min),A,23.5
775710,Dace Road - Worcester,2023-08-15 23:40:00+00:00,busbar,,L3 Current (Max),A,43.88
775710,Dace Road - Worcester,2023-08-15 23:40:00+00:00,busbar,,L3 Current (RMS),A,27.12
775710,Dace Road - Worcester,2023-08-15 23:40:00+00:00,busbar,,L2 Current (Min),A,40.25
775710,Dace Road - Worcester,2023-08-15 23:40:00+00:00,busbar,,L2 Current (Max),A,54.88
775710,Dace Road - Worcester,2023-08-15 23:40:00+00:00,busbar,,L2 Current (RMS),A,46.0
775710,Dace Road - Worcester,2023-08-15 23:40:00+00:00,busbar,,L1 Current (Min),A,25.38
775710,Dace Road - Worcester,2023-08-15 23:40:00+00:00,busbar,,L1 Current (Max),A,43.5
775710,Dace Road - Worcester,2023-08-15 23:40:00+00:00,busbar,,L1 Current (RMS),A,27.25
775710,Dace Road - Worcester,2023-08-15 23:40:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 23:40:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 23:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 23:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.94
775710,Dace Road - Worcester,2023-08-15 23:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 23:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.06
775710,Dace Road - Worcester,2023-08-15 23:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 23:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.13
775710,Dace Road - Worcester,2023-08-15 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-15 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 23:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9209
775710,Dace Road - Worcester,2023-08-15 23:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92706
775710,Dace Road - Worcester,2023-08-15 23:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92111
775710,Dace Road - Worcester,2023-08-15 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-15 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 23:30:00+00:00,feeder,4.0,N Current (Min),A,5.88
775710,Dace Road - Worcester,2023-08-15 23:30:00+00:00,feeder,4.0,N Current (Max),A,32.0
775710,Dace Road - Worcester,2023-08-15 23:30:00+00:00,feeder,4.0,N Current (RMS),A,6.88
775710,Dace Road - Worcester,2023-08-15 23:30:00+00:00,feeder,4.0,L3 Current (Min),A,4.5
775710,Dace Road - Worcester,2023-08-15 23:30:00+00:00,feeder,4.0,L3 Current (Max),A,10.5
775710,Dace Road - Worcester,2023-08-15 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.38
775710,Dace Road - Worcester,2023-08-15 23:30:00+00:00,feeder,4.0,L2 Current (Min),A,9.0
775710,Dace Road - Worcester,2023-08-15 23:30:00+00:00,feeder,4.0,L2 Current (Max),A,17.12
775710,Dace Road - Worcester,2023-08-15 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
775710,Dace Road - Worcester,2023-08-15 23:30:00+00:00,feeder,4.0,L1 Current (Min),A,4.75
775710,Dace Road - Worcester,2023-08-15 23:30:00+00:00,feeder,4.0,L1 Current (Max),A,13.25
775710,Dace Road - Worcester,2023-08-15 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.75
775710,Dace Road - Worcester,2023-08-15 23:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 23:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-105.19
775710,Dace Road - Worcester,2023-08-15 23:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 23:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-35.81
775710,Dace Road - Worcester,2023-08-15 23:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 23:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,135.81
775710,Dace Road - Worcester,2023-08-15 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 23:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.03166
775710,Dace Road - Worcester,2023-08-15 23:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.26406
775710,Dace Road - Worcester,2023-08-15 23:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.22994
775710,Dace Road - Worcester,2023-08-15 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 23:30:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 23:30:00+00:00,feeder,3.0,N Current (Max),A,33.88
775710,Dace Road - Worcester,2023-08-15 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-15 23:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 23:30:00+00:00,feeder,3.0,L3 Current (Max),A,11.5
775710,Dace Road - Worcester,2023-08-15 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 23:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 23:30:00+00:00,feeder,3.0,L2 Current (Max),A,10.75
775710,Dace Road - Worcester,2023-08-15 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 23:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 23:30:00+00:00,feeder,3.0,L1 Current (Max),A,11.5
775710,Dace Road - Worcester,2023-08-15 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-109.94
775710,Dace Road - Worcester,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-172.75
775710,Dace Road - Worcester,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,42.44
775710,Dace Road - Worcester,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.06157000000000001
775710,Dace Road - Worcester,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.12389000000000001
775710,Dace Road - Worcester,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.27733
775710,Dace Road - Worcester,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 23:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 23:30:00+00:00,feeder,2.0,N Current (Max),A,10.75
775710,Dace Road - Worcester,2023-08-15 23:30:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.75
775710,Dace Road - Worcester,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Current (Max),A,3.62
775710,Dace Road - Worcester,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Current (Max),A,3.12
775710,Dace Road - Worcester,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.75
775710,Dace Road - Worcester,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.75
775710,Dace Road - Worcester,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.44
775710,Dace Road - Worcester,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84967
775710,Dace Road - Worcester,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9098799999999999
775710,Dace Road - Worcester,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78772
775710,Dace Road - Worcester,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-15 23:30:00+00:00,feeder,1.0,N Current (Min),A,36.0
775710,Dace Road - Worcester,2023-08-15 23:30:00+00:00,feeder,1.0,N Current (Max),A,26.5
775710,Dace Road - Worcester,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Current (Min),A,21.38
775710,Dace Road - Worcester,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Current (Max),A,31.0
775710,Dace Road - Worcester,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.38
775710,Dace Road - Worcester,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Current (Min),A,30.88
775710,Dace Road - Worcester,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Current (Max),A,53.25
775710,Dace Road - Worcester,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,40.5
775710,Dace Road - Worcester,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Current (Min),A,22.5
775710,Dace Road - Worcester,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Current (Max),A,27.62
775710,Dace Road - Worcester,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.38
775710,Dace Road - Worcester,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage (Min),V,244.03
775710,Dace Road - Worcester,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage (Max),V,244.75
775710,Dace Road - Worcester,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
775710,Dace Road - Worcester,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage (Min),V,244.22
775710,Dace Road - Worcester,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage (Max),V,245.12
775710,Dace Road - Worcester,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
775710,Dace Road - Worcester,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage (Min),V,242.97
775710,Dace Road - Worcester,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage (Max),V,243.73
775710,Dace Road - Worcester,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
775710,Dace Road - Worcester,2023-08-15 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-15 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 23:30:00+00:00,busbar,,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-15 23:30:00+00:00,busbar,,L2 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-15 23:30:00+00:00,busbar,,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-15 23:30:00+00:00,busbar,,N Current (Min),A,25.88
775710,Dace Road - Worcester,2023-08-15 23:30:00+00:00,busbar,,N Current (Max),A,90.12
775710,Dace Road - Worcester,2023-08-15 23:30:00+00:00,busbar,,N Current (RMS),A,33.38
775710,Dace Road - Worcester,2023-08-15 23:30:00+00:00,busbar,,L3 Current (Min),A,23.25
775710,Dace Road - Worcester,2023-08-15 23:30:00+00:00,busbar,,L3 Current (Max),A,36.25
775710,Dace Road - Worcester,2023-08-15 23:30:00+00:00,busbar,,L3 Current (RMS),A,28.62
775710,Dace Road - Worcester,2023-08-15 23:30:00+00:00,busbar,,L2 Current (Min),A,40.5
775710,Dace Road - Worcester,2023-08-15 23:30:00+00:00,busbar,,L2 Current (Max),A,63.12
775710,Dace Road - Worcester,2023-08-15 23:30:00+00:00,busbar,,L2 Current (RMS),A,50.5
775710,Dace Road - Worcester,2023-08-15 23:30:00+00:00,busbar,,L1 Current (Min),A,27.38
775710,Dace Road - Worcester,2023-08-15 23:30:00+00:00,busbar,,L1 Current (Max),A,44.38
775710,Dace Road - Worcester,2023-08-15 23:30:00+00:00,busbar,,L1 Current (RMS),A,28.75
775710,Dace Road - Worcester,2023-08-15 23:30:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 23:30:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 23:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 23:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.94
775710,Dace Road - Worcester,2023-08-15 23:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 23:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.44
775710,Dace Road - Worcester,2023-08-15 23:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 23:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.06
775710,Dace Road - Worcester,2023-08-15 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-15 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 23:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9074399999999999
775710,Dace Road - Worcester,2023-08-15 23:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91196
775710,Dace Road - Worcester,2023-08-15 23:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9288
775710,Dace Road - Worcester,2023-08-15 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-15 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 23:20:00+00:00,feeder,4.0,N Current (Min),A,5.25
775710,Dace Road - Worcester,2023-08-15 23:20:00+00:00,feeder,4.0,N Current (Max),A,37.25
775710,Dace Road - Worcester,2023-08-15 23:20:00+00:00,feeder,4.0,N Current (RMS),A,7.0
775710,Dace Road - Worcester,2023-08-15 23:20:00+00:00,feeder,4.0,L3 Current (Min),A,3.62
775710,Dace Road - Worcester,2023-08-15 23:20:00+00:00,feeder,4.0,L3 Current (Max),A,14.62
775710,Dace Road - Worcester,2023-08-15 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.62
775710,Dace Road - Worcester,2023-08-15 23:20:00+00:00,feeder,4.0,L2 Current (Min),A,8.62
775710,Dace Road - Worcester,2023-08-15 23:20:00+00:00,feeder,4.0,L2 Current (Max),A,15.5
775710,Dace Road - Worcester,2023-08-15 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
775710,Dace Road - Worcester,2023-08-15 23:20:00+00:00,feeder,4.0,L1 Current (Min),A,4.62
775710,Dace Road - Worcester,2023-08-15 23:20:00+00:00,feeder,4.0,L1 Current (Max),A,16.0
775710,Dace Road - Worcester,2023-08-15 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.75
775710,Dace Road - Worcester,2023-08-15 23:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 23:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.31
775710,Dace Road - Worcester,2023-08-15 23:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 23:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.25
775710,Dace Road - Worcester,2023-08-15 23:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 23:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,118.12
775710,Dace Road - Worcester,2023-08-15 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 23:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.03316
775710,Dace Road - Worcester,2023-08-15 23:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.27807
775710,Dace Road - Worcester,2023-08-15 23:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.2943
775710,Dace Road - Worcester,2023-08-15 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 23:20:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 23:20:00+00:00,feeder,3.0,N Current (Max),A,37.0
775710,Dace Road - Worcester,2023-08-15 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-15 23:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 23:20:00+00:00,feeder,3.0,L3 Current (Max),A,12.5
775710,Dace Road - Worcester,2023-08-15 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 23:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 23:20:00+00:00,feeder,3.0,L2 Current (Max),A,12.5
775710,Dace Road - Worcester,2023-08-15 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 23:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 23:20:00+00:00,feeder,3.0,L1 Current (Max),A,11.88
775710,Dace Road - Worcester,2023-08-15 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-15 23:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 23:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,119.75
775710,Dace Road - Worcester,2023-08-15 23:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 23:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,123.25
775710,Dace Road - Worcester,2023-08-15 23:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 23:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,32.87
775710,Dace Road - Worcester,2023-08-15 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.06788999999999999
775710,Dace Road - Worcester,2023-08-15 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.12575
775710,Dace Road - Worcester,2023-08-15 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.27199
775710,Dace Road - Worcester,2023-08-15 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 23:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 23:20:00+00:00,feeder,2.0,N Current (Max),A,11.75
775710,Dace Road - Worcester,2023-08-15 23:20:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,4.12
775710,Dace Road - Worcester,2023-08-15 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,4.12
775710,Dace Road - Worcester,2023-08-15 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,3.38
775710,Dace Road - Worcester,2023-08-15 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.0
775710,Dace Road - Worcester,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.94
775710,Dace Road - Worcester,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.37
775710,Dace Road - Worcester,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87585
775710,Dace Road - Worcester,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92801
775710,Dace Road - Worcester,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80774
775710,Dace Road - Worcester,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-15 23:20:00+00:00,feeder,1.0,N Current (Min),A,32.5
775710,Dace Road - Worcester,2023-08-15 23:20:00+00:00,feeder,1.0,N Current (Max),A,26.75
775710,Dace Road - Worcester,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Current (Min),A,21.25
775710,Dace Road - Worcester,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Current (Max),A,36.75
775710,Dace Road - Worcester,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
775710,Dace Road - Worcester,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Current (Min),A,38.25
775710,Dace Road - Worcester,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Current (Max),A,55.12
775710,Dace Road - Worcester,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,42.75
775710,Dace Road - Worcester,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Current (Min),A,23.0
775710,Dace Road - Worcester,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Current (Max),A,29.75
775710,Dace Road - Worcester,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.12
775710,Dace Road - Worcester,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage (Min),V,243.09
775710,Dace Road - Worcester,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage (Max),V,244.19
775710,Dace Road - Worcester,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
775710,Dace Road - Worcester,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage (Min),V,243.36
775710,Dace Road - Worcester,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage (Max),V,244.55
775710,Dace Road - Worcester,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
775710,Dace Road - Worcester,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage (Min),V,242.0
775710,Dace Road - Worcester,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage (Max),V,243.11
775710,Dace Road - Worcester,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
775710,Dace Road - Worcester,2023-08-15 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-15 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 23:20:00+00:00,busbar,,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-15 23:20:00+00:00,busbar,,L2 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-15 23:20:00+00:00,busbar,,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-15 23:20:00+00:00,busbar,,N Current (Min),A,28.5
775710,Dace Road - Worcester,2023-08-15 23:20:00+00:00,busbar,,N Current (Max),A,99.25
775710,Dace Road - Worcester,2023-08-15 23:20:00+00:00,busbar,,N Current (RMS),A,33.62
775710,Dace Road - Worcester,2023-08-15 23:20:00+00:00,busbar,,L3 Current (Min),A,24.88
775710,Dace Road - Worcester,2023-08-15 23:20:00+00:00,busbar,,L3 Current (Max),A,46.0
775710,Dace Road - Worcester,2023-08-15 23:20:00+00:00,busbar,,L3 Current (RMS),A,30.62
775710,Dace Road - Worcester,2023-08-15 23:20:00+00:00,busbar,,L2 Current (Min),A,45.5
775710,Dace Road - Worcester,2023-08-15 23:20:00+00:00,busbar,,L2 Current (Max),A,64.38
775710,Dace Road - Worcester,2023-08-15 23:20:00+00:00,busbar,,L2 Current (RMS),A,52.25
775710,Dace Road - Worcester,2023-08-15 23:20:00+00:00,busbar,,L1 Current (Min),A,27.62
775710,Dace Road - Worcester,2023-08-15 23:20:00+00:00,busbar,,L1 Current (Max),A,53.25
775710,Dace Road - Worcester,2023-08-15 23:20:00+00:00,busbar,,L1 Current (RMS),A,29.5
775710,Dace Road - Worcester,2023-08-15 23:20:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 23:20:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 23:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 23:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.25
775710,Dace Road - Worcester,2023-08-15 23:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 23:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.57
775710,Dace Road - Worcester,2023-08-15 23:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 23:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.31
775710,Dace Road - Worcester,2023-08-15 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-15 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 23:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89941
775710,Dace Road - Worcester,2023-08-15 23:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90591
775710,Dace Road - Worcester,2023-08-15 23:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93466
775710,Dace Road - Worcester,2023-08-15 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-15 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 23:10:00+00:00,feeder,4.0,N Current (Min),A,6.75
775710,Dace Road - Worcester,2023-08-15 23:10:00+00:00,feeder,4.0,N Current (Max),A,43.62
775710,Dace Road - Worcester,2023-08-15 23:10:00+00:00,feeder,4.0,N Current (RMS),A,7.62
775710,Dace Road - Worcester,2023-08-15 23:10:00+00:00,feeder,4.0,L3 Current (Min),A,3.88
775710,Dace Road - Worcester,2023-08-15 23:10:00+00:00,feeder,4.0,L3 Current (Max),A,15.5
775710,Dace Road - Worcester,2023-08-15 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.5
775710,Dace Road - Worcester,2023-08-15 23:10:00+00:00,feeder,4.0,L2 Current (Min),A,8.88
775710,Dace Road - Worcester,2023-08-15 23:10:00+00:00,feeder,4.0,L2 Current (Max),A,18.5
775710,Dace Road - Worcester,2023-08-15 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
775710,Dace Road - Worcester,2023-08-15 23:10:00+00:00,feeder,4.0,L1 Current (Min),A,4.5
775710,Dace Road - Worcester,2023-08-15 23:10:00+00:00,feeder,4.0,L1 Current (Max),A,14.12
775710,Dace Road - Worcester,2023-08-15 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.62
775710,Dace Road - Worcester,2023-08-15 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-86.56
775710,Dace Road - Worcester,2023-08-15 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,15.75
775710,Dace Road - Worcester,2023-08-15 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,128.87
775710,Dace Road - Worcester,2023-08-15 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0183
775710,Dace Road - Worcester,2023-08-15 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.22396
775710,Dace Road - Worcester,2023-08-15 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.15612
775710,Dace Road - Worcester,2023-08-15 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 23:10:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 23:10:00+00:00,feeder,3.0,N Current (Max),A,43.62
775710,Dace Road - Worcester,2023-08-15 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-15 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,14.5
775710,Dace Road - Worcester,2023-08-15 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,14.5
775710,Dace Road - Worcester,2023-08-15 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,14.5
775710,Dace Road - Worcester,2023-08-15 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-15 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.69
775710,Dace Road - Worcester,2023-08-15 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,168.56
775710,Dace Road - Worcester,2023-08-15 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,56.56
775710,Dace Road - Worcester,2023-08-15 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.05321
775710,Dace Road - Worcester,2023-08-15 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.10450999999999999
775710,Dace Road - Worcester,2023-08-15 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.31951
775710,Dace Road - Worcester,2023-08-15 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 23:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 23:10:00+00:00,feeder,2.0,N Current (Max),A,13.62
775710,Dace Road - Worcester,2023-08-15 23:10:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,4.88
775710,Dace Road - Worcester,2023-08-15 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,4.75
775710,Dace Road - Worcester,2023-08-15 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,4.0
775710,Dace Road - Worcester,2023-08-15 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.62
775710,Dace Road - Worcester,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.88
775710,Dace Road - Worcester,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.88
775710,Dace Road - Worcester,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79419
775710,Dace Road - Worcester,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8951100000000001
775710,Dace Road - Worcester,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8266899999999999
775710,Dace Road - Worcester,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-15 23:10:00+00:00,feeder,1.0,N Current (Min),A,32.62
775710,Dace Road - Worcester,2023-08-15 23:10:00+00:00,feeder,1.0,N Current (Max),A,25.75
775710,Dace Road - Worcester,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Current (Min),A,19.75
775710,Dace Road - Worcester,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Current (Max),A,33.25
775710,Dace Road - Worcester,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.38
775710,Dace Road - Worcester,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Current (Min),A,32.25
775710,Dace Road - Worcester,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Current (Max),A,45.0
775710,Dace Road - Worcester,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.88
775710,Dace Road - Worcester,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Current (Min),A,23.62
775710,Dace Road - Worcester,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Current (Max),A,29.25
775710,Dace Road - Worcester,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.38
775710,Dace Road - Worcester,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage (Min),V,243.12
775710,Dace Road - Worcester,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage (Max),V,243.69
775710,Dace Road - Worcester,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
775710,Dace Road - Worcester,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage (Min),V,243.44
775710,Dace Road - Worcester,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage (Max),V,243.94
775710,Dace Road - Worcester,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
775710,Dace Road - Worcester,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage (Min),V,241.95
775710,Dace Road - Worcester,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage (Max),V,242.44
775710,Dace Road - Worcester,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
775710,Dace Road - Worcester,2023-08-15 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-15 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 23:10:00+00:00,busbar,,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-15 23:10:00+00:00,busbar,,L2 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-15 23:10:00+00:00,busbar,,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-15 23:10:00+00:00,busbar,,N Current (Min),A,27.88
775710,Dace Road - Worcester,2023-08-15 23:10:00+00:00,busbar,,N Current (Max),A,122.0
775710,Dace Road - Worcester,2023-08-15 23:10:00+00:00,busbar,,N Current (RMS),A,33.38
775710,Dace Road - Worcester,2023-08-15 23:10:00+00:00,busbar,,L3 Current (Min),A,20.62
