Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-15 23:10:00+00:00,busbar,,L3 Current (Max),A,50.88
775710,Dace Road - Worcester,2023-08-15 23:10:00+00:00,busbar,,L3 Current (RMS),A,27.75
775710,Dace Road - Worcester,2023-08-15 23:10:00+00:00,busbar,,L2 Current (Min),A,41.62
775710,Dace Road - Worcester,2023-08-15 23:10:00+00:00,busbar,,L2 Current (Max),A,63.75
775710,Dace Road - Worcester,2023-08-15 23:10:00+00:00,busbar,,L2 Current (RMS),A,45.5
775710,Dace Road - Worcester,2023-08-15 23:10:00+00:00,busbar,,L1 Current (Min),A,28.12
775710,Dace Road - Worcester,2023-08-15 23:10:00+00:00,busbar,,L1 Current (Max),A,47.62
775710,Dace Road - Worcester,2023-08-15 23:10:00+00:00,busbar,,L1 Current (RMS),A,29.62
775710,Dace Road - Worcester,2023-08-15 23:10:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 23:10:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.75
775710,Dace Road - Worcester,2023-08-15 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.75
775710,Dace Road - Worcester,2023-08-15 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.88
775710,Dace Road - Worcester,2023-08-15 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-15 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8952600000000001
775710,Dace Road - Worcester,2023-08-15 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91925
775710,Dace Road - Worcester,2023-08-15 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92691
775710,Dace Road - Worcester,2023-08-15 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-15 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 23:00:00+00:00,feeder,4.0,N Current (Min),A,6.25
775710,Dace Road - Worcester,2023-08-15 23:00:00+00:00,feeder,4.0,N Current (Max),A,46.62
775710,Dace Road - Worcester,2023-08-15 23:00:00+00:00,feeder,4.0,N Current (RMS),A,8.12
775710,Dace Road - Worcester,2023-08-15 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,3.75
775710,Dace Road - Worcester,2023-08-15 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,15.38
775710,Dace Road - Worcester,2023-08-15 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.62
775710,Dace Road - Worcester,2023-08-15 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,9.12
775710,Dace Road - Worcester,2023-08-15 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,20.5
775710,Dace Road - Worcester,2023-08-15 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.38
775710,Dace Road - Worcester,2023-08-15 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,4.62
775710,Dace Road - Worcester,2023-08-15 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,17.25
775710,Dace Road - Worcester,2023-08-15 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.62
775710,Dace Road - Worcester,2023-08-15 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-63.44
775710,Dace Road - Worcester,2023-08-15 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-40.75
775710,Dace Road - Worcester,2023-08-15 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,89.37
775710,Dace Road - Worcester,2023-08-15 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01793
775710,Dace Road - Worcester,2023-08-15 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.27318000000000003
775710,Dace Road - Worcester,2023-08-15 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.23786999999999997
775710,Dace Road - Worcester,2023-08-15 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 23:00:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-15 23:00:00+00:00,feeder,3.0,N Current (Max),A,47.62
775710,Dace Road - Worcester,2023-08-15 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-15 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,15.75
775710,Dace Road - Worcester,2023-08-15 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,16.12
775710,Dace Road - Worcester,2023-08-15 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,15.62
775710,Dace Road - Worcester,2023-08-15 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-15 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,110.94
775710,Dace Road - Worcester,2023-08-15 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,153.44
775710,Dace Road - Worcester,2023-08-15 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,44.25
775710,Dace Road - Worcester,2023-08-15 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.06606000000000001
775710,Dace Road - Worcester,2023-08-15 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.10967
775710,Dace Road - Worcester,2023-08-15 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.28402
775710,Dace Road - Worcester,2023-08-15 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 23:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 23:00:00+00:00,feeder,2.0,N Current (Max),A,14.88
775710,Dace Road - Worcester,2023-08-15 23:00:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,5.25
775710,Dace Road - Worcester,2023-08-15 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,5.12
775710,Dace Road - Worcester,2023-08-15 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,4.25
775710,Dace Road - Worcester,2023-08-15 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.19
775710,Dace Road - Worcester,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.5
775710,Dace Road - Worcester,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.81
775710,Dace Road - Worcester,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8382200000000001
775710,Dace Road - Worcester,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9026799999999999
775710,Dace Road - Worcester,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81781
775710,Dace Road - Worcester,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-15 23:00:00+00:00,feeder,1.0,N Current (Min),A,45.5
775710,Dace Road - Worcester,2023-08-15 23:00:00+00:00,feeder,1.0,N Current (Max),A,28.25
775710,Dace Road - Worcester,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,21.25
775710,Dace Road - Worcester,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,35.62
775710,Dace Road - Worcester,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.75
775710,Dace Road - Worcester,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,33.38
775710,Dace Road - Worcester,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,63.0
775710,Dace Road - Worcester,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.5
775710,Dace Road - Worcester,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,23.0
775710,Dace Road - Worcester,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,32.88
775710,Dace Road - Worcester,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.25
775710,Dace Road - Worcester,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage (Min),V,243.28
775710,Dace Road - Worcester,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage (Max),V,243.75
775710,Dace Road - Worcester,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
775710,Dace Road - Worcester,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage (Min),V,243.3
775710,Dace Road - Worcester,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage (Max),V,244.0
775710,Dace Road - Worcester,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
775710,Dace Road - Worcester,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage (Min),V,242.2
775710,Dace Road - Worcester,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage (Max),V,242.66
775710,Dace Road - Worcester,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
775710,Dace Road - Worcester,2023-08-15 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-15 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 23:00:00+00:00,busbar,,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-15 23:00:00+00:00,busbar,,L2 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-15 23:00:00+00:00,busbar,,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-15 23:00:00+00:00,busbar,,N Current (Min),A,30.12
775710,Dace Road - Worcester,2023-08-15 23:00:00+00:00,busbar,,N Current (Max),A,127.38
775710,Dace Road - Worcester,2023-08-15 23:00:00+00:00,busbar,,N Current (RMS),A,36.12
775710,Dace Road - Worcester,2023-08-15 23:00:00+00:00,busbar,,L3 Current (Min),A,21.75
775710,Dace Road - Worcester,2023-08-15 23:00:00+00:00,busbar,,L3 Current (Max),A,47.0
775710,Dace Road - Worcester,2023-08-15 23:00:00+00:00,busbar,,L3 Current (RMS),A,31.12
775710,Dace Road - Worcester,2023-08-15 23:00:00+00:00,busbar,,L2 Current (Min),A,43.75
775710,Dace Road - Worcester,2023-08-15 23:00:00+00:00,busbar,,L2 Current (Max),A,74.25
775710,Dace Road - Worcester,2023-08-15 23:00:00+00:00,busbar,,L2 Current (RMS),A,50.88
775710,Dace Road - Worcester,2023-08-15 23:00:00+00:00,busbar,,L1 Current (Min),A,27.0
775710,Dace Road - Worcester,2023-08-15 23:00:00+00:00,busbar,,L1 Current (Max),A,52.75
775710,Dace Road - Worcester,2023-08-15 23:00:00+00:00,busbar,,L1 Current (RMS),A,29.5
775710,Dace Road - Worcester,2023-08-15 23:00:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 23:00:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.87
775710,Dace Road - Worcester,2023-08-15 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.19
775710,Dace Road - Worcester,2023-08-15 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.06
775710,Dace Road - Worcester,2023-08-15 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-15 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8610200000000001
775710,Dace Road - Worcester,2023-08-15 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93085
775710,Dace Road - Worcester,2023-08-15 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9256
775710,Dace Road - Worcester,2023-08-15 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-15 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 22:50:00+00:00,feeder,4.0,N Current (Min),A,5.75
775710,Dace Road - Worcester,2023-08-15 22:50:00+00:00,feeder,4.0,N Current (Max),A,47.5
775710,Dace Road - Worcester,2023-08-15 22:50:00+00:00,feeder,4.0,N Current (RMS),A,9.5
775710,Dace Road - Worcester,2023-08-15 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,3.88
775710,Dace Road - Worcester,2023-08-15 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,15.75
775710,Dace Road - Worcester,2023-08-15 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.62
775710,Dace Road - Worcester,2023-08-15 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,9.0
775710,Dace Road - Worcester,2023-08-15 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,19.88
775710,Dace Road - Worcester,2023-08-15 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.62
775710,Dace Road - Worcester,2023-08-15 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,4.38
775710,Dace Road - Worcester,2023-08-15 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,16.0
775710,Dace Road - Worcester,2023-08-15 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.62
775710,Dace Road - Worcester,2023-08-15 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-37.75
775710,Dace Road - Worcester,2023-08-15 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.38
775710,Dace Road - Worcester,2023-08-15 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,115.0
775710,Dace Road - Worcester,2023-08-15 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.008320000000000001
775710,Dace Road - Worcester,2023-08-15 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.29854
775710,Dace Road - Worcester,2023-08-15 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.13671
775710,Dace Road - Worcester,2023-08-15 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 22:50:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-15 22:50:00+00:00,feeder,3.0,N Current (Max),A,48.75
775710,Dace Road - Worcester,2023-08-15 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-15 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,16.5
775710,Dace Road - Worcester,2023-08-15 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,15.88
775710,Dace Road - Worcester,2023-08-15 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,16.25
775710,Dace Road - Worcester,2023-08-15 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-134.25
775710,Dace Road - Worcester,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,173.62
775710,Dace Road - Worcester,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,55.25
775710,Dace Road - Worcester,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.05537
775710,Dace Road - Worcester,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.11614000000000001
775710,Dace Road - Worcester,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.30680999999999997
775710,Dace Road - Worcester,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 22:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 22:50:00+00:00,feeder,2.0,N Current (Max),A,15.5
775710,Dace Road - Worcester,2023-08-15 22:50:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,5.38
775710,Dace Road - Worcester,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,5.38
775710,Dace Road - Worcester,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,4.62
775710,Dace Road - Worcester,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.88
775710,Dace Road - Worcester,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.81
775710,Dace Road - Worcester,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.5
775710,Dace Road - Worcester,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77636
775710,Dace Road - Worcester,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90143
775710,Dace Road - Worcester,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8393200000000001
775710,Dace Road - Worcester,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-15 22:50:00+00:00,feeder,1.0,N Current (Min),A,39.0
775710,Dace Road - Worcester,2023-08-15 22:50:00+00:00,feeder,1.0,N Current (Max),A,29.75
775710,Dace Road - Worcester,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,22.38
775710,Dace Road - Worcester,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,31.12
775710,Dace Road - Worcester,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.62
775710,Dace Road - Worcester,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,33.62
775710,Dace Road - Worcester,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,52.12
775710,Dace Road - Worcester,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,40.38
775710,Dace Road - Worcester,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,23.25
775710,Dace Road - Worcester,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,33.88
775710,Dace Road - Worcester,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.25
775710,Dace Road - Worcester,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage (Min),V,242.91
775710,Dace Road - Worcester,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage (Max),V,243.78
775710,Dace Road - Worcester,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
775710,Dace Road - Worcester,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage (Min),V,243.05
775710,Dace Road - Worcester,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage (Max),V,243.92
775710,Dace Road - Worcester,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
775710,Dace Road - Worcester,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage (Min),V,241.92
775710,Dace Road - Worcester,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage (Max),V,242.59
775710,Dace Road - Worcester,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
775710,Dace Road - Worcester,2023-08-15 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-15 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 22:50:00+00:00,busbar,,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-15 22:50:00+00:00,busbar,,L2 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-15 22:50:00+00:00,busbar,,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-15 22:50:00+00:00,busbar,,N Current (Min),A,32.0
775710,Dace Road - Worcester,2023-08-15 22:50:00+00:00,busbar,,N Current (Max),A,130.62
775710,Dace Road - Worcester,2023-08-15 22:50:00+00:00,busbar,,N Current (RMS),A,39.12
775710,Dace Road - Worcester,2023-08-15 22:50:00+00:00,busbar,,L3 Current (Min),A,24.12
775710,Dace Road - Worcester,2023-08-15 22:50:00+00:00,busbar,,L3 Current (Max),A,48.75
775710,Dace Road - Worcester,2023-08-15 22:50:00+00:00,busbar,,L3 Current (RMS),A,28.12
775710,Dace Road - Worcester,2023-08-15 22:50:00+00:00,busbar,,L2 Current (Min),A,44.12
775710,Dace Road - Worcester,2023-08-15 22:50:00+00:00,busbar,,L2 Current (Max),A,68.38
775710,Dace Road - Worcester,2023-08-15 22:50:00+00:00,busbar,,L2 Current (RMS),A,52.0
775710,Dace Road - Worcester,2023-08-15 22:50:00+00:00,busbar,,L1 Current (Min),A,28.38
775710,Dace Road - Worcester,2023-08-15 22:50:00+00:00,busbar,,L1 Current (Max),A,53.5
775710,Dace Road - Worcester,2023-08-15 22:50:00+00:00,busbar,,L1 Current (RMS),A,31.62
775710,Dace Road - Worcester,2023-08-15 22:50:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 22:50:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.38
775710,Dace Road - Worcester,2023-08-15 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.44
775710,Dace Road - Worcester,2023-08-15 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.81
775710,Dace Road - Worcester,2023-08-15 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-15 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8671200000000001
775710,Dace Road - Worcester,2023-08-15 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92114
775710,Dace Road - Worcester,2023-08-15 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93747
775710,Dace Road - Worcester,2023-08-15 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-15 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 22:40:00+00:00,feeder,4.0,N Current (Min),A,5.5
775710,Dace Road - Worcester,2023-08-15 22:40:00+00:00,feeder,4.0,N Current (Max),A,36.88
775710,Dace Road - Worcester,2023-08-15 22:40:00+00:00,feeder,4.0,N Current (RMS),A,7.88
775710,Dace Road - Worcester,2023-08-15 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,3.88
775710,Dace Road - Worcester,2023-08-15 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,14.75
775710,Dace Road - Worcester,2023-08-15 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.75
775710,Dace Road - Worcester,2023-08-15 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,9.0
775710,Dace Road - Worcester,2023-08-15 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,18.75
775710,Dace Road - Worcester,2023-08-15 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.88
775710,Dace Road - Worcester,2023-08-15 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,4.75
775710,Dace Road - Worcester,2023-08-15 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,13.62
775710,Dace Road - Worcester,2023-08-15 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
775710,Dace Road - Worcester,2023-08-15 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.69
775710,Dace Road - Worcester,2023-08-15 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-68.06
775710,Dace Road - Worcester,2023-08-15 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,70.88
775710,Dace Road - Worcester,2023-08-15 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.006
775710,Dace Road - Worcester,2023-08-15 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.24553000000000003
775710,Dace Road - Worcester,2023-08-15 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.06084
775710,Dace Road - Worcester,2023-08-15 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 22:40:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-15 22:40:00+00:00,feeder,3.0,N Current (Max),A,35.75
775710,Dace Road - Worcester,2023-08-15 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-15 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,12.0
775710,Dace Road - Worcester,2023-08-15 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,12.38
775710,Dace Road - Worcester,2023-08-15 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,11.88
775710,Dace Road - Worcester,2023-08-15 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-71.06
775710,Dace Road - Worcester,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-168.75
775710,Dace Road - Worcester,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,27.69
775710,Dace Road - Worcester,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.06468
775710,Dace Road - Worcester,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.12758
775710,Dace Road - Worcester,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.33785
775710,Dace Road - Worcester,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 22:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 22:40:00+00:00,feeder,2.0,N Current (Max),A,11.38
775710,Dace Road - Worcester,2023-08-15 22:40:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,4.0
775710,Dace Road - Worcester,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,4.0
775710,Dace Road - Worcester,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,3.38
775710,Dace Road - Worcester,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.94
775710,Dace Road - Worcester,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.94
775710,Dace Road - Worcester,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.5
775710,Dace Road - Worcester,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80102
775710,Dace Road - Worcester,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91333
775710,Dace Road - Worcester,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9061299999999999
775710,Dace Road - Worcester,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-15 22:40:00+00:00,feeder,1.0,N Current (Min),A,43.5
775710,Dace Road - Worcester,2023-08-15 22:40:00+00:00,feeder,1.0,N Current (Max),A,30.5
775710,Dace Road - Worcester,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,22.75
775710,Dace Road - Worcester,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,32.12
775710,Dace Road - Worcester,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.12
775710,Dace Road - Worcester,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,36.38
775710,Dace Road - Worcester,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,61.25
775710,Dace Road - Worcester,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.0
775710,Dace Road - Worcester,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,32.12
775710,Dace Road - Worcester,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,37.5
775710,Dace Road - Worcester,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.38
775710,Dace Road - Worcester,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage (Min),V,242.67
775710,Dace Road - Worcester,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage (Max),V,243.36
775710,Dace Road - Worcester,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
775710,Dace Road - Worcester,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage (Min),V,242.7
775710,Dace Road - Worcester,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage (Max),V,243.41
775710,Dace Road - Worcester,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
775710,Dace Road - Worcester,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage (Min),V,241.5
775710,Dace Road - Worcester,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage (Max),V,242.23
775710,Dace Road - Worcester,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
775710,Dace Road - Worcester,2023-08-15 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-15 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 22:40:00+00:00,busbar,,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-15 22:40:00+00:00,busbar,,L2 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-15 22:40:00+00:00,busbar,,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-15 22:40:00+00:00,busbar,,N Current (Min),A,31.25
775710,Dace Road - Worcester,2023-08-15 22:40:00+00:00,busbar,,N Current (Max),A,102.5
775710,Dace Road - Worcester,2023-08-15 22:40:00+00:00,busbar,,N Current (RMS),A,38.62
775710,Dace Road - Worcester,2023-08-15 22:40:00+00:00,busbar,,L3 Current (Min),A,27.12
775710,Dace Road - Worcester,2023-08-15 22:40:00+00:00,busbar,,L3 Current (Max),A,51.0
775710,Dace Road - Worcester,2023-08-15 22:40:00+00:00,busbar,,L3 Current (RMS),A,28.75
775710,Dace Road - Worcester,2023-08-15 22:40:00+00:00,busbar,,L2 Current (Min),A,45.62
775710,Dace Road - Worcester,2023-08-15 22:40:00+00:00,busbar,,L2 Current (Max),A,70.62
775710,Dace Road - Worcester,2023-08-15 22:40:00+00:00,busbar,,L2 Current (RMS),A,52.88
775710,Dace Road - Worcester,2023-08-15 22:40:00+00:00,busbar,,L1 Current (Min),A,35.88
775710,Dace Road - Worcester,2023-08-15 22:40:00+00:00,busbar,,L1 Current (Max),A,52.88
775710,Dace Road - Worcester,2023-08-15 22:40:00+00:00,busbar,,L1 Current (RMS),A,40.25
775710,Dace Road - Worcester,2023-08-15 22:40:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 22:40:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.81
775710,Dace Road - Worcester,2023-08-15 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.31
775710,Dace Road - Worcester,2023-08-15 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.44
775710,Dace Road - Worcester,2023-08-15 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-15 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.82657
775710,Dace Road - Worcester,2023-08-15 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9183
775710,Dace Road - Worcester,2023-08-15 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93863
775710,Dace Road - Worcester,2023-08-15 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-15 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-15 22:30:00+00:00,feeder,4.0,N Current (Min),A,6.25
775710,Dace Road - Worcester,2023-08-15 22:30:00+00:00,feeder,4.0,N Current (Max),A,37.5
775710,Dace Road - Worcester,2023-08-15 22:30:00+00:00,feeder,4.0,N Current (RMS),A,9.25
775710,Dace Road - Worcester,2023-08-15 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,3.88
775710,Dace Road - Worcester,2023-08-15 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,13.38
775710,Dace Road - Worcester,2023-08-15 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.62
775710,Dace Road - Worcester,2023-08-15 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,8.75
775710,Dace Road - Worcester,2023-08-15 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,17.12
775710,Dace Road - Worcester,2023-08-15 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.88
775710,Dace Road - Worcester,2023-08-15 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,4.75
775710,Dace Road - Worcester,2023-08-15 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,23.0
775710,Dace Road - Worcester,2023-08-15 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.88
775710,Dace Road - Worcester,2023-08-15 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-130.0
775710,Dace Road - Worcester,2023-08-15 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-70.62
775710,Dace Road - Worcester,2023-08-15 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,80.69
775710,Dace Road - Worcester,2023-08-15 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00037999999999999997
775710,Dace Road - Worcester,2023-08-15 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.35225
775710,Dace Road - Worcester,2023-08-15 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.22069
775710,Dace Road - Worcester,2023-08-15 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 22:30:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-15 22:30:00+00:00,feeder,3.0,N Current (Max),A,36.75
775710,Dace Road - Worcester,2023-08-15 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-15 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,12.25
775710,Dace Road - Worcester,2023-08-15 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,11.88
775710,Dace Road - Worcester,2023-08-15 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,12.62
775710,Dace Road - Worcester,2023-08-15 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-117.0
775710,Dace Road - Worcester,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,120.56
775710,Dace Road - Worcester,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,62.87
775710,Dace Road - Worcester,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.07045
775710,Dace Road - Worcester,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.13658
775710,Dace Road - Worcester,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.25054
775710,Dace Road - Worcester,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 22:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 22:30:00+00:00,feeder,2.0,N Current (Max),A,11.75
775710,Dace Road - Worcester,2023-08-15 22:30:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,4.25
775710,Dace Road - Worcester,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,4.0
775710,Dace Road - Worcester,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,3.38
775710,Dace Road - Worcester,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.56
775710,Dace Road - Worcester,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.5
775710,Dace Road - Worcester,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.75
775710,Dace Road - Worcester,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7661100000000001
775710,Dace Road - Worcester,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9345100000000001
775710,Dace Road - Worcester,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8480200000000001
775710,Dace Road - Worcester,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-15 22:30:00+00:00,feeder,1.0,N Current (Min),A,43.5
775710,Dace Road - Worcester,2023-08-15 22:30:00+00:00,feeder,1.0,N Current (Max),A,35.38
