Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,23.5
775710,Dace Road - Worcester,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,31.5
775710,Dace Road - Worcester,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
775710,Dace Road - Worcester,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,37.88
775710,Dace Road - Worcester,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,57.75
775710,Dace Road - Worcester,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,48.5
775710,Dace Road - Worcester,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,26.75
775710,Dace Road - Worcester,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,43.0
775710,Dace Road - Worcester,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.12
775710,Dace Road - Worcester,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage (Min),V,242.58
775710,Dace Road - Worcester,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage (Max),V,243.34
775710,Dace Road - Worcester,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
775710,Dace Road - Worcester,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage (Min),V,242.45
775710,Dace Road - Worcester,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage (Max),V,243.34
775710,Dace Road - Worcester,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
775710,Dace Road - Worcester,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage (Min),V,241.38
775710,Dace Road - Worcester,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage (Max),V,242.08
775710,Dace Road - Worcester,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
775710,Dace Road - Worcester,2023-08-15 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-15 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-15 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 22:30:00+00:00,busbar,,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-15 22:30:00+00:00,busbar,,L2 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-15 22:30:00+00:00,busbar,,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-15 22:30:00+00:00,busbar,,N Current (Min),A,37.38
775710,Dace Road - Worcester,2023-08-15 22:30:00+00:00,busbar,,N Current (Max),A,103.0
775710,Dace Road - Worcester,2023-08-15 22:30:00+00:00,busbar,,N Current (RMS),A,43.88
775710,Dace Road - Worcester,2023-08-15 22:30:00+00:00,busbar,,L3 Current (Min),A,26.38
775710,Dace Road - Worcester,2023-08-15 22:30:00+00:00,busbar,,L3 Current (Max),A,46.75
775710,Dace Road - Worcester,2023-08-15 22:30:00+00:00,busbar,,L3 Current (RMS),A,29.5
775710,Dace Road - Worcester,2023-08-15 22:30:00+00:00,busbar,,L2 Current (Min),A,48.38
775710,Dace Road - Worcester,2023-08-15 22:30:00+00:00,busbar,,L2 Current (Max),A,70.38
775710,Dace Road - Worcester,2023-08-15 22:30:00+00:00,busbar,,L2 Current (RMS),A,58.38
775710,Dace Road - Worcester,2023-08-15 22:30:00+00:00,busbar,,L1 Current (Min),A,31.75
775710,Dace Road - Worcester,2023-08-15 22:30:00+00:00,busbar,,L1 Current (Max),A,49.5
775710,Dace Road - Worcester,2023-08-15 22:30:00+00:00,busbar,,L1 Current (RMS),A,35.62
775710,Dace Road - Worcester,2023-08-15 22:30:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 22:30:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.12
775710,Dace Road - Worcester,2023-08-15 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.13
775710,Dace Road - Worcester,2023-08-15 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.06
775710,Dace Road - Worcester,2023-08-15 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-15 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 22:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8648399999999999
775710,Dace Road - Worcester,2023-08-15 22:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9155
775710,Dace Road - Worcester,2023-08-15 22:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91122
775710,Dace Road - Worcester,2023-08-15 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-15 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 22:20:00+00:00,feeder,4.0,N Current (Min),A,7.0
775710,Dace Road - Worcester,2023-08-15 22:20:00+00:00,feeder,4.0,N Current (Max),A,19.88
775710,Dace Road - Worcester,2023-08-15 22:20:00+00:00,feeder,4.0,N Current (RMS),A,8.25
775710,Dace Road - Worcester,2023-08-15 22:20:00+00:00,feeder,4.0,L3 Current (Min),A,4.0
775710,Dace Road - Worcester,2023-08-15 22:20:00+00:00,feeder,4.0,L3 Current (Max),A,7.75
775710,Dace Road - Worcester,2023-08-15 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.88
775710,Dace Road - Worcester,2023-08-15 22:20:00+00:00,feeder,4.0,L2 Current (Min),A,9.38
775710,Dace Road - Worcester,2023-08-15 22:20:00+00:00,feeder,4.0,L2 Current (Max),A,12.62
775710,Dace Road - Worcester,2023-08-15 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.38
775710,Dace Road - Worcester,2023-08-15 22:20:00+00:00,feeder,4.0,L1 Current (Min),A,4.62
775710,Dace Road - Worcester,2023-08-15 22:20:00+00:00,feeder,4.0,L1 Current (Max),A,13.88
775710,Dace Road - Worcester,2023-08-15 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.75
775710,Dace Road - Worcester,2023-08-15 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-138.31
775710,Dace Road - Worcester,2023-08-15 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-37.87
775710,Dace Road - Worcester,2023-08-15 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,107.5
775710,Dace Road - Worcester,2023-08-15 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01158
775710,Dace Road - Worcester,2023-08-15 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.37932
775710,Dace Road - Worcester,2023-08-15 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.25501999999999997
775710,Dace Road - Worcester,2023-08-15 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 22:20:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-15 22:20:00+00:00,feeder,3.0,N Current (Max),A,17.88
775710,Dace Road - Worcester,2023-08-15 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-15 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,6.12
775710,Dace Road - Worcester,2023-08-15 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,6.25
775710,Dace Road - Worcester,2023-08-15 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,6.0
775710,Dace Road - Worcester,2023-08-15 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-15 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-44.38
775710,Dace Road - Worcester,2023-08-15 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,165.25
775710,Dace Road - Worcester,2023-08-15 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,56.25
775710,Dace Road - Worcester,2023-08-15 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.0721
775710,Dace Road - Worcester,2023-08-15 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.14601
775710,Dace Road - Worcester,2023-08-15 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.23967
775710,Dace Road - Worcester,2023-08-15 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 22:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 22:20:00+00:00,feeder,2.0,N Current (Max),A,6.0
775710,Dace Road - Worcester,2023-08-15 22:20:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,2.12
775710,Dace Road - Worcester,2023-08-15 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.0
775710,Dace Road - Worcester,2023-08-15 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,1.75
775710,Dace Road - Worcester,2023-08-15 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.5
775710,Dace Road - Worcester,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.94
775710,Dace Road - Worcester,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.94
775710,Dace Road - Worcester,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7679699999999999
775710,Dace Road - Worcester,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93671
775710,Dace Road - Worcester,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83154
775710,Dace Road - Worcester,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-15 22:20:00+00:00,feeder,1.0,N Current (Min),A,48.38
775710,Dace Road - Worcester,2023-08-15 22:20:00+00:00,feeder,1.0,N Current (Max),A,37.62
775710,Dace Road - Worcester,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Current (Min),A,24.0
775710,Dace Road - Worcester,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Current (Max),A,33.62
775710,Dace Road - Worcester,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
775710,Dace Road - Worcester,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Current (Min),A,37.38
775710,Dace Road - Worcester,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Current (Max),A,63.25
775710,Dace Road - Worcester,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,50.62
775710,Dace Road - Worcester,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Current (Min),A,26.25
775710,Dace Road - Worcester,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Current (Max),A,32.75
775710,Dace Road - Worcester,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
775710,Dace Road - Worcester,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage (Min),V,242.44
775710,Dace Road - Worcester,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage (Max),V,246.59
775710,Dace Road - Worcester,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
775710,Dace Road - Worcester,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage (Min),V,242.33
775710,Dace Road - Worcester,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage (Max),V,246.5
775710,Dace Road - Worcester,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
775710,Dace Road - Worcester,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage (Min),V,241.08
775710,Dace Road - Worcester,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage (Max),V,245.3
775710,Dace Road - Worcester,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
775710,Dace Road - Worcester,2023-08-15 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-15 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-15 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 22:20:00+00:00,busbar,,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-15 22:20:00+00:00,busbar,,L2 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-15 22:20:00+00:00,busbar,,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-15 22:20:00+00:00,busbar,,N Current (Min),A,33.75
775710,Dace Road - Worcester,2023-08-15 22:20:00+00:00,busbar,,N Current (Max),A,68.5
775710,Dace Road - Worcester,2023-08-15 22:20:00+00:00,busbar,,N Current (RMS),A,46.12
775710,Dace Road - Worcester,2023-08-15 22:20:00+00:00,busbar,,L3 Current (Min),A,28.38
775710,Dace Road - Worcester,2023-08-15 22:20:00+00:00,busbar,,L3 Current (Max),A,38.75
775710,Dace Road - Worcester,2023-08-15 22:20:00+00:00,busbar,,L3 Current (RMS),A,30.25
775710,Dace Road - Worcester,2023-08-15 22:20:00+00:00,busbar,,L2 Current (Min),A,47.5
775710,Dace Road - Worcester,2023-08-15 22:20:00+00:00,busbar,,L2 Current (Max),A,74.0
775710,Dace Road - Worcester,2023-08-15 22:20:00+00:00,busbar,,L2 Current (RMS),A,61.12
775710,Dace Road - Worcester,2023-08-15 22:20:00+00:00,busbar,,L1 Current (Min),A,31.75
775710,Dace Road - Worcester,2023-08-15 22:20:00+00:00,busbar,,L1 Current (Max),A,39.38
775710,Dace Road - Worcester,2023-08-15 22:20:00+00:00,busbar,,L1 Current (RMS),A,33.38
775710,Dace Road - Worcester,2023-08-15 22:20:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 22:20:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 22:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 22:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.94
775710,Dace Road - Worcester,2023-08-15 22:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 22:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.69
775710,Dace Road - Worcester,2023-08-15 22:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 22:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.94
775710,Dace Road - Worcester,2023-08-15 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-15 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 22:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88266
775710,Dace Road - Worcester,2023-08-15 22:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9271799999999999
775710,Dace Road - Worcester,2023-08-15 22:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87826
775710,Dace Road - Worcester,2023-08-15 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-15 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 22:10:00+00:00,feeder,4.0,N Current (Min),A,6.88
775710,Dace Road - Worcester,2023-08-15 22:10:00+00:00,feeder,4.0,N Current (Max),A,77.5
775710,Dace Road - Worcester,2023-08-15 22:10:00+00:00,feeder,4.0,N Current (RMS),A,8.5
775710,Dace Road - Worcester,2023-08-15 22:10:00+00:00,feeder,4.0,L3 Current (Min),A,4.25
775710,Dace Road - Worcester,2023-08-15 22:10:00+00:00,feeder,4.0,L3 Current (Max),A,25.25
775710,Dace Road - Worcester,2023-08-15 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.0
775710,Dace Road - Worcester,2023-08-15 22:10:00+00:00,feeder,4.0,L2 Current (Min),A,9.75
775710,Dace Road - Worcester,2023-08-15 22:10:00+00:00,feeder,4.0,L2 Current (Max),A,28.0
775710,Dace Road - Worcester,2023-08-15 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.25
775710,Dace Road - Worcester,2023-08-15 22:10:00+00:00,feeder,4.0,L1 Current (Min),A,4.62
775710,Dace Road - Worcester,2023-08-15 22:10:00+00:00,feeder,4.0,L1 Current (Max),A,27.5
775710,Dace Road - Worcester,2023-08-15 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.62
775710,Dace Road - Worcester,2023-08-15 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-162.88
775710,Dace Road - Worcester,2023-08-15 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-38.87
775710,Dace Road - Worcester,2023-08-15 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,121.94
775710,Dace Road - Worcester,2023-08-15 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.011059999999999999
775710,Dace Road - Worcester,2023-08-15 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.25042
775710,Dace Road - Worcester,2023-08-15 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.09596
775710,Dace Road - Worcester,2023-08-15 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 22:10:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-15 22:10:00+00:00,feeder,3.0,N Current (Max),A,79.12
775710,Dace Road - Worcester,2023-08-15 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-15 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,26.25
775710,Dace Road - Worcester,2023-08-15 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,26.12
775710,Dace Road - Worcester,2023-08-15 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,26.62
775710,Dace Road - Worcester,2023-08-15 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-15 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,45.62
775710,Dace Road - Worcester,2023-08-15 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,92.18
775710,Dace Road - Worcester,2023-08-15 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,54.25
775710,Dace Road - Worcester,2023-08-15 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.07078999999999999
775710,Dace Road - Worcester,2023-08-15 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.12038
775710,Dace Road - Worcester,2023-08-15 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.31371
775710,Dace Road - Worcester,2023-08-15 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 22:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 22:10:00+00:00,feeder,2.0,N Current (Max),A,25.38
775710,Dace Road - Worcester,2023-08-15 22:10:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,9.25
775710,Dace Road - Worcester,2023-08-15 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,8.62
775710,Dace Road - Worcester,2023-08-15 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,7.38
775710,Dace Road - Worcester,2023-08-15 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.56
775710,Dace Road - Worcester,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.44
775710,Dace Road - Worcester,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.62
775710,Dace Road - Worcester,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81479
775710,Dace Road - Worcester,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89499
775710,Dace Road - Worcester,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8501
775710,Dace Road - Worcester,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-15 22:10:00+00:00,feeder,1.0,N Current (Min),A,38.5
775710,Dace Road - Worcester,2023-08-15 22:10:00+00:00,feeder,1.0,N Current (Max),A,30.5
775710,Dace Road - Worcester,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,25.0
775710,Dace Road - Worcester,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,34.0
775710,Dace Road - Worcester,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.62
775710,Dace Road - Worcester,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,34.25
775710,Dace Road - Worcester,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,53.88
775710,Dace Road - Worcester,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,41.75
775710,Dace Road - Worcester,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,27.38
775710,Dace Road - Worcester,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,38.38
775710,Dace Road - Worcester,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.25
775710,Dace Road - Worcester,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage (Min),V,245.03
775710,Dace Road - Worcester,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage (Max),V,245.86
775710,Dace Road - Worcester,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
775710,Dace Road - Worcester,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage (Min),V,245.05
775710,Dace Road - Worcester,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage (Max),V,245.86
775710,Dace Road - Worcester,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
775710,Dace Road - Worcester,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage (Min),V,243.83
775710,Dace Road - Worcester,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage (Max),V,244.5
775710,Dace Road - Worcester,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
775710,Dace Road - Worcester,2023-08-15 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-15 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 22:10:00+00:00,busbar,,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-15 22:10:00+00:00,busbar,,L2 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-15 22:10:00+00:00,busbar,,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-15 22:10:00+00:00,busbar,,N Current (Min),A,32.62
775710,Dace Road - Worcester,2023-08-15 22:10:00+00:00,busbar,,N Current (Max),A,204.62
775710,Dace Road - Worcester,2023-08-15 22:10:00+00:00,busbar,,N Current (RMS),A,39.0
775710,Dace Road - Worcester,2023-08-15 22:10:00+00:00,busbar,,L3 Current (Min),A,23.88
775710,Dace Road - Worcester,2023-08-15 22:10:00+00:00,busbar,,L3 Current (Max),A,68.62
775710,Dace Road - Worcester,2023-08-15 22:10:00+00:00,busbar,,L3 Current (RMS),A,31.5
775710,Dace Road - Worcester,2023-08-15 22:10:00+00:00,busbar,,L2 Current (Min),A,44.5
775710,Dace Road - Worcester,2023-08-15 22:10:00+00:00,busbar,,L2 Current (Max),A,85.5
775710,Dace Road - Worcester,2023-08-15 22:10:00+00:00,busbar,,L2 Current (RMS),A,52.88
775710,Dace Road - Worcester,2023-08-15 22:10:00+00:00,busbar,,L1 Current (Min),A,32.5
775710,Dace Road - Worcester,2023-08-15 22:10:00+00:00,busbar,,L1 Current (Max),A,79.88
775710,Dace Road - Worcester,2023-08-15 22:10:00+00:00,busbar,,L1 Current (RMS),A,34.75
775710,Dace Road - Worcester,2023-08-15 22:10:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 22:10:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.25
775710,Dace Road - Worcester,2023-08-15 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.56
775710,Dace Road - Worcester,2023-08-15 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.31
775710,Dace Road - Worcester,2023-08-15 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-15 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85177
775710,Dace Road - Worcester,2023-08-15 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92709
775710,Dace Road - Worcester,2023-08-15 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8945
775710,Dace Road - Worcester,2023-08-15 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-15 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 22:00:00+00:00,feeder,4.0,N Current (Min),A,8.25
775710,Dace Road - Worcester,2023-08-15 22:00:00+00:00,feeder,4.0,N Current (Max),A,41.0
775710,Dace Road - Worcester,2023-08-15 22:00:00+00:00,feeder,4.0,N Current (RMS),A,9.62
775710,Dace Road - Worcester,2023-08-15 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,4.25
775710,Dace Road - Worcester,2023-08-15 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,15.75
775710,Dace Road - Worcester,2023-08-15 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.12
775710,Dace Road - Worcester,2023-08-15 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,11.0
775710,Dace Road - Worcester,2023-08-15 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,19.88
775710,Dace Road - Worcester,2023-08-15 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.25
775710,Dace Road - Worcester,2023-08-15 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,4.75
775710,Dace Road - Worcester,2023-08-15 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,13.62
775710,Dace Road - Worcester,2023-08-15 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.75
775710,Dace Road - Worcester,2023-08-15 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-111.57
775710,Dace Road - Worcester,2023-08-15 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-52.06
775710,Dace Road - Worcester,2023-08-15 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,109.0
775710,Dace Road - Worcester,2023-08-15 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.013869999999999999
775710,Dace Road - Worcester,2023-08-15 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.2686
775710,Dace Road - Worcester,2023-08-15 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.16143
775710,Dace Road - Worcester,2023-08-15 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 22:00:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-15 22:00:00+00:00,feeder,3.0,N Current (Max),A,39.5
775710,Dace Road - Worcester,2023-08-15 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-15 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,13.25
775710,Dace Road - Worcester,2023-08-15 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,13.0
775710,Dace Road - Worcester,2023-08-15 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,13.12
775710,Dace Road - Worcester,2023-08-15 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-15 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,26.31
775710,Dace Road - Worcester,2023-08-15 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-73.12
775710,Dace Road - Worcester,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,39.87
775710,Dace Road - Worcester,2023-08-15 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.06758
775710,Dace Road - Worcester,2023-08-15 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.12425
775710,Dace Road - Worcester,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.28945
775710,Dace Road - Worcester,2023-08-15 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 22:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 22:00:00+00:00,feeder,2.0,N Current (Max),A,12.5
775710,Dace Road - Worcester,2023-08-15 22:00:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,4.38
775710,Dace Road - Worcester,2023-08-15 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,4.38
775710,Dace Road - Worcester,2023-08-15 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,3.62
775710,Dace Road - Worcester,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.88
775710,Dace Road - Worcester,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.5
775710,Dace Road - Worcester,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.44
775710,Dace Road - Worcester,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8383799999999999
775710,Dace Road - Worcester,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9215700000000001
775710,Dace Road - Worcester,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8533
775710,Dace Road - Worcester,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-15 22:00:00+00:00,feeder,1.0,N Current (Min),A,37.62
775710,Dace Road - Worcester,2023-08-15 22:00:00+00:00,feeder,1.0,N Current (Max),A,29.75
775710,Dace Road - Worcester,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,26.62
775710,Dace Road - Worcester,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,35.5
775710,Dace Road - Worcester,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.0
775710,Dace Road - Worcester,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,35.0
775710,Dace Road - Worcester,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,55.0
775710,Dace Road - Worcester,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,42.5
775710,Dace Road - Worcester,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,28.0
775710,Dace Road - Worcester,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,40.38
775710,Dace Road - Worcester,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.25
775710,Dace Road - Worcester,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage (Min),V,244.48
775710,Dace Road - Worcester,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage (Max),V,245.11
775710,Dace Road - Worcester,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
775710,Dace Road - Worcester,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage (Min),V,244.14
775710,Dace Road - Worcester,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage (Max),V,245.22
775710,Dace Road - Worcester,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
775710,Dace Road - Worcester,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage (Min),V,243.28
775710,Dace Road - Worcester,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage (Max),V,243.95
775710,Dace Road - Worcester,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
775710,Dace Road - Worcester,2023-08-15 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-15 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 22:00:00+00:00,busbar,,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-15 22:00:00+00:00,busbar,,L2 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-15 22:00:00+00:00,busbar,,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-15 22:00:00+00:00,busbar,,N Current (Min),A,33.12
775710,Dace Road - Worcester,2023-08-15 22:00:00+00:00,busbar,,N Current (Max),A,110.0
775710,Dace Road - Worcester,2023-08-15 22:00:00+00:00,busbar,,N Current (RMS),A,39.12
775710,Dace Road - Worcester,2023-08-15 22:00:00+00:00,busbar,,L3 Current (Min),A,31.5
775710,Dace Road - Worcester,2023-08-15 22:00:00+00:00,busbar,,L3 Current (Max),A,51.75
775710,Dace Road - Worcester,2023-08-15 22:00:00+00:00,busbar,,L3 Current (RMS),A,33.0
775710,Dace Road - Worcester,2023-08-15 22:00:00+00:00,busbar,,L2 Current (Min),A,46.62
775710,Dace Road - Worcester,2023-08-15 22:00:00+00:00,busbar,,L2 Current (Max),A,67.5
775710,Dace Road - Worcester,2023-08-15 22:00:00+00:00,busbar,,L2 Current (RMS),A,54.75
775710,Dace Road - Worcester,2023-08-15 22:00:00+00:00,busbar,,L1 Current (Min),A,33.5
775710,Dace Road - Worcester,2023-08-15 22:00:00+00:00,busbar,,L1 Current (Max),A,46.25
775710,Dace Road - Worcester,2023-08-15 22:00:00+00:00,busbar,,L1 Current (RMS),A,35.88
775710,Dace Road - Worcester,2023-08-15 22:00:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 22:00:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.94
775710,Dace Road - Worcester,2023-08-15 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.07
775710,Dace Road - Worcester,2023-08-15 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.81
775710,Dace Road - Worcester,2023-08-15 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-15 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9137299999999999
775710,Dace Road - Worcester,2023-08-15 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9270299999999999
775710,Dace Road - Worcester,2023-08-15 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88885
775710,Dace Road - Worcester,2023-08-15 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-15 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 21:50:00+00:00,feeder,4.0,N Current (Min),A,7.25
775710,Dace Road - Worcester,2023-08-15 21:50:00+00:00,feeder,4.0,N Current (Max),A,47.5
775710,Dace Road - Worcester,2023-08-15 21:50:00+00:00,feeder,4.0,N Current (RMS),A,9.0
775710,Dace Road - Worcester,2023-08-15 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,4.88
775710,Dace Road - Worcester,2023-08-15 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,18.0
775710,Dace Road - Worcester,2023-08-15 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.25
775710,Dace Road - Worcester,2023-08-15 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,11.5
775710,Dace Road - Worcester,2023-08-15 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,21.0
775710,Dace Road - Worcester,2023-08-15 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
775710,Dace Road - Worcester,2023-08-15 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,4.12
775710,Dace Road - Worcester,2023-08-15 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,17.0
775710,Dace Road - Worcester,2023-08-15 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.62
775710,Dace Road - Worcester,2023-08-15 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.06
775710,Dace Road - Worcester,2023-08-15 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-33.94
775710,Dace Road - Worcester,2023-08-15 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,110.5
775710,Dace Road - Worcester,2023-08-15 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.02214
775710,Dace Road - Worcester,2023-08-15 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.20665
775710,Dace Road - Worcester,2023-08-15 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.01759
775710,Dace Road - Worcester,2023-08-15 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 21:50:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-15 21:50:00+00:00,feeder,3.0,N Current (Max),A,49.75
775710,Dace Road - Worcester,2023-08-15 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-15 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,16.62
775710,Dace Road - Worcester,2023-08-15 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,16.25
775710,Dace Road - Worcester,2023-08-15 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,16.75
775710,Dace Road - Worcester,2023-08-15 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,9.13
775710,Dace Road - Worcester,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,167.5
775710,Dace Road - Worcester,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,47.62
775710,Dace Road - Worcester,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.055560000000000005
775710,Dace Road - Worcester,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.11778
775710,Dace Road - Worcester,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.33416
775710,Dace Road - Worcester,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 21:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 21:50:00+00:00,feeder,2.0,N Current (Max),A,15.75
775710,Dace Road - Worcester,2023-08-15 21:50:00+00:00,feeder,2.0,N Current (RMS),A,0.12
