Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,5.75
775710,Dace Road - Worcester,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,5.25
775710,Dace Road - Worcester,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,4.62
775710,Dace Road - Worcester,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.19
775710,Dace Road - Worcester,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.5
775710,Dace Road - Worcester,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.5
775710,Dace Road - Worcester,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81482
775710,Dace Road - Worcester,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91785
775710,Dace Road - Worcester,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89966
775710,Dace Road - Worcester,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-15 21:50:00+00:00,feeder,1.0,N Current (Min),A,33.25
775710,Dace Road - Worcester,2023-08-15 21:50:00+00:00,feeder,1.0,N Current (Max),A,29.25
775710,Dace Road - Worcester,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,26.25
775710,Dace Road - Worcester,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,36.5
775710,Dace Road - Worcester,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.5
775710,Dace Road - Worcester,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,36.88
775710,Dace Road - Worcester,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,48.12
775710,Dace Road - Worcester,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,40.0
775710,Dace Road - Worcester,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,29.38
775710,Dace Road - Worcester,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,45.12
775710,Dace Road - Worcester,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,37.0
775710,Dace Road - Worcester,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage (Min),V,244.52
775710,Dace Road - Worcester,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage (Max),V,245.48
775710,Dace Road - Worcester,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
775710,Dace Road - Worcester,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage (Min),V,244.16
775710,Dace Road - Worcester,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage (Max),V,245.12
775710,Dace Road - Worcester,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
775710,Dace Road - Worcester,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage (Min),V,243.2
775710,Dace Road - Worcester,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage (Max),V,243.97
775710,Dace Road - Worcester,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
775710,Dace Road - Worcester,2023-08-15 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-15 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-15 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 21:50:00+00:00,busbar,,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-15 21:50:00+00:00,busbar,,L2 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-15 21:50:00+00:00,busbar,,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-15 21:50:00+00:00,busbar,,N Current (Min),A,33.88
775710,Dace Road - Worcester,2023-08-15 21:50:00+00:00,busbar,,N Current (Max),A,129.88
775710,Dace Road - Worcester,2023-08-15 21:50:00+00:00,busbar,,N Current (RMS),A,37.75
775710,Dace Road - Worcester,2023-08-15 21:50:00+00:00,busbar,,L3 Current (Min),A,27.88
775710,Dace Road - Worcester,2023-08-15 21:50:00+00:00,busbar,,L3 Current (Max),A,64.25
775710,Dace Road - Worcester,2023-08-15 21:50:00+00:00,busbar,,L3 Current (RMS),A,34.62
775710,Dace Road - Worcester,2023-08-15 21:50:00+00:00,busbar,,L2 Current (Min),A,47.88
775710,Dace Road - Worcester,2023-08-15 21:50:00+00:00,busbar,,L2 Current (Max),A,69.75
775710,Dace Road - Worcester,2023-08-15 21:50:00+00:00,busbar,,L2 Current (RMS),A,52.38
775710,Dace Road - Worcester,2023-08-15 21:50:00+00:00,busbar,,L1 Current (Min),A,33.38
775710,Dace Road - Worcester,2023-08-15 21:50:00+00:00,busbar,,L1 Current (Max),A,57.12
775710,Dace Road - Worcester,2023-08-15 21:50:00+00:00,busbar,,L1 Current (RMS),A,42.62
775710,Dace Road - Worcester,2023-08-15 21:50:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 21:50:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.44
775710,Dace Road - Worcester,2023-08-15 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.19
775710,Dace Road - Worcester,2023-08-15 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.31
775710,Dace Road - Worcester,2023-08-15 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-15 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93725
775710,Dace Road - Worcester,2023-08-15 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9194899999999999
775710,Dace Road - Worcester,2023-08-15 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8443
775710,Dace Road - Worcester,2023-08-15 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-15 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 21:40:00+00:00,feeder,4.0,N Current (Min),A,6.38
775710,Dace Road - Worcester,2023-08-15 21:40:00+00:00,feeder,4.0,N Current (Max),A,29.12
775710,Dace Road - Worcester,2023-08-15 21:40:00+00:00,feeder,4.0,N Current (RMS),A,7.75
775710,Dace Road - Worcester,2023-08-15 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,5.38
775710,Dace Road - Worcester,2023-08-15 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,12.75
775710,Dace Road - Worcester,2023-08-15 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.25
775710,Dace Road - Worcester,2023-08-15 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,10.0
775710,Dace Road - Worcester,2023-08-15 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,19.88
775710,Dace Road - Worcester,2023-08-15 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.38
775710,Dace Road - Worcester,2023-08-15 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,3.88
775710,Dace Road - Worcester,2023-08-15 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,14.0
775710,Dace Road - Worcester,2023-08-15 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
775710,Dace Road - Worcester,2023-08-15 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,114.12
775710,Dace Road - Worcester,2023-08-15 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-42.56
775710,Dace Road - Worcester,2023-08-15 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,103.75
775710,Dace Road - Worcester,2023-08-15 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.03655
775710,Dace Road - Worcester,2023-08-15 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.30735999999999997
775710,Dace Road - Worcester,2023-08-15 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.24215
775710,Dace Road - Worcester,2023-08-15 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 21:40:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-15 21:40:00+00:00,feeder,3.0,N Current (Max),A,31.12
775710,Dace Road - Worcester,2023-08-15 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-15 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,10.12
775710,Dace Road - Worcester,2023-08-15 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,10.62
775710,Dace Road - Worcester,2023-08-15 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,10.38
775710,Dace Road - Worcester,2023-08-15 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,28.56
775710,Dace Road - Worcester,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,163.56
775710,Dace Road - Worcester,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,38.94
775710,Dace Road - Worcester,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.06888999999999999
775710,Dace Road - Worcester,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.13921
775710,Dace Road - Worcester,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.24303000000000002
775710,Dace Road - Worcester,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 21:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 21:40:00+00:00,feeder,2.0,N Current (Max),A,10.0
775710,Dace Road - Worcester,2023-08-15 21:40:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.75
775710,Dace Road - Worcester,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,3.38
775710,Dace Road - Worcester,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,2.88
775710,Dace Road - Worcester,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.87
775710,Dace Road - Worcester,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.63
775710,Dace Road - Worcester,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.25
775710,Dace Road - Worcester,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81942
775710,Dace Road - Worcester,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9435100000000001
775710,Dace Road - Worcester,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8722200000000001
775710,Dace Road - Worcester,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-15 21:40:00+00:00,feeder,1.0,N Current (Min),A,47.0
775710,Dace Road - Worcester,2023-08-15 21:40:00+00:00,feeder,1.0,N Current (Max),A,33.25
775710,Dace Road - Worcester,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,27.12
775710,Dace Road - Worcester,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,34.88
775710,Dace Road - Worcester,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.62
775710,Dace Road - Worcester,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,37.0
775710,Dace Road - Worcester,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,64.75
775710,Dace Road - Worcester,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,47.25
775710,Dace Road - Worcester,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,29.88
775710,Dace Road - Worcester,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,40.62
775710,Dace Road - Worcester,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.62
775710,Dace Road - Worcester,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage (Min),V,244.12
775710,Dace Road - Worcester,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage (Max),V,245.31
775710,Dace Road - Worcester,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
775710,Dace Road - Worcester,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage (Min),V,243.92
775710,Dace Road - Worcester,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage (Max),V,244.94
775710,Dace Road - Worcester,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
775710,Dace Road - Worcester,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage (Min),V,242.89
775710,Dace Road - Worcester,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage (Max),V,243.94
775710,Dace Road - Worcester,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
775710,Dace Road - Worcester,2023-08-15 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-15 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-15 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 21:40:00+00:00,busbar,,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-15 21:40:00+00:00,busbar,,L2 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-15 21:40:00+00:00,busbar,,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-15 21:40:00+00:00,busbar,,N Current (Min),A,34.38
775710,Dace Road - Worcester,2023-08-15 21:40:00+00:00,busbar,,N Current (Max),A,84.38
775710,Dace Road - Worcester,2023-08-15 21:40:00+00:00,busbar,,N Current (RMS),A,41.12
775710,Dace Road - Worcester,2023-08-15 21:40:00+00:00,busbar,,L3 Current (Min),A,32.88
775710,Dace Road - Worcester,2023-08-15 21:40:00+00:00,busbar,,L3 Current (Max),A,51.38
775710,Dace Road - Worcester,2023-08-15 21:40:00+00:00,busbar,,L3 Current (RMS),A,34.62
775710,Dace Road - Worcester,2023-08-15 21:40:00+00:00,busbar,,L2 Current (Min),A,48.12
775710,Dace Road - Worcester,2023-08-15 21:40:00+00:00,busbar,,L2 Current (Max),A,75.75
775710,Dace Road - Worcester,2023-08-15 21:40:00+00:00,busbar,,L2 Current (RMS),A,58.62
775710,Dace Road - Worcester,2023-08-15 21:40:00+00:00,busbar,,L1 Current (Min),A,34.62
775710,Dace Road - Worcester,2023-08-15 21:40:00+00:00,busbar,,L1 Current (Max),A,58.25
775710,Dace Road - Worcester,2023-08-15 21:40:00+00:00,busbar,,L1 Current (RMS),A,36.38
775710,Dace Road - Worcester,2023-08-15 21:40:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 21:40:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.5
775710,Dace Road - Worcester,2023-08-15 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.38
775710,Dace Road - Worcester,2023-08-15 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.12
775710,Dace Road - Worcester,2023-08-15 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-15 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91385
775710,Dace Road - Worcester,2023-08-15 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91064
775710,Dace Road - Worcester,2023-08-15 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.84347
775710,Dace Road - Worcester,2023-08-15 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-15 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 21:30:00+00:00,feeder,4.0,N Current (Min),A,6.5
775710,Dace Road - Worcester,2023-08-15 21:30:00+00:00,feeder,4.0,N Current (Max),A,17.88
775710,Dace Road - Worcester,2023-08-15 21:30:00+00:00,feeder,4.0,N Current (RMS),A,7.75
775710,Dace Road - Worcester,2023-08-15 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,5.0
775710,Dace Road - Worcester,2023-08-15 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,13.88
775710,Dace Road - Worcester,2023-08-15 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.88
775710,Dace Road - Worcester,2023-08-15 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,9.88
775710,Dace Road - Worcester,2023-08-15 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,12.88
775710,Dace Road - Worcester,2023-08-15 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.88
775710,Dace Road - Worcester,2023-08-15 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,4.12
775710,Dace Road - Worcester,2023-08-15 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,7.25
775710,Dace Road - Worcester,2023-08-15 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
775710,Dace Road - Worcester,2023-08-15 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-81.31
775710,Dace Road - Worcester,2023-08-15 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.81
775710,Dace Road - Worcester,2023-08-15 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,114.75
775710,Dace Road - Worcester,2023-08-15 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.02721
775710,Dace Road - Worcester,2023-08-15 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.34246
775710,Dace Road - Worcester,2023-08-15 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.20259000000000002
775710,Dace Road - Worcester,2023-08-15 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 21:30:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-15 21:30:00+00:00,feeder,3.0,N Current (Max),A,15.75
775710,Dace Road - Worcester,2023-08-15 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-15 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,5.25
775710,Dace Road - Worcester,2023-08-15 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,5.38
775710,Dace Road - Worcester,2023-08-15 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,5.0
775710,Dace Road - Worcester,2023-08-15 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-15 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.56
775710,Dace Road - Worcester,2023-08-15 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-156.44
775710,Dace Road - Worcester,2023-08-15 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,68.81
775710,Dace Road - Worcester,2023-08-15 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.07985
775710,Dace Road - Worcester,2023-08-15 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.14318
775710,Dace Road - Worcester,2023-08-15 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.25066
775710,Dace Road - Worcester,2023-08-15 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 21:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 21:30:00+00:00,feeder,2.0,N Current (Max),A,4.75
775710,Dace Road - Worcester,2023-08-15 21:30:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,1.75
775710,Dace Road - Worcester,2023-08-15 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,1.62
775710,Dace Road - Worcester,2023-08-15 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,1.38
775710,Dace Road - Worcester,2023-08-15 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.12
775710,Dace Road - Worcester,2023-08-15 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.06
775710,Dace Road - Worcester,2023-08-15 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.0
775710,Dace Road - Worcester,2023-08-15 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85409
775710,Dace Road - Worcester,2023-08-15 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94794
775710,Dace Road - Worcester,2023-08-15 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89404
775710,Dace Road - Worcester,2023-08-15 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-15 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-15 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-15 21:30:00+00:00,feeder,1.0,N Current (Min),A,49.0
775710,Dace Road - Worcester,2023-08-15 21:30:00+00:00,feeder,1.0,N Current (Max),A,35.0
775710,Dace Road - Worcester,2023-08-15 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,27.38
775710,Dace Road - Worcester,2023-08-15 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,37.12
775710,Dace Road - Worcester,2023-08-15 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.0
775710,Dace Road - Worcester,2023-08-15 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,42.38
775710,Dace Road - Worcester,2023-08-15 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,70.5
775710,Dace Road - Worcester,2023-08-15 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,52.0
775710,Dace Road - Worcester,2023-08-15 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,31.62
775710,Dace Road - Worcester,2023-08-15 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,45.12
775710,Dace Road - Worcester,2023-08-15 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.75
775710,Dace Road - Worcester,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage (Min),V,244.08
775710,Dace Road - Worcester,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage (Max),V,245.05
775710,Dace Road - Worcester,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
775710,Dace Road - Worcester,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage (Min),V,244.08
775710,Dace Road - Worcester,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage (Max),V,245.06
775710,Dace Road - Worcester,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
775710,Dace Road - Worcester,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage (Min),V,242.98
775710,Dace Road - Worcester,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage (Max),V,243.92
775710,Dace Road - Worcester,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
775710,Dace Road - Worcester,2023-08-15 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-15 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 21:30:00+00:00,busbar,,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-15 21:30:00+00:00,busbar,,L2 Active Power,kW,15.0
775710,Dace Road - Worcester,2023-08-15 21:30:00+00:00,busbar,,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-15 21:30:00+00:00,busbar,,N Current (Min),A,35.75
775710,Dace Road - Worcester,2023-08-15 21:30:00+00:00,busbar,,N Current (Max),A,61.5
775710,Dace Road - Worcester,2023-08-15 21:30:00+00:00,busbar,,N Current (RMS),A,43.0
775710,Dace Road - Worcester,2023-08-15 21:30:00+00:00,busbar,,L3 Current (Min),A,33.0
775710,Dace Road - Worcester,2023-08-15 21:30:00+00:00,busbar,,L3 Current (Max),A,42.88
775710,Dace Road - Worcester,2023-08-15 21:30:00+00:00,busbar,,L3 Current (RMS),A,34.88
775710,Dace Road - Worcester,2023-08-15 21:30:00+00:00,busbar,,L2 Current (Min),A,52.88
775710,Dace Road - Worcester,2023-08-15 21:30:00+00:00,busbar,,L2 Current (Max),A,81.5
775710,Dace Road - Worcester,2023-08-15 21:30:00+00:00,busbar,,L2 Current (RMS),A,62.88
775710,Dace Road - Worcester,2023-08-15 21:30:00+00:00,busbar,,L1 Current (Min),A,34.88
775710,Dace Road - Worcester,2023-08-15 21:30:00+00:00,busbar,,L1 Current (Max),A,50.38
775710,Dace Road - Worcester,2023-08-15 21:30:00+00:00,busbar,,L1 Current (RMS),A,38.62
775710,Dace Road - Worcester,2023-08-15 21:30:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 21:30:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.37
775710,Dace Road - Worcester,2023-08-15 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.44
775710,Dace Road - Worcester,2023-08-15 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.06
775710,Dace Road - Worcester,2023-08-15 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-15 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9010299999999999
775710,Dace Road - Worcester,2023-08-15 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92374
775710,Dace Road - Worcester,2023-08-15 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87616
775710,Dace Road - Worcester,2023-08-15 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-15 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 21:20:00+00:00,feeder,4.0,N Current (Min),A,6.0
775710,Dace Road - Worcester,2023-08-15 21:20:00+00:00,feeder,4.0,N Current (Max),A,33.75
775710,Dace Road - Worcester,2023-08-15 21:20:00+00:00,feeder,4.0,N Current (RMS),A,7.5
775710,Dace Road - Worcester,2023-08-15 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,4.88
775710,Dace Road - Worcester,2023-08-15 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,13.88
775710,Dace Road - Worcester,2023-08-15 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.88
775710,Dace Road - Worcester,2023-08-15 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,8.38
775710,Dace Road - Worcester,2023-08-15 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,14.62
775710,Dace Road - Worcester,2023-08-15 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
775710,Dace Road - Worcester,2023-08-15 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,4.25
775710,Dace Road - Worcester,2023-08-15 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,11.88
775710,Dace Road - Worcester,2023-08-15 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.38
775710,Dace Road - Worcester,2023-08-15 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,157.87
775710,Dace Road - Worcester,2023-08-15 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.19
775710,Dace Road - Worcester,2023-08-15 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,92.56
775710,Dace Road - Worcester,2023-08-15 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01183
775710,Dace Road - Worcester,2023-08-15 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.34365
775710,Dace Road - Worcester,2023-08-15 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.04384
775710,Dace Road - Worcester,2023-08-15 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 21:20:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-15 21:20:00+00:00,feeder,3.0,N Current (Max),A,34.0
775710,Dace Road - Worcester,2023-08-15 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-15 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,11.5
775710,Dace Road - Worcester,2023-08-15 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,11.12
775710,Dace Road - Worcester,2023-08-15 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-15 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,11.25
775710,Dace Road - Worcester,2023-08-15 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-15 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-77.81
775710,Dace Road - Worcester,2023-08-15 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-171.94
775710,Dace Road - Worcester,2023-08-15 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,65.44
775710,Dace Road - Worcester,2023-08-15 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.08531
775710,Dace Road - Worcester,2023-08-15 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.16722
775710,Dace Road - Worcester,2023-08-15 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.28325
775710,Dace Road - Worcester,2023-08-15 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 21:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 21:20:00+00:00,feeder,2.0,N Current (Max),A,10.88
775710,Dace Road - Worcester,2023-08-15 21:20:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,4.0
775710,Dace Road - Worcester,2023-08-15 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,3.62
775710,Dace Road - Worcester,2023-08-15 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,3.25
775710,Dace Road - Worcester,2023-08-15 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.44
775710,Dace Road - Worcester,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.0
775710,Dace Road - Worcester,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.75
775710,Dace Road - Worcester,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83975
775710,Dace Road - Worcester,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94366
775710,Dace Road - Worcester,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92258
775710,Dace Road - Worcester,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-15 21:20:00+00:00,feeder,1.0,N Current (Min),A,51.38
775710,Dace Road - Worcester,2023-08-15 21:20:00+00:00,feeder,1.0,N Current (Max),A,39.62
775710,Dace Road - Worcester,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,26.5
775710,Dace Road - Worcester,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,35.88
775710,Dace Road - Worcester,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.88
775710,Dace Road - Worcester,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,41.25
775710,Dace Road - Worcester,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,76.0
775710,Dace Road - Worcester,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,57.88
775710,Dace Road - Worcester,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,32.75
775710,Dace Road - Worcester,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,59.88
775710,Dace Road - Worcester,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,41.75
775710,Dace Road - Worcester,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage (Min),V,243.67
775710,Dace Road - Worcester,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage (Max),V,244.44
775710,Dace Road - Worcester,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
775710,Dace Road - Worcester,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage (Min),V,243.64
775710,Dace Road - Worcester,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage (Max),V,244.44
775710,Dace Road - Worcester,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
775710,Dace Road - Worcester,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage (Min),V,242.38
775710,Dace Road - Worcester,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage (Max),V,243.36
775710,Dace Road - Worcester,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
775710,Dace Road - Worcester,2023-08-15 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-15 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 21:20:00+00:00,busbar,,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-15 21:20:00+00:00,busbar,,L2 Active Power,kW,16.0
775710,Dace Road - Worcester,2023-08-15 21:20:00+00:00,busbar,,L1 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-15 21:20:00+00:00,busbar,,N Current (Min),A,37.25
775710,Dace Road - Worcester,2023-08-15 21:20:00+00:00,busbar,,N Current (Max),A,99.25
775710,Dace Road - Worcester,2023-08-15 21:20:00+00:00,busbar,,N Current (RMS),A,47.12
775710,Dace Road - Worcester,2023-08-15 21:20:00+00:00,busbar,,L3 Current (Min),A,32.25
775710,Dace Road - Worcester,2023-08-15 21:20:00+00:00,busbar,,L3 Current (Max),A,47.5
775710,Dace Road - Worcester,2023-08-15 21:20:00+00:00,busbar,,L3 Current (RMS),A,34.62
775710,Dace Road - Worcester,2023-08-15 21:20:00+00:00,busbar,,L2 Current (Min),A,52.0
775710,Dace Road - Worcester,2023-08-15 21:20:00+00:00,busbar,,L2 Current (Max),A,86.62
775710,Dace Road - Worcester,2023-08-15 21:20:00+00:00,busbar,,L2 Current (RMS),A,68.5
775710,Dace Road - Worcester,2023-08-15 21:20:00+00:00,busbar,,L1 Current (Min),A,38.0
775710,Dace Road - Worcester,2023-08-15 21:20:00+00:00,busbar,,L1 Current (Max),A,65.38
775710,Dace Road - Worcester,2023-08-15 21:20:00+00:00,busbar,,L1 Current (RMS),A,47.12
775710,Dace Road - Worcester,2023-08-15 21:20:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 21:20:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.69
775710,Dace Road - Worcester,2023-08-15 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.44
775710,Dace Road - Worcester,2023-08-15 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.06
775710,Dace Road - Worcester,2023-08-15 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91785
775710,Dace Road - Worcester,2023-08-15 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9627100000000001
775710,Dace Road - Worcester,2023-08-15 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9090299999999999
775710,Dace Road - Worcester,2023-08-15 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-15 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 21:10:00+00:00,feeder,4.0,N Current (Min),A,6.38
775710,Dace Road - Worcester,2023-08-15 21:10:00+00:00,feeder,4.0,N Current (Max),A,96.12
775710,Dace Road - Worcester,2023-08-15 21:10:00+00:00,feeder,4.0,N Current (RMS),A,10.12
775710,Dace Road - Worcester,2023-08-15 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,5.38
775710,Dace Road - Worcester,2023-08-15 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,31.5
775710,Dace Road - Worcester,2023-08-15 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
775710,Dace Road - Worcester,2023-08-15 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,9.62
775710,Dace Road - Worcester,2023-08-15 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,34.25
775710,Dace Road - Worcester,2023-08-15 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
775710,Dace Road - Worcester,2023-08-15 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,4.5
775710,Dace Road - Worcester,2023-08-15 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,33.0
775710,Dace Road - Worcester,2023-08-15 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.62
775710,Dace Road - Worcester,2023-08-15 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,100.69
775710,Dace Road - Worcester,2023-08-15 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.38
775710,Dace Road - Worcester,2023-08-15 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,91.25
775710,Dace Road - Worcester,2023-08-15 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0033399999999999997
775710,Dace Road - Worcester,2023-08-15 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.40371
775710,Dace Road - Worcester,2023-08-15 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.07712999999999999
775710,Dace Road - Worcester,2023-08-15 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 21:10:00+00:00,feeder,3.0,N Current (Min),A,0.38
775710,Dace Road - Worcester,2023-08-15 21:10:00+00:00,feeder,3.0,N Current (Max),A,98.0
775710,Dace Road - Worcester,2023-08-15 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.88
