Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-15 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,32.75
775710,Dace Road - Worcester,2023-08-15 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,33.25
775710,Dace Road - Worcester,2023-08-15 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-15 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,31.88
775710,Dace Road - Worcester,2023-08-15 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-15 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,52.5
775710,Dace Road - Worcester,2023-08-15 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-153.81
775710,Dace Road - Worcester,2023-08-15 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,66.75
775710,Dace Road - Worcester,2023-08-15 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.09194
775710,Dace Road - Worcester,2023-08-15 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.17302
775710,Dace Road - Worcester,2023-08-15 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.24623
775710,Dace Road - Worcester,2023-08-15 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 21:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 21:10:00+00:00,feeder,2.0,N Current (Max),A,31.25
775710,Dace Road - Worcester,2023-08-15 21:10:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,11.25
775710,Dace Road - Worcester,2023-08-15 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,10.75
775710,Dace Road - Worcester,2023-08-15 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,9.25
775710,Dace Road - Worcester,2023-08-15 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.75
775710,Dace Road - Worcester,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.19
775710,Dace Road - Worcester,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.13
775710,Dace Road - Worcester,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8198799999999999
775710,Dace Road - Worcester,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9490000000000001
775710,Dace Road - Worcester,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9188799999999999
775710,Dace Road - Worcester,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-15 21:10:00+00:00,feeder,1.0,N Current (Min),A,56.38
775710,Dace Road - Worcester,2023-08-15 21:10:00+00:00,feeder,1.0,N Current (Max),A,43.62
775710,Dace Road - Worcester,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,26.88
775710,Dace Road - Worcester,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,36.5
775710,Dace Road - Worcester,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.12
775710,Dace Road - Worcester,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,43.88
775710,Dace Road - Worcester,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,77.12
775710,Dace Road - Worcester,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,61.88
775710,Dace Road - Worcester,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,33.62
775710,Dace Road - Worcester,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,56.25
775710,Dace Road - Worcester,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,42.38
775710,Dace Road - Worcester,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage (Min),V,242.95
775710,Dace Road - Worcester,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage (Max),V,244.3
775710,Dace Road - Worcester,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
775710,Dace Road - Worcester,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage (Min),V,243.06
775710,Dace Road - Worcester,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage (Max),V,244.11
775710,Dace Road - Worcester,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
775710,Dace Road - Worcester,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage (Min),V,242.11
775710,Dace Road - Worcester,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage (Max),V,242.88
775710,Dace Road - Worcester,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
775710,Dace Road - Worcester,2023-08-15 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-15 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 21:10:00+00:00,busbar,,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-15 21:10:00+00:00,busbar,,L2 Active Power,kW,18.0
775710,Dace Road - Worcester,2023-08-15 21:10:00+00:00,busbar,,L1 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-15 21:10:00+00:00,busbar,,N Current (Min),A,36.88
775710,Dace Road - Worcester,2023-08-15 21:10:00+00:00,busbar,,N Current (Max),A,255.75
775710,Dace Road - Worcester,2023-08-15 21:10:00+00:00,busbar,,N Current (RMS),A,53.12
775710,Dace Road - Worcester,2023-08-15 21:10:00+00:00,busbar,,L3 Current (Min),A,32.5
775710,Dace Road - Worcester,2023-08-15 21:10:00+00:00,busbar,,L3 Current (Max),A,88.75
775710,Dace Road - Worcester,2023-08-15 21:10:00+00:00,busbar,,L3 Current (RMS),A,35.0
775710,Dace Road - Worcester,2023-08-15 21:10:00+00:00,busbar,,L2 Current (Min),A,55.25
775710,Dace Road - Worcester,2023-08-15 21:10:00+00:00,busbar,,L2 Current (Max),A,107.38
775710,Dace Road - Worcester,2023-08-15 21:10:00+00:00,busbar,,L2 Current (RMS),A,75.75
775710,Dace Road - Worcester,2023-08-15 21:10:00+00:00,busbar,,L1 Current (Min),A,38.75
775710,Dace Road - Worcester,2023-08-15 21:10:00+00:00,busbar,,L1 Current (Max),A,93.25
775710,Dace Road - Worcester,2023-08-15 21:10:00+00:00,busbar,,L1 Current (RMS),A,47.88
775710,Dace Road - Worcester,2023-08-15 21:10:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 21:10:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.81
775710,Dace Road - Worcester,2023-08-15 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.56
775710,Dace Road - Worcester,2023-08-15 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.5
775710,Dace Road - Worcester,2023-08-15 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93243
775710,Dace Road - Worcester,2023-08-15 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9562700000000001
775710,Dace Road - Worcester,2023-08-15 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86969
775710,Dace Road - Worcester,2023-08-15 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-15 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 21:00:00+00:00,feeder,4.0,N Current (Min),A,6.5
775710,Dace Road - Worcester,2023-08-15 21:00:00+00:00,feeder,4.0,N Current (Max),A,26.38
775710,Dace Road - Worcester,2023-08-15 21:00:00+00:00,feeder,4.0,N Current (RMS),A,7.75
775710,Dace Road - Worcester,2023-08-15 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,5.12
775710,Dace Road - Worcester,2023-08-15 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,13.38
775710,Dace Road - Worcester,2023-08-15 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.25
775710,Dace Road - Worcester,2023-08-15 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,10.25
775710,Dace Road - Worcester,2023-08-15 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,14.38
775710,Dace Road - Worcester,2023-08-15 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.38
775710,Dace Road - Worcester,2023-08-15 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,4.0
775710,Dace Road - Worcester,2023-08-15 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,13.12
775710,Dace Road - Worcester,2023-08-15 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.25
775710,Dace Road - Worcester,2023-08-15 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-149.81
775710,Dace Road - Worcester,2023-08-15 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-66.38
775710,Dace Road - Worcester,2023-08-15 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,87.25
775710,Dace Road - Worcester,2023-08-15 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.02074
775710,Dace Road - Worcester,2023-08-15 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.41283000000000003
775710,Dace Road - Worcester,2023-08-15 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.20455
775710,Dace Road - Worcester,2023-08-15 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 21:00:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-15 21:00:00+00:00,feeder,3.0,N Current (Max),A,29.62
775710,Dace Road - Worcester,2023-08-15 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-15 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,10.5
775710,Dace Road - Worcester,2023-08-15 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,9.75
775710,Dace Road - Worcester,2023-08-15 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-15 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,9.25
775710,Dace Road - Worcester,2023-08-15 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.06
775710,Dace Road - Worcester,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,105.56
775710,Dace Road - Worcester,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,33.31
775710,Dace Road - Worcester,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.09117
775710,Dace Road - Worcester,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.18358
775710,Dace Road - Worcester,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.18275999999999998
775710,Dace Road - Worcester,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 21:00:00+00:00,feeder,2.0,N Current (Max),A,9.25
775710,Dace Road - Worcester,2023-08-15 21:00:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.25
775710,Dace Road - Worcester,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.12
775710,Dace Road - Worcester,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,2.75
775710,Dace Road - Worcester,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.5
775710,Dace Road - Worcester,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.06
775710,Dace Road - Worcester,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.06
775710,Dace Road - Worcester,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8193600000000001
775710,Dace Road - Worcester,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.953
775710,Dace Road - Worcester,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89425
775710,Dace Road - Worcester,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
775710,Dace Road - Worcester,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-15 21:00:00+00:00,feeder,1.0,N Current (Min),A,66.62
775710,Dace Road - Worcester,2023-08-15 21:00:00+00:00,feeder,1.0,N Current (Max),A,46.12
775710,Dace Road - Worcester,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,28.0
775710,Dace Road - Worcester,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,42.75
775710,Dace Road - Worcester,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.62
775710,Dace Road - Worcester,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,46.88
775710,Dace Road - Worcester,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,88.62
775710,Dace Road - Worcester,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,64.62
775710,Dace Road - Worcester,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,32.62
775710,Dace Road - Worcester,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,54.25
775710,Dace Road - Worcester,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,37.5
775710,Dace Road - Worcester,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage (Min),V,243.17
775710,Dace Road - Worcester,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage (Max),V,243.97
775710,Dace Road - Worcester,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
775710,Dace Road - Worcester,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage (Min),V,242.77
775710,Dace Road - Worcester,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage (Max),V,243.92
775710,Dace Road - Worcester,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
775710,Dace Road - Worcester,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage (Min),V,241.67
775710,Dace Road - Worcester,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage (Max),V,242.84
775710,Dace Road - Worcester,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
775710,Dace Road - Worcester,2023-08-15 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-15 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-15 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 21:00:00+00:00,busbar,,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-15 21:00:00+00:00,busbar,,L2 Active Power,kW,18.0
775710,Dace Road - Worcester,2023-08-15 21:00:00+00:00,busbar,,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-15 21:00:00+00:00,busbar,,N Current (Min),A,39.75
775710,Dace Road - Worcester,2023-08-15 21:00:00+00:00,busbar,,N Current (Max),A,85.12
775710,Dace Road - Worcester,2023-08-15 21:00:00+00:00,busbar,,N Current (RMS),A,53.62
775710,Dace Road - Worcester,2023-08-15 21:00:00+00:00,busbar,,L3 Current (Min),A,33.88
775710,Dace Road - Worcester,2023-08-15 21:00:00+00:00,busbar,,L3 Current (Max),A,51.5
775710,Dace Road - Worcester,2023-08-15 21:00:00+00:00,busbar,,L3 Current (RMS),A,36.62
775710,Dace Road - Worcester,2023-08-15 21:00:00+00:00,busbar,,L2 Current (Min),A,58.25
775710,Dace Road - Worcester,2023-08-15 21:00:00+00:00,busbar,,L2 Current (Max),A,100.0
775710,Dace Road - Worcester,2023-08-15 21:00:00+00:00,busbar,,L2 Current (RMS),A,76.0
775710,Dace Road - Worcester,2023-08-15 21:00:00+00:00,busbar,,L1 Current (Min),A,37.12
775710,Dace Road - Worcester,2023-08-15 21:00:00+00:00,busbar,,L1 Current (Max),A,61.62
775710,Dace Road - Worcester,2023-08-15 21:00:00+00:00,busbar,,L1 Current (RMS),A,42.5
775710,Dace Road - Worcester,2023-08-15 21:00:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 21:00:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.25
775710,Dace Road - Worcester,2023-08-15 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.43
775710,Dace Road - Worcester,2023-08-15 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.19
775710,Dace Road - Worcester,2023-08-15 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9261799999999999
775710,Dace Road - Worcester,2023-08-15 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9537
775710,Dace Road - Worcester,2023-08-15 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.85565
775710,Dace Road - Worcester,2023-08-15 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-15 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 20:50:00+00:00,feeder,4.0,N Current (Min),A,5.5
775710,Dace Road - Worcester,2023-08-15 20:50:00+00:00,feeder,4.0,N Current (Max),A,71.25
775710,Dace Road - Worcester,2023-08-15 20:50:00+00:00,feeder,4.0,N Current (RMS),A,8.88
775710,Dace Road - Worcester,2023-08-15 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,5.38
775710,Dace Road - Worcester,2023-08-15 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,23.88
775710,Dace Road - Worcester,2023-08-15 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
775710,Dace Road - Worcester,2023-08-15 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,9.25
775710,Dace Road - Worcester,2023-08-15 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,29.38
775710,Dace Road - Worcester,2023-08-15 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
775710,Dace Road - Worcester,2023-08-15 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,4.38
775710,Dace Road - Worcester,2023-08-15 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,26.5
775710,Dace Road - Worcester,2023-08-15 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.25
775710,Dace Road - Worcester,2023-08-15 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,128.87
775710,Dace Road - Worcester,2023-08-15 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.19
775710,Dace Road - Worcester,2023-08-15 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,106.63
775710,Dace Road - Worcester,2023-08-15 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.03047
775710,Dace Road - Worcester,2023-08-15 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.40908
775710,Dace Road - Worcester,2023-08-15 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.21303000000000002
775710,Dace Road - Worcester,2023-08-15 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 20:50:00+00:00,feeder,3.0,N Current (Min),A,0.38
775710,Dace Road - Worcester,2023-08-15 20:50:00+00:00,feeder,3.0,N Current (Max),A,73.38
775710,Dace Road - Worcester,2023-08-15 20:50:00+00:00,feeder,3.0,N Current (RMS),A,1.25
775710,Dace Road - Worcester,2023-08-15 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,24.38
775710,Dace Road - Worcester,2023-08-15 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-15 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,24.88
775710,Dace Road - Worcester,2023-08-15 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-15 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-15 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,24.12
775710,Dace Road - Worcester,2023-08-15 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-43.06
775710,Dace Road - Worcester,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-162.44
775710,Dace Road - Worcester,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,65.69
775710,Dace Road - Worcester,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.09441000000000001
775710,Dace Road - Worcester,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.18462
775710,Dace Road - Worcester,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.16316
775710,Dace Road - Worcester,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 20:50:00+00:00,feeder,2.0,N Current (Max),A,23.12
775710,Dace Road - Worcester,2023-08-15 20:50:00+00:00,feeder,2.0,N Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,8.38
775710,Dace Road - Worcester,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,8.0
775710,Dace Road - Worcester,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,6.62
775710,Dace Road - Worcester,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.56
775710,Dace Road - Worcester,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.69
775710,Dace Road - Worcester,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.07
775710,Dace Road - Worcester,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82721
775710,Dace Road - Worcester,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9563299999999999
775710,Dace Road - Worcester,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89859
775710,Dace Road - Worcester,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
775710,Dace Road - Worcester,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-15 20:50:00+00:00,feeder,1.0,N Current (Min),A,67.38
775710,Dace Road - Worcester,2023-08-15 20:50:00+00:00,feeder,1.0,N Current (Max),A,46.12
775710,Dace Road - Worcester,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,25.75
775710,Dace Road - Worcester,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,39.0
775710,Dace Road - Worcester,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.88
775710,Dace Road - Worcester,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,53.5
775710,Dace Road - Worcester,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,90.62
775710,Dace Road - Worcester,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,65.12
775710,Dace Road - Worcester,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,31.75
775710,Dace Road - Worcester,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,54.25
775710,Dace Road - Worcester,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,38.62
775710,Dace Road - Worcester,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage (Min),V,242.36
775710,Dace Road - Worcester,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage (Max),V,243.42
775710,Dace Road - Worcester,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
775710,Dace Road - Worcester,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage (Min),V,241.92
775710,Dace Road - Worcester,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage (Max),V,243.02
775710,Dace Road - Worcester,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
775710,Dace Road - Worcester,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage (Min),V,241.41
775710,Dace Road - Worcester,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage (Max),V,242.06
775710,Dace Road - Worcester,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
775710,Dace Road - Worcester,2023-08-15 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-15 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 20:50:00+00:00,busbar,,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-15 20:50:00+00:00,busbar,,L2 Active Power,kW,18.0
775710,Dace Road - Worcester,2023-08-15 20:50:00+00:00,busbar,,L1 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-15 20:50:00+00:00,busbar,,N Current (Min),A,41.25
775710,Dace Road - Worcester,2023-08-15 20:50:00+00:00,busbar,,N Current (Max),A,193.12
775710,Dace Road - Worcester,2023-08-15 20:50:00+00:00,busbar,,N Current (RMS),A,54.25
775710,Dace Road - Worcester,2023-08-15 20:50:00+00:00,busbar,,L3 Current (Min),A,25.0
775710,Dace Road - Worcester,2023-08-15 20:50:00+00:00,busbar,,L3 Current (Max),A,74.38
775710,Dace Road - Worcester,2023-08-15 20:50:00+00:00,busbar,,L3 Current (RMS),A,37.25
775710,Dace Road - Worcester,2023-08-15 20:50:00+00:00,busbar,,L2 Current (Min),A,63.75
775710,Dace Road - Worcester,2023-08-15 20:50:00+00:00,busbar,,L2 Current (Max),A,106.62
775710,Dace Road - Worcester,2023-08-15 20:50:00+00:00,busbar,,L2 Current (RMS),A,76.88
775710,Dace Road - Worcester,2023-08-15 20:50:00+00:00,busbar,,L1 Current (Min),A,35.12
775710,Dace Road - Worcester,2023-08-15 20:50:00+00:00,busbar,,L1 Current (Max),A,85.62
775710,Dace Road - Worcester,2023-08-15 20:50:00+00:00,busbar,,L1 Current (RMS),A,43.75
775710,Dace Road - Worcester,2023-08-15 20:50:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 20:50:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.69
775710,Dace Road - Worcester,2023-08-15 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.25
775710,Dace Road - Worcester,2023-08-15 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.69
775710,Dace Road - Worcester,2023-08-15 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-15 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88965
775710,Dace Road - Worcester,2023-08-15 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98175
775710,Dace Road - Worcester,2023-08-15 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.85193
775710,Dace Road - Worcester,2023-08-15 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-15 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 20:40:00+00:00,feeder,4.0,N Current (Min),A,12.25
775710,Dace Road - Worcester,2023-08-15 20:40:00+00:00,feeder,4.0,N Current (Max),A,46.38
775710,Dace Road - Worcester,2023-08-15 20:40:00+00:00,feeder,4.0,N Current (RMS),A,17.62
775710,Dace Road - Worcester,2023-08-15 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,4.5
775710,Dace Road - Worcester,2023-08-15 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,16.25
775710,Dace Road - Worcester,2023-08-15 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
775710,Dace Road - Worcester,2023-08-15 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,17.12
775710,Dace Road - Worcester,2023-08-15 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,29.62
775710,Dace Road - Worcester,2023-08-15 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.88
775710,Dace Road - Worcester,2023-08-15 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,4.12
775710,Dace Road - Worcester,2023-08-15 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,17.25
775710,Dace Road - Worcester,2023-08-15 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
775710,Dace Road - Worcester,2023-08-15 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-107.5
775710,Dace Road - Worcester,2023-08-15 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.5
775710,Dace Road - Worcester,2023-08-15 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,112.87
775710,Dace Road - Worcester,2023-08-15 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.025710000000000004
775710,Dace Road - Worcester,2023-08-15 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.51394
775710,Dace Road - Worcester,2023-08-15 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.37385999999999997
775710,Dace Road - Worcester,2023-08-15 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 20:40:00+00:00,feeder,3.0,N Current (Min),A,0.38
775710,Dace Road - Worcester,2023-08-15 20:40:00+00:00,feeder,3.0,N Current (Max),A,47.5
775710,Dace Road - Worcester,2023-08-15 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.88
775710,Dace Road - Worcester,2023-08-15 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,15.88
775710,Dace Road - Worcester,2023-08-15 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,16.25
775710,Dace Road - Worcester,2023-08-15 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-15 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-15 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,15.25
775710,Dace Road - Worcester,2023-08-15 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,10.69
775710,Dace Road - Worcester,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-145.81
775710,Dace Road - Worcester,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,86.75
775710,Dace Road - Worcester,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.09056
775710,Dace Road - Worcester,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.18428
775710,Dace Road - Worcester,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.1115
775710,Dace Road - Worcester,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 20:40:00+00:00,feeder,2.0,N Current (Max),A,15.25
775710,Dace Road - Worcester,2023-08-15 20:40:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,5.38
775710,Dace Road - Worcester,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,5.38
775710,Dace Road - Worcester,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,4.38
775710,Dace Road - Worcester,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.25
775710,Dace Road - Worcester,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.69
775710,Dace Road - Worcester,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.19
775710,Dace Road - Worcester,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8370299999999999
775710,Dace Road - Worcester,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95642
775710,Dace Road - Worcester,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8739299999999999
775710,Dace Road - Worcester,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
775710,Dace Road - Worcester,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-15 20:40:00+00:00,feeder,1.0,N Current (Min),A,57.25
775710,Dace Road - Worcester,2023-08-15 20:40:00+00:00,feeder,1.0,N Current (Max),A,45.88
775710,Dace Road - Worcester,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,28.12
775710,Dace Road - Worcester,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,38.75
775710,Dace Road - Worcester,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.62
775710,Dace Road - Worcester,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,57.75
775710,Dace Road - Worcester,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,76.88
775710,Dace Road - Worcester,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,64.5
775710,Dace Road - Worcester,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,31.12
775710,Dace Road - Worcester,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,48.12
775710,Dace Road - Worcester,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.12
775710,Dace Road - Worcester,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage (Min),V,242.06
775710,Dace Road - Worcester,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage (Max),V,246.62
775710,Dace Road - Worcester,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
775710,Dace Road - Worcester,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage (Min),V,241.64
775710,Dace Road - Worcester,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage (Max),V,246.23
775710,Dace Road - Worcester,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
775710,Dace Road - Worcester,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage (Min),V,241.02
775710,Dace Road - Worcester,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage (Max),V,245.58
775710,Dace Road - Worcester,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
775710,Dace Road - Worcester,2023-08-15 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-15 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 20:40:00+00:00,busbar,,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-15 20:40:00+00:00,busbar,,L2 Active Power,kW,20.0
775710,Dace Road - Worcester,2023-08-15 20:40:00+00:00,busbar,,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-15 20:40:00+00:00,busbar,,N Current (Min),A,51.0
775710,Dace Road - Worcester,2023-08-15 20:40:00+00:00,busbar,,N Current (Max),A,132.75
775710,Dace Road - Worcester,2023-08-15 20:40:00+00:00,busbar,,N Current (RMS),A,62.38
775710,Dace Road - Worcester,2023-08-15 20:40:00+00:00,busbar,,L3 Current (Min),A,30.5
775710,Dace Road - Worcester,2023-08-15 20:40:00+00:00,busbar,,L3 Current (Max),A,50.0
775710,Dace Road - Worcester,2023-08-15 20:40:00+00:00,busbar,,L3 Current (RMS),A,37.0
775710,Dace Road - Worcester,2023-08-15 20:40:00+00:00,busbar,,L2 Current (Min),A,76.38
775710,Dace Road - Worcester,2023-08-15 20:40:00+00:00,busbar,,L2 Current (Max),A,103.38
775710,Dace Road - Worcester,2023-08-15 20:40:00+00:00,busbar,,L2 Current (RMS),A,85.62
775710,Dace Road - Worcester,2023-08-15 20:40:00+00:00,busbar,,L1 Current (Min),A,36.0
775710,Dace Road - Worcester,2023-08-15 20:40:00+00:00,busbar,,L1 Current (Max),A,61.5
775710,Dace Road - Worcester,2023-08-15 20:40:00+00:00,busbar,,L1 Current (RMS),A,38.38
775710,Dace Road - Worcester,2023-08-15 20:40:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 20:40:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.0
775710,Dace Road - Worcester,2023-08-15 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.81
775710,Dace Road - Worcester,2023-08-15 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.06
775710,Dace Road - Worcester,2023-08-15 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87698
775710,Dace Road - Worcester,2023-08-15 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9569700000000001
775710,Dace Road - Worcester,2023-08-15 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9029200000000001
775710,Dace Road - Worcester,2023-08-15 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-15 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-15 20:30:00+00:00,feeder,4.0,N Current (Min),A,6.12
775710,Dace Road - Worcester,2023-08-15 20:30:00+00:00,feeder,4.0,N Current (Max),A,76.25
775710,Dace Road - Worcester,2023-08-15 20:30:00+00:00,feeder,4.0,N Current (RMS),A,13.38
