Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-15 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,4.75
775710,Dace Road - Worcester,2023-08-15 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,26.0
775710,Dace Road - Worcester,2023-08-15 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
775710,Dace Road - Worcester,2023-08-15 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,8.75
775710,Dace Road - Worcester,2023-08-15 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,30.0
775710,Dace Road - Worcester,2023-08-15 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.25
775710,Dace Road - Worcester,2023-08-15 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,4.75
775710,Dace Road - Worcester,2023-08-15 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,26.5
775710,Dace Road - Worcester,2023-08-15 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.25
775710,Dace Road - Worcester,2023-08-15 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.94
775710,Dace Road - Worcester,2023-08-15 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.63
775710,Dace Road - Worcester,2023-08-15 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,116.12
775710,Dace Road - Worcester,2023-08-15 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.02232
775710,Dace Road - Worcester,2023-08-15 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.28347
775710,Dace Road - Worcester,2023-08-15 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.16692
775710,Dace Road - Worcester,2023-08-15 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 20:30:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-15 20:30:00+00:00,feeder,3.0,N Current (Max),A,78.88
775710,Dace Road - Worcester,2023-08-15 20:30:00+00:00,feeder,3.0,N Current (RMS),A,1.12
775710,Dace Road - Worcester,2023-08-15 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,26.5
775710,Dace Road - Worcester,2023-08-15 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-15 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,26.38
775710,Dace Road - Worcester,2023-08-15 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-15 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,26.12
775710,Dace Road - Worcester,2023-08-15 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,121.0
775710,Dace Road - Worcester,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-172.12
775710,Dace Road - Worcester,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,77.44
775710,Dace Road - Worcester,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.08971
775710,Dace Road - Worcester,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.14238
775710,Dace Road - Worcester,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.24105
775710,Dace Road - Worcester,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 20:30:00+00:00,feeder,2.0,N Current (Max),A,24.0
775710,Dace Road - Worcester,2023-08-15 20:30:00+00:00,feeder,2.0,N Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,9.12
775710,Dace Road - Worcester,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,8.0
775710,Dace Road - Worcester,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,6.75
775710,Dace Road - Worcester,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.0
775710,Dace Road - Worcester,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.06
775710,Dace Road - Worcester,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.88
775710,Dace Road - Worcester,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86993
775710,Dace Road - Worcester,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92227
775710,Dace Road - Worcester,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90796
775710,Dace Road - Worcester,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-15 20:30:00+00:00,feeder,1.0,N Current (Min),A,51.88
775710,Dace Road - Worcester,2023-08-15 20:30:00+00:00,feeder,1.0,N Current (Max),A,34.62
775710,Dace Road - Worcester,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,28.88
775710,Dace Road - Worcester,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,52.88
775710,Dace Road - Worcester,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,38.25
775710,Dace Road - Worcester,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,48.38
775710,Dace Road - Worcester,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,70.12
775710,Dace Road - Worcester,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,51.5
775710,Dace Road - Worcester,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,32.88
775710,Dace Road - Worcester,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,50.0
775710,Dace Road - Worcester,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,38.25
775710,Dace Road - Worcester,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage (Min),V,245.61
775710,Dace Road - Worcester,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage (Max),V,246.5
775710,Dace Road - Worcester,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
775710,Dace Road - Worcester,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage (Min),V,245.28
775710,Dace Road - Worcester,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage (Max),V,246.38
775710,Dace Road - Worcester,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
775710,Dace Road - Worcester,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage (Min),V,244.17
775710,Dace Road - Worcester,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage (Max),V,245.38
775710,Dace Road - Worcester,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
775710,Dace Road - Worcester,2023-08-15 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-15 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-15 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 20:30:00+00:00,busbar,,L3 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-15 20:30:00+00:00,busbar,,L2 Active Power,kW,16.0
775710,Dace Road - Worcester,2023-08-15 20:30:00+00:00,busbar,,L1 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-15 20:30:00+00:00,busbar,,N Current (Min),A,35.12
775710,Dace Road - Worcester,2023-08-15 20:30:00+00:00,busbar,,N Current (Max),A,196.5
775710,Dace Road - Worcester,2023-08-15 20:30:00+00:00,busbar,,N Current (RMS),A,46.12
775710,Dace Road - Worcester,2023-08-15 20:30:00+00:00,busbar,,L3 Current (Min),A,34.0
775710,Dace Road - Worcester,2023-08-15 20:30:00+00:00,busbar,,L3 Current (Max),A,83.5
775710,Dace Road - Worcester,2023-08-15 20:30:00+00:00,busbar,,L3 Current (RMS),A,44.25
775710,Dace Road - Worcester,2023-08-15 20:30:00+00:00,busbar,,L2 Current (Min),A,55.5
775710,Dace Road - Worcester,2023-08-15 20:30:00+00:00,busbar,,L2 Current (Max),A,92.62
775710,Dace Road - Worcester,2023-08-15 20:30:00+00:00,busbar,,L2 Current (RMS),A,67.5
775710,Dace Road - Worcester,2023-08-15 20:30:00+00:00,busbar,,L1 Current (Min),A,38.25
775710,Dace Road - Worcester,2023-08-15 20:30:00+00:00,busbar,,L1 Current (Max),A,84.0
775710,Dace Road - Worcester,2023-08-15 20:30:00+00:00,busbar,,L1 Current (RMS),A,46.25
775710,Dace Road - Worcester,2023-08-15 20:30:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 20:30:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.69
775710,Dace Road - Worcester,2023-08-15 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.06
775710,Dace Road - Worcester,2023-08-15 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.81
775710,Dace Road - Worcester,2023-08-15 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-15 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8990799999999999
775710,Dace Road - Worcester,2023-08-15 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93906
775710,Dace Road - Worcester,2023-08-15 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9202899999999999
775710,Dace Road - Worcester,2023-08-15 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-15 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 20:20:00+00:00,feeder,4.0,N Current (Min),A,5.88
775710,Dace Road - Worcester,2023-08-15 20:20:00+00:00,feeder,4.0,N Current (Max),A,89.88
775710,Dace Road - Worcester,2023-08-15 20:20:00+00:00,feeder,4.0,N Current (RMS),A,8.62
775710,Dace Road - Worcester,2023-08-15 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,5.12
775710,Dace Road - Worcester,2023-08-15 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,26.12
775710,Dace Road - Worcester,2023-08-15 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.88
775710,Dace Road - Worcester,2023-08-15 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,8.5
775710,Dace Road - Worcester,2023-08-15 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,34.38
775710,Dace Road - Worcester,2023-08-15 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
775710,Dace Road - Worcester,2023-08-15 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,4.25
775710,Dace Road - Worcester,2023-08-15 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,32.75
775710,Dace Road - Worcester,2023-08-15 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.12
775710,Dace Road - Worcester,2023-08-15 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,134.25
775710,Dace Road - Worcester,2023-08-15 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-33.25
775710,Dace Road - Worcester,2023-08-15 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,113.87
775710,Dace Road - Worcester,2023-08-15 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.04405
775710,Dace Road - Worcester,2023-08-15 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.13840999999999998
775710,Dace Road - Worcester,2023-08-15 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.01192
775710,Dace Road - Worcester,2023-08-15 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 20:20:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-15 20:20:00+00:00,feeder,3.0,N Current (Max),A,90.75
775710,Dace Road - Worcester,2023-08-15 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.88
775710,Dace Road - Worcester,2023-08-15 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,29.25
775710,Dace Road - Worcester,2023-08-15 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-15 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,31.0
775710,Dace Road - Worcester,2023-08-15 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-15 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,30.5
775710,Dace Road - Worcester,2023-08-15 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,43.19
775710,Dace Road - Worcester,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,170.69
775710,Dace Road - Worcester,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,76.62
775710,Dace Road - Worcester,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.11223
775710,Dace Road - Worcester,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.12349
775710,Dace Road - Worcester,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.29921
775710,Dace Road - Worcester,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 20:20:00+00:00,feeder,2.0,N Current (Max),A,28.62
775710,Dace Road - Worcester,2023-08-15 20:20:00+00:00,feeder,2.0,N Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,10.25
775710,Dace Road - Worcester,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,9.62
775710,Dace Road - Worcester,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,8.62
775710,Dace Road - Worcester,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.81
775710,Dace Road - Worcester,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.81
775710,Dace Road - Worcester,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.56
775710,Dace Road - Worcester,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93765
775710,Dace Road - Worcester,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92276
775710,Dace Road - Worcester,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9483299999999999
775710,Dace Road - Worcester,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-15 20:20:00+00:00,feeder,1.0,N Current (Min),A,52.0
775710,Dace Road - Worcester,2023-08-15 20:20:00+00:00,feeder,1.0,N Current (Max),A,30.38
775710,Dace Road - Worcester,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,25.5
775710,Dace Road - Worcester,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,71.0
775710,Dace Road - Worcester,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,48.0
775710,Dace Road - Worcester,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,49.12
775710,Dace Road - Worcester,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,62.0
775710,Dace Road - Worcester,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,51.12
775710,Dace Road - Worcester,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,36.75
775710,Dace Road - Worcester,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,62.0
775710,Dace Road - Worcester,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,49.5
775710,Dace Road - Worcester,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage (Min),V,245.2
775710,Dace Road - Worcester,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage (Max),V,246.0
775710,Dace Road - Worcester,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
775710,Dace Road - Worcester,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage (Min),V,244.92
775710,Dace Road - Worcester,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage (Max),V,246.0
775710,Dace Road - Worcester,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
775710,Dace Road - Worcester,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage (Min),V,243.77
775710,Dace Road - Worcester,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage (Max),V,244.66
775710,Dace Road - Worcester,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
775710,Dace Road - Worcester,2023-08-15 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-15 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 20:20:00+00:00,busbar,,L3 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-15 20:20:00+00:00,busbar,,L2 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-15 20:20:00+00:00,busbar,,L1 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-15 20:20:00+00:00,busbar,,N Current (Min),A,33.5
775710,Dace Road - Worcester,2023-08-15 20:20:00+00:00,busbar,,N Current (Max),A,247.38
775710,Dace Road - Worcester,2023-08-15 20:20:00+00:00,busbar,,N Current (RMS),A,37.25
775710,Dace Road - Worcester,2023-08-15 20:20:00+00:00,busbar,,L3 Current (Min),A,27.62
775710,Dace Road - Worcester,2023-08-15 20:20:00+00:00,busbar,,L3 Current (Max),A,76.5
775710,Dace Road - Worcester,2023-08-15 20:20:00+00:00,busbar,,L3 Current (RMS),A,53.88
775710,Dace Road - Worcester,2023-08-15 20:20:00+00:00,busbar,,L2 Current (Min),A,58.62
775710,Dace Road - Worcester,2023-08-15 20:20:00+00:00,busbar,,L2 Current (Max),A,116.88
775710,Dace Road - Worcester,2023-08-15 20:20:00+00:00,busbar,,L2 Current (RMS),A,63.12
775710,Dace Road - Worcester,2023-08-15 20:20:00+00:00,busbar,,L1 Current (Min),A,42.0
775710,Dace Road - Worcester,2023-08-15 20:20:00+00:00,busbar,,L1 Current (Max),A,109.12
775710,Dace Road - Worcester,2023-08-15 20:20:00+00:00,busbar,,L1 Current (RMS),A,55.75
775710,Dace Road - Worcester,2023-08-15 20:20:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 20:20:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.63
775710,Dace Road - Worcester,2023-08-15 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.87
775710,Dace Road - Worcester,2023-08-15 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.63
775710,Dace Road - Worcester,2023-08-15 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-15 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9132100000000001
775710,Dace Road - Worcester,2023-08-15 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9193399999999999
775710,Dace Road - Worcester,2023-08-15 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91489
775710,Dace Road - Worcester,2023-08-15 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-15 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 20:10:00+00:00,feeder,4.0,N Current (Min),A,5.25
775710,Dace Road - Worcester,2023-08-15 20:10:00+00:00,feeder,4.0,N Current (Max),A,43.25
775710,Dace Road - Worcester,2023-08-15 20:10:00+00:00,feeder,4.0,N Current (RMS),A,7.62
775710,Dace Road - Worcester,2023-08-15 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,5.25
775710,Dace Road - Worcester,2023-08-15 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,15.75
775710,Dace Road - Worcester,2023-08-15 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
775710,Dace Road - Worcester,2023-08-15 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,8.12
775710,Dace Road - Worcester,2023-08-15 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,18.62
775710,Dace Road - Worcester,2023-08-15 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.12
775710,Dace Road - Worcester,2023-08-15 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,5.0
775710,Dace Road - Worcester,2023-08-15 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,16.5
775710,Dace Road - Worcester,2023-08-15 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.12
775710,Dace Road - Worcester,2023-08-15 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-143.0
775710,Dace Road - Worcester,2023-08-15 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-55.75
775710,Dace Road - Worcester,2023-08-15 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,80.93
775710,Dace Road - Worcester,2023-08-15 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00404
775710,Dace Road - Worcester,2023-08-15 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.48501000000000005
775710,Dace Road - Worcester,2023-08-15 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.22361999999999999
775710,Dace Road - Worcester,2023-08-15 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 20:10:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-15 20:10:00+00:00,feeder,3.0,N Current (Max),A,47.0
775710,Dace Road - Worcester,2023-08-15 20:10:00+00:00,feeder,3.0,N Current (RMS),A,1.0
775710,Dace Road - Worcester,2023-08-15 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,16.12
775710,Dace Road - Worcester,2023-08-15 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,15.5
775710,Dace Road - Worcester,2023-08-15 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-15 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-15 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,15.25
775710,Dace Road - Worcester,2023-08-15 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,108.0
775710,Dace Road - Worcester,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,133.87
775710,Dace Road - Worcester,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,53.62
775710,Dace Road - Worcester,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.10329
775710,Dace Road - Worcester,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.23473000000000002
775710,Dace Road - Worcester,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.13323
775710,Dace Road - Worcester,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 20:10:00+00:00,feeder,2.0,N Current (Max),A,14.25
775710,Dace Road - Worcester,2023-08-15 20:10:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,5.12
775710,Dace Road - Worcester,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,5.0
775710,Dace Road - Worcester,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,4.0
775710,Dace Road - Worcester,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.5
775710,Dace Road - Worcester,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.81
775710,Dace Road - Worcester,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.31
775710,Dace Road - Worcester,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85992
775710,Dace Road - Worcester,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9707899999999999
775710,Dace Road - Worcester,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92114
775710,Dace Road - Worcester,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,19.0
775710,Dace Road - Worcester,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-15 20:10:00+00:00,feeder,1.0,N Current (Min),A,68.38
775710,Dace Road - Worcester,2023-08-15 20:10:00+00:00,feeder,1.0,N Current (Max),A,53.25
775710,Dace Road - Worcester,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,26.0
775710,Dace Road - Worcester,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,38.88
775710,Dace Road - Worcester,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.88
775710,Dace Road - Worcester,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,59.88
775710,Dace Road - Worcester,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,92.88
775710,Dace Road - Worcester,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,78.5
775710,Dace Road - Worcester,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,33.62
775710,Dace Road - Worcester,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,58.12
775710,Dace Road - Worcester,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,43.88
775710,Dace Road - Worcester,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage (Min),V,245.14
775710,Dace Road - Worcester,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage (Max),V,245.98
775710,Dace Road - Worcester,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
775710,Dace Road - Worcester,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage (Min),V,244.34
775710,Dace Road - Worcester,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage (Max),V,245.45
775710,Dace Road - Worcester,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
775710,Dace Road - Worcester,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage (Min),V,243.62
775710,Dace Road - Worcester,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage (Max),V,244.33
775710,Dace Road - Worcester,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
775710,Dace Road - Worcester,2023-08-15 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-15 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 20:10:00+00:00,busbar,,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-15 20:10:00+00:00,busbar,,L2 Active Power,kW,21.0
775710,Dace Road - Worcester,2023-08-15 20:10:00+00:00,busbar,,L1 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-15 20:10:00+00:00,busbar,,N Current (Min),A,45.62
775710,Dace Road - Worcester,2023-08-15 20:10:00+00:00,busbar,,N Current (Max),A,120.75
775710,Dace Road - Worcester,2023-08-15 20:10:00+00:00,busbar,,N Current (RMS),A,61.0
775710,Dace Road - Worcester,2023-08-15 20:10:00+00:00,busbar,,L3 Current (Min),A,26.25
775710,Dace Road - Worcester,2023-08-15 20:10:00+00:00,busbar,,L3 Current (Max),A,51.5
775710,Dace Road - Worcester,2023-08-15 20:10:00+00:00,busbar,,L3 Current (RMS),A,36.75
775710,Dace Road - Worcester,2023-08-15 20:10:00+00:00,busbar,,L2 Current (Min),A,68.0
775710,Dace Road - Worcester,2023-08-15 20:10:00+00:00,busbar,,L2 Current (Max),A,104.25
775710,Dace Road - Worcester,2023-08-15 20:10:00+00:00,busbar,,L2 Current (RMS),A,89.62
775710,Dace Road - Worcester,2023-08-15 20:10:00+00:00,busbar,,L1 Current (Min),A,39.12
775710,Dace Road - Worcester,2023-08-15 20:10:00+00:00,busbar,,L1 Current (Max),A,66.0
775710,Dace Road - Worcester,2023-08-15 20:10:00+00:00,busbar,,L1 Current (RMS),A,49.75
775710,Dace Road - Worcester,2023-08-15 20:10:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 20:10:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.5
775710,Dace Road - Worcester,2023-08-15 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.0
775710,Dace Road - Worcester,2023-08-15 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.13
775710,Dace Road - Worcester,2023-08-15 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-15 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92825
775710,Dace Road - Worcester,2023-08-15 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88782
775710,Dace Road - Worcester,2023-08-15 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90759
775710,Dace Road - Worcester,2023-08-15 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-15 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 20:00:00+00:00,feeder,4.0,N Current (Min),A,4.25
775710,Dace Road - Worcester,2023-08-15 20:00:00+00:00,feeder,4.0,N Current (Max),A,44.62
775710,Dace Road - Worcester,2023-08-15 20:00:00+00:00,feeder,4.0,N Current (RMS),A,5.75
775710,Dace Road - Worcester,2023-08-15 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,4.88
775710,Dace Road - Worcester,2023-08-15 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,16.62
775710,Dace Road - Worcester,2023-08-15 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.75
775710,Dace Road - Worcester,2023-08-15 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,7.0
775710,Dace Road - Worcester,2023-08-15 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,15.0
775710,Dace Road - Worcester,2023-08-15 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.62
775710,Dace Road - Worcester,2023-08-15 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,4.62
775710,Dace Road - Worcester,2023-08-15 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,17.5
775710,Dace Road - Worcester,2023-08-15 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.62
775710,Dace Road - Worcester,2023-08-15 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-120.06
775710,Dace Road - Worcester,2023-08-15 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.75
775710,Dace Road - Worcester,2023-08-15 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,104.37
775710,Dace Road - Worcester,2023-08-15 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.02336
775710,Dace Road - Worcester,2023-08-15 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.36885999999999997
775710,Dace Road - Worcester,2023-08-15 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.22234
775710,Dace Road - Worcester,2023-08-15 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-15 20:00:00+00:00,feeder,3.0,N Current (Max),A,47.75
775710,Dace Road - Worcester,2023-08-15 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.88
775710,Dace Road - Worcester,2023-08-15 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,16.25
775710,Dace Road - Worcester,2023-08-15 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,15.25
775710,Dace Road - Worcester,2023-08-15 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,16.12
775710,Dace Road - Worcester,2023-08-15 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.93
775710,Dace Road - Worcester,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,178.44
775710,Dace Road - Worcester,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,55.93
775710,Dace Road - Worcester,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.09358
775710,Dace Road - Worcester,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.2011
775710,Dace Road - Worcester,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.1552
775710,Dace Road - Worcester,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 20:00:00+00:00,feeder,2.0,N Current (Max),A,14.62
775710,Dace Road - Worcester,2023-08-15 20:00:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,5.38
775710,Dace Road - Worcester,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,5.0
775710,Dace Road - Worcester,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,4.12
775710,Dace Road - Worcester,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.56
775710,Dace Road - Worcester,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.06
775710,Dace Road - Worcester,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.13
775710,Dace Road - Worcester,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88449
775710,Dace Road - Worcester,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9641700000000001
775710,Dace Road - Worcester,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9219700000000001
775710,Dace Road - Worcester,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
775710,Dace Road - Worcester,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-15 20:00:00+00:00,feeder,1.0,N Current (Min),A,57.25
775710,Dace Road - Worcester,2023-08-15 20:00:00+00:00,feeder,1.0,N Current (Max),A,42.75
775710,Dace Road - Worcester,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,29.0
775710,Dace Road - Worcester,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,50.0
775710,Dace Road - Worcester,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.0
775710,Dace Road - Worcester,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,51.5
775710,Dace Road - Worcester,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,84.38
775710,Dace Road - Worcester,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,66.75
775710,Dace Road - Worcester,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,31.0
775710,Dace Road - Worcester,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,56.12
775710,Dace Road - Worcester,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,41.12
775710,Dace Road - Worcester,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage (Min),V,244.88
775710,Dace Road - Worcester,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage (Max),V,245.56
775710,Dace Road - Worcester,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
775710,Dace Road - Worcester,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage (Min),V,244.09
775710,Dace Road - Worcester,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage (Max),V,245.25
775710,Dace Road - Worcester,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
775710,Dace Road - Worcester,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage (Min),V,243.3
775710,Dace Road - Worcester,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage (Max),V,244.44
775710,Dace Road - Worcester,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
775710,Dace Road - Worcester,2023-08-15 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-15 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 20:00:00+00:00,busbar,,L3 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-15 20:00:00+00:00,busbar,,L2 Active Power,kW,18.0
775710,Dace Road - Worcester,2023-08-15 20:00:00+00:00,busbar,,L1 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-15 20:00:00+00:00,busbar,,N Current (Min),A,34.0
775710,Dace Road - Worcester,2023-08-15 20:00:00+00:00,busbar,,N Current (Max),A,119.25
775710,Dace Road - Worcester,2023-08-15 20:00:00+00:00,busbar,,N Current (RMS),A,48.5
775710,Dace Road - Worcester,2023-08-15 20:00:00+00:00,busbar,,L3 Current (Min),A,34.88
775710,Dace Road - Worcester,2023-08-15 20:00:00+00:00,busbar,,L3 Current (Max),A,63.25
