Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-15 20:00:00+00:00,busbar,,L3 Current (RMS),A,39.75
775710,Dace Road - Worcester,2023-08-15 20:00:00+00:00,busbar,,L2 Current (Min),A,59.75
775710,Dace Road - Worcester,2023-08-15 20:00:00+00:00,busbar,,L2 Current (Max),A,94.62
775710,Dace Road - Worcester,2023-08-15 20:00:00+00:00,busbar,,L2 Current (RMS),A,75.25
775710,Dace Road - Worcester,2023-08-15 20:00:00+00:00,busbar,,L1 Current (Min),A,35.12
775710,Dace Road - Worcester,2023-08-15 20:00:00+00:00,busbar,,L1 Current (Max),A,62.0
775710,Dace Road - Worcester,2023-08-15 20:00:00+00:00,busbar,,L1 Current (RMS),A,46.5
775710,Dace Road - Worcester,2023-08-15 20:00:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 20:00:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.69
775710,Dace Road - Worcester,2023-08-15 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.43
775710,Dace Road - Worcester,2023-08-15 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.94
775710,Dace Road - Worcester,2023-08-15 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92932
775710,Dace Road - Worcester,2023-08-15 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93317
775710,Dace Road - Worcester,2023-08-15 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87884
775710,Dace Road - Worcester,2023-08-15 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-15 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-15 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 19:50:00+00:00,feeder,4.0,N Current (Min),A,4.5
775710,Dace Road - Worcester,2023-08-15 19:50:00+00:00,feeder,4.0,N Current (Max),A,36.88
775710,Dace Road - Worcester,2023-08-15 19:50:00+00:00,feeder,4.0,N Current (RMS),A,8.62
775710,Dace Road - Worcester,2023-08-15 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,4.25
775710,Dace Road - Worcester,2023-08-15 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,17.75
775710,Dace Road - Worcester,2023-08-15 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.12
775710,Dace Road - Worcester,2023-08-15 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,7.25
775710,Dace Road - Worcester,2023-08-15 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,21.0
775710,Dace Road - Worcester,2023-08-15 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
775710,Dace Road - Worcester,2023-08-15 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,3.62
775710,Dace Road - Worcester,2023-08-15 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,13.25
775710,Dace Road - Worcester,2023-08-15 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.12
775710,Dace Road - Worcester,2023-08-15 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-159.13
775710,Dace Road - Worcester,2023-08-15 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.81
775710,Dace Road - Worcester,2023-08-15 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,131.63
775710,Dace Road - Worcester,2023-08-15 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.07951
775710,Dace Road - Worcester,2023-08-15 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.3164
775710,Dace Road - Worcester,2023-08-15 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.39726999999999996
775710,Dace Road - Worcester,2023-08-15 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-15 19:50:00+00:00,feeder,3.0,N Current (Max),A,37.62
775710,Dace Road - Worcester,2023-08-15 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-15 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,12.62
775710,Dace Road - Worcester,2023-08-15 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,12.25
775710,Dace Road - Worcester,2023-08-15 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,12.5
775710,Dace Road - Worcester,2023-08-15 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,19.56
775710,Dace Road - Worcester,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-146.31
775710,Dace Road - Worcester,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,79.69
775710,Dace Road - Worcester,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.11992
775710,Dace Road - Worcester,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.18419000000000002
775710,Dace Road - Worcester,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.08946
775710,Dace Road - Worcester,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 19:50:00+00:00,feeder,2.0,N Current (Max),A,11.62
775710,Dace Road - Worcester,2023-08-15 19:50:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,4.12
775710,Dace Road - Worcester,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,4.0
775710,Dace Road - Worcester,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,3.38
775710,Dace Road - Worcester,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.44
775710,Dace Road - Worcester,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.31
775710,Dace Road - Worcester,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.38
775710,Dace Road - Worcester,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94726
775710,Dace Road - Worcester,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95944
775710,Dace Road - Worcester,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90549
775710,Dace Road - Worcester,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
775710,Dace Road - Worcester,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-15 19:50:00+00:00,feeder,1.0,N Current (Min),A,55.75
775710,Dace Road - Worcester,2023-08-15 19:50:00+00:00,feeder,1.0,N Current (Max),A,38.62
775710,Dace Road - Worcester,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,35.75
775710,Dace Road - Worcester,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,78.38
775710,Dace Road - Worcester,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,46.38
775710,Dace Road - Worcester,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,51.0
775710,Dace Road - Worcester,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,84.62
775710,Dace Road - Worcester,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,66.25
775710,Dace Road - Worcester,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,30.0
775710,Dace Road - Worcester,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,47.5
775710,Dace Road - Worcester,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,36.62
775710,Dace Road - Worcester,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage (Min),V,240.98
775710,Dace Road - Worcester,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage (Max),V,245.83
775710,Dace Road - Worcester,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
775710,Dace Road - Worcester,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage (Min),V,241.0
775710,Dace Road - Worcester,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage (Max),V,245.64
775710,Dace Road - Worcester,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
775710,Dace Road - Worcester,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage (Min),V,240.41
775710,Dace Road - Worcester,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage (Max),V,244.86
775710,Dace Road - Worcester,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
775710,Dace Road - Worcester,2023-08-15 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-15 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 19:50:00+00:00,busbar,,L3 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-15 19:50:00+00:00,busbar,,L2 Active Power,kW,18.0
775710,Dace Road - Worcester,2023-08-15 19:50:00+00:00,busbar,,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-15 19:50:00+00:00,busbar,,N Current (Min),A,31.12
775710,Dace Road - Worcester,2023-08-15 19:50:00+00:00,busbar,,N Current (Max),A,105.25
775710,Dace Road - Worcester,2023-08-15 19:50:00+00:00,busbar,,N Current (RMS),A,44.75
775710,Dace Road - Worcester,2023-08-15 19:50:00+00:00,busbar,,L3 Current (Min),A,41.0
775710,Dace Road - Worcester,2023-08-15 19:50:00+00:00,busbar,,L3 Current (Max),A,83.75
775710,Dace Road - Worcester,2023-08-15 19:50:00+00:00,busbar,,L3 Current (RMS),A,54.38
775710,Dace Road - Worcester,2023-08-15 19:50:00+00:00,busbar,,L2 Current (Min),A,60.0
775710,Dace Road - Worcester,2023-08-15 19:50:00+00:00,busbar,,L2 Current (Max),A,98.12
775710,Dace Road - Worcester,2023-08-15 19:50:00+00:00,busbar,,L2 Current (RMS),A,76.75
775710,Dace Road - Worcester,2023-08-15 19:50:00+00:00,busbar,,L1 Current (Min),A,33.25
775710,Dace Road - Worcester,2023-08-15 19:50:00+00:00,busbar,,L1 Current (Max),A,52.75
775710,Dace Road - Worcester,2023-08-15 19:50:00+00:00,busbar,,L1 Current (RMS),A,41.62
775710,Dace Road - Worcester,2023-08-15 19:50:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 19:50:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.5
775710,Dace Road - Worcester,2023-08-15 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.75
775710,Dace Road - Worcester,2023-08-15 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.0
775710,Dace Road - Worcester,2023-08-15 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8859799999999999
775710,Dace Road - Worcester,2023-08-15 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96735
775710,Dace Road - Worcester,2023-08-15 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9096700000000001
775710,Dace Road - Worcester,2023-08-15 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-15 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 19:40:00+00:00,feeder,4.0,N Current (Min),A,5.62
775710,Dace Road - Worcester,2023-08-15 19:40:00+00:00,feeder,4.0,N Current (Max),A,32.5
775710,Dace Road - Worcester,2023-08-15 19:40:00+00:00,feeder,4.0,N Current (RMS),A,15.38
775710,Dace Road - Worcester,2023-08-15 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,4.25
775710,Dace Road - Worcester,2023-08-15 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,14.75
775710,Dace Road - Worcester,2023-08-15 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.38
775710,Dace Road - Worcester,2023-08-15 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,8.62
775710,Dace Road - Worcester,2023-08-15 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,30.12
775710,Dace Road - Worcester,2023-08-15 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.12
775710,Dace Road - Worcester,2023-08-15 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,3.75
775710,Dace Road - Worcester,2023-08-15 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,14.62
775710,Dace Road - Worcester,2023-08-15 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.38
775710,Dace Road - Worcester,2023-08-15 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.12
775710,Dace Road - Worcester,2023-08-15 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,24.88
775710,Dace Road - Worcester,2023-08-15 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,141.12
775710,Dace Road - Worcester,2023-08-15 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.06581000000000001
775710,Dace Road - Worcester,2023-08-15 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.51025
775710,Dace Road - Worcester,2023-08-15 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.53576
775710,Dace Road - Worcester,2023-08-15 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 19:40:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-15 19:40:00+00:00,feeder,3.0,N Current (Max),A,32.75
775710,Dace Road - Worcester,2023-08-15 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.88
775710,Dace Road - Worcester,2023-08-15 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,10.75
775710,Dace Road - Worcester,2023-08-15 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,11.0
775710,Dace Road - Worcester,2023-08-15 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-15 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,10.88
775710,Dace Road - Worcester,2023-08-15 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.94
775710,Dace Road - Worcester,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-160.69
775710,Dace Road - Worcester,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,87.44
775710,Dace Road - Worcester,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.14202
775710,Dace Road - Worcester,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.21186999999999998
775710,Dace Road - Worcester,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.037489999999999996
775710,Dace Road - Worcester,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 19:40:00+00:00,feeder,2.0,N Current (Max),A,10.25
775710,Dace Road - Worcester,2023-08-15 19:40:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.75
775710,Dace Road - Worcester,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,3.5
775710,Dace Road - Worcester,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,3.0
775710,Dace Road - Worcester,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.37
775710,Dace Road - Worcester,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.0
775710,Dace Road - Worcester,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.63
775710,Dace Road - Worcester,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9559
775710,Dace Road - Worcester,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97421
775710,Dace Road - Worcester,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93466
775710,Dace Road - Worcester,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,19.0
775710,Dace Road - Worcester,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-15 19:40:00+00:00,feeder,1.0,N Current (Min),A,72.5
775710,Dace Road - Worcester,2023-08-15 19:40:00+00:00,feeder,1.0,N Current (Max),A,47.5
775710,Dace Road - Worcester,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,42.38
775710,Dace Road - Worcester,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,72.75
775710,Dace Road - Worcester,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,52.5
775710,Dace Road - Worcester,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,59.25
775710,Dace Road - Worcester,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,108.88
775710,Dace Road - Worcester,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,79.88
775710,Dace Road - Worcester,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,29.38
775710,Dace Road - Worcester,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,54.88
775710,Dace Road - Worcester,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,37.12
775710,Dace Road - Worcester,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage (Min),V,241.06
775710,Dace Road - Worcester,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage (Max),V,242.44
775710,Dace Road - Worcester,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
775710,Dace Road - Worcester,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage (Min),V,240.84
775710,Dace Road - Worcester,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage (Max),V,242.22
775710,Dace Road - Worcester,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
775710,Dace Road - Worcester,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage (Min),V,240.27
775710,Dace Road - Worcester,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage (Max),V,241.36
775710,Dace Road - Worcester,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
775710,Dace Road - Worcester,2023-08-15 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 19:40:00+00:00,busbar,,L3 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-15 19:40:00+00:00,busbar,,L2 Active Power,kW,23.0
775710,Dace Road - Worcester,2023-08-15 19:40:00+00:00,busbar,,L1 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-15 19:40:00+00:00,busbar,,N Current (Min),A,41.88
775710,Dace Road - Worcester,2023-08-15 19:40:00+00:00,busbar,,N Current (Max),A,97.62
775710,Dace Road - Worcester,2023-08-15 19:40:00+00:00,busbar,,N Current (RMS),A,61.75
775710,Dace Road - Worcester,2023-08-15 19:40:00+00:00,busbar,,L3 Current (Min),A,43.75
775710,Dace Road - Worcester,2023-08-15 19:40:00+00:00,busbar,,L3 Current (Max),A,79.75
775710,Dace Road - Worcester,2023-08-15 19:40:00+00:00,busbar,,L3 Current (RMS),A,58.75
775710,Dace Road - Worcester,2023-08-15 19:40:00+00:00,busbar,,L2 Current (Min),A,65.12
775710,Dace Road - Worcester,2023-08-15 19:40:00+00:00,busbar,,L2 Current (Max),A,138.25
775710,Dace Road - Worcester,2023-08-15 19:40:00+00:00,busbar,,L2 Current (RMS),A,99.0
775710,Dace Road - Worcester,2023-08-15 19:40:00+00:00,busbar,,L1 Current (Min),A,33.12
775710,Dace Road - Worcester,2023-08-15 19:40:00+00:00,busbar,,L1 Current (Max),A,64.5
775710,Dace Road - Worcester,2023-08-15 19:40:00+00:00,busbar,,L1 Current (RMS),A,42.25
775710,Dace Road - Worcester,2023-08-15 19:40:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 19:40:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.63
775710,Dace Road - Worcester,2023-08-15 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.56
775710,Dace Road - Worcester,2023-08-15 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.87
775710,Dace Road - Worcester,2023-08-15 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-15 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90866
775710,Dace Road - Worcester,2023-08-15 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98959
775710,Dace Road - Worcester,2023-08-15 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9142100000000001
775710,Dace Road - Worcester,2023-08-15 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-15 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-15 19:30:00+00:00,feeder,4.0,N Current (Min),A,6.0
775710,Dace Road - Worcester,2023-08-15 19:30:00+00:00,feeder,4.0,N Current (Max),A,55.62
775710,Dace Road - Worcester,2023-08-15 19:30:00+00:00,feeder,4.0,N Current (RMS),A,35.62
775710,Dace Road - Worcester,2023-08-15 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,4.12
775710,Dace Road - Worcester,2023-08-15 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,15.0
775710,Dace Road - Worcester,2023-08-15 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
775710,Dace Road - Worcester,2023-08-15 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,9.12
775710,Dace Road - Worcester,2023-08-15 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,48.5
775710,Dace Road - Worcester,2023-08-15 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,41.12
775710,Dace Road - Worcester,2023-08-15 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,4.38
775710,Dace Road - Worcester,2023-08-15 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,14.62
775710,Dace Road - Worcester,2023-08-15 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.62
775710,Dace Road - Worcester,2023-08-15 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,74.5
775710,Dace Road - Worcester,2023-08-15 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.56
775710,Dace Road - Worcester,2023-08-15 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,126.06
775710,Dace Road - Worcester,2023-08-15 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00761
775710,Dace Road - Worcester,2023-08-15 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.51894
775710,Dace Road - Worcester,2023-08-15 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.29384
775710,Dace Road - Worcester,2023-08-15 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 19:30:00+00:00,feeder,3.0,N Current (Min),A,0.38
775710,Dace Road - Worcester,2023-08-15 19:30:00+00:00,feeder,3.0,N Current (Max),A,33.12
775710,Dace Road - Worcester,2023-08-15 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.88
775710,Dace Road - Worcester,2023-08-15 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,11.0
775710,Dace Road - Worcester,2023-08-15 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,11.25
775710,Dace Road - Worcester,2023-08-15 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-15 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-15 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,11.12
775710,Dace Road - Worcester,2023-08-15 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,43.19
775710,Dace Road - Worcester,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-174.63
775710,Dace Road - Worcester,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,80.37
775710,Dace Road - Worcester,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.12650999999999998
775710,Dace Road - Worcester,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.16524
775710,Dace Road - Worcester,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.09386
775710,Dace Road - Worcester,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 19:30:00+00:00,feeder,2.0,N Current (Max),A,10.0
775710,Dace Road - Worcester,2023-08-15 19:30:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.62
775710,Dace Road - Worcester,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,3.62
775710,Dace Road - Worcester,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,2.88
775710,Dace Road - Worcester,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.81
775710,Dace Road - Worcester,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.69
775710,Dace Road - Worcester,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.37
775710,Dace Road - Worcester,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9290200000000001
775710,Dace Road - Worcester,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94668
775710,Dace Road - Worcester,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94076
775710,Dace Road - Worcester,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
775710,Dace Road - Worcester,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-15 19:30:00+00:00,feeder,1.0,N Current (Min),A,55.5
775710,Dace Road - Worcester,2023-08-15 19:30:00+00:00,feeder,1.0,N Current (Max),A,38.5
775710,Dace Road - Worcester,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,41.38
775710,Dace Road - Worcester,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,63.88
775710,Dace Road - Worcester,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,46.0
775710,Dace Road - Worcester,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,55.88
775710,Dace Road - Worcester,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,79.38
775710,Dace Road - Worcester,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,63.62
775710,Dace Road - Worcester,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,28.25
775710,Dace Road - Worcester,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,58.75
775710,Dace Road - Worcester,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,41.5
775710,Dace Road - Worcester,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage (Min),V,241.8
775710,Dace Road - Worcester,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage (Max),V,242.7
775710,Dace Road - Worcester,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
775710,Dace Road - Worcester,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage (Min),V,241.52
775710,Dace Road - Worcester,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage (Max),V,242.28
775710,Dace Road - Worcester,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
775710,Dace Road - Worcester,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage (Min),V,240.7
775710,Dace Road - Worcester,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage (Max),V,241.69
775710,Dace Road - Worcester,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
775710,Dace Road - Worcester,2023-08-15 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-15 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 19:30:00+00:00,busbar,,L3 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-15 19:30:00+00:00,busbar,,L2 Active Power,kW,25.0
775710,Dace Road - Worcester,2023-08-15 19:30:00+00:00,busbar,,L1 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-15 19:30:00+00:00,busbar,,N Current (Min),A,36.12
775710,Dace Road - Worcester,2023-08-15 19:30:00+00:00,busbar,,N Current (Max),A,121.75
775710,Dace Road - Worcester,2023-08-15 19:30:00+00:00,busbar,,N Current (RMS),A,67.88
775710,Dace Road - Worcester,2023-08-15 19:30:00+00:00,busbar,,L3 Current (Min),A,35.38
775710,Dace Road - Worcester,2023-08-15 19:30:00+00:00,busbar,,L3 Current (Max),A,78.38
775710,Dace Road - Worcester,2023-08-15 19:30:00+00:00,busbar,,L3 Current (RMS),A,51.5
775710,Dace Road - Worcester,2023-08-15 19:30:00+00:00,busbar,,L2 Current (Min),A,66.38
775710,Dace Road - Worcester,2023-08-15 19:30:00+00:00,busbar,,L2 Current (Max),A,123.5
775710,Dace Road - Worcester,2023-08-15 19:30:00+00:00,busbar,,L2 Current (RMS),A,104.25
775710,Dace Road - Worcester,2023-08-15 19:30:00+00:00,busbar,,L1 Current (Min),A,33.5
775710,Dace Road - Worcester,2023-08-15 19:30:00+00:00,busbar,,L1 Current (Max),A,64.38
775710,Dace Road - Worcester,2023-08-15 19:30:00+00:00,busbar,,L1 Current (RMS),A,48.88
775710,Dace Road - Worcester,2023-08-15 19:30:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 19:30:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.94
775710,Dace Road - Worcester,2023-08-15 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.32
775710,Dace Road - Worcester,2023-08-15 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.12
775710,Dace Road - Worcester,2023-08-15 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8734700000000001
775710,Dace Road - Worcester,2023-08-15 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9670700000000001
775710,Dace Road - Worcester,2023-08-15 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91196
775710,Dace Road - Worcester,2023-08-15 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-15 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 19:20:00+00:00,feeder,4.0,N Current (Min),A,5.88
775710,Dace Road - Worcester,2023-08-15 19:20:00+00:00,feeder,4.0,N Current (Max),A,42.25
775710,Dace Road - Worcester,2023-08-15 19:20:00+00:00,feeder,4.0,N Current (RMS),A,21.25
775710,Dace Road - Worcester,2023-08-15 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,4.62
775710,Dace Road - Worcester,2023-08-15 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,15.5
775710,Dace Road - Worcester,2023-08-15 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.38
775710,Dace Road - Worcester,2023-08-15 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,8.0
775710,Dace Road - Worcester,2023-08-15 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,46.62
775710,Dace Road - Worcester,2023-08-15 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.88
775710,Dace Road - Worcester,2023-08-15 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,4.25
775710,Dace Road - Worcester,2023-08-15 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,14.25
775710,Dace Road - Worcester,2023-08-15 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.25
775710,Dace Road - Worcester,2023-08-15 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-70.81
775710,Dace Road - Worcester,2023-08-15 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.5
775710,Dace Road - Worcester,2023-08-15 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,119.31
775710,Dace Road - Worcester,2023-08-15 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.02171
775710,Dace Road - Worcester,2023-08-15 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.5389
775710,Dace Road - Worcester,2023-08-15 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.38661999999999996
775710,Dace Road - Worcester,2023-08-15 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 19:20:00+00:00,feeder,3.0,N Current (Min),A,0.38
775710,Dace Road - Worcester,2023-08-15 19:20:00+00:00,feeder,3.0,N Current (Max),A,40.5
775710,Dace Road - Worcester,2023-08-15 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.88
775710,Dace Road - Worcester,2023-08-15 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,12.88
775710,Dace Road - Worcester,2023-08-15 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,13.62
775710,Dace Road - Worcester,2023-08-15 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-15 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,13.88
775710,Dace Road - Worcester,2023-08-15 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,27.19
775710,Dace Road - Worcester,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,176.0
775710,Dace Road - Worcester,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,71.62
775710,Dace Road - Worcester,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.13515
775710,Dace Road - Worcester,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.2051
775710,Dace Road - Worcester,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.03584
775710,Dace Road - Worcester,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 19:20:00+00:00,feeder,2.0,N Current (Max),A,12.75
775710,Dace Road - Worcester,2023-08-15 19:20:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,4.75
775710,Dace Road - Worcester,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,4.38
775710,Dace Road - Worcester,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,3.5
775710,Dace Road - Worcester,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.75
775710,Dace Road - Worcester,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.56
775710,Dace Road - Worcester,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.87
775710,Dace Road - Worcester,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93704
775710,Dace Road - Worcester,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96719
775710,Dace Road - Worcester,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9465899999999999
775710,Dace Road - Worcester,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
775710,Dace Road - Worcester,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-15 19:20:00+00:00,feeder,1.0,N Current (Min),A,68.38
775710,Dace Road - Worcester,2023-08-15 19:20:00+00:00,feeder,1.0,N Current (Max),A,46.0
775710,Dace Road - Worcester,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,41.25
