Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,67.0
775710,Dace Road - Worcester,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,47.75
775710,Dace Road - Worcester,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,56.5
775710,Dace Road - Worcester,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,103.5
775710,Dace Road - Worcester,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,77.75
775710,Dace Road - Worcester,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,36.38
775710,Dace Road - Worcester,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,56.5
775710,Dace Road - Worcester,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,43.38
775710,Dace Road - Worcester,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage (Min),V,241.78
775710,Dace Road - Worcester,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage (Max),V,246.45
775710,Dace Road - Worcester,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
775710,Dace Road - Worcester,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage (Min),V,241.38
775710,Dace Road - Worcester,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage (Max),V,245.95
775710,Dace Road - Worcester,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
775710,Dace Road - Worcester,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage (Min),V,240.8
775710,Dace Road - Worcester,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage (Max),V,245.0
775710,Dace Road - Worcester,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
775710,Dace Road - Worcester,2023-08-15 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-15 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 19:20:00+00:00,busbar,,L3 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-15 19:20:00+00:00,busbar,,L2 Active Power,kW,24.0
775710,Dace Road - Worcester,2023-08-15 19:20:00+00:00,busbar,,L1 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-15 19:20:00+00:00,busbar,,N Current (Min),A,38.25
775710,Dace Road - Worcester,2023-08-15 19:20:00+00:00,busbar,,N Current (Max),A,116.88
775710,Dace Road - Worcester,2023-08-15 19:20:00+00:00,busbar,,N Current (RMS),A,65.62
775710,Dace Road - Worcester,2023-08-15 19:20:00+00:00,busbar,,L3 Current (Min),A,35.12
775710,Dace Road - Worcester,2023-08-15 19:20:00+00:00,busbar,,L3 Current (Max),A,72.0
775710,Dace Road - Worcester,2023-08-15 19:20:00+00:00,busbar,,L3 Current (RMS),A,53.12
775710,Dace Road - Worcester,2023-08-15 19:20:00+00:00,busbar,,L2 Current (Min),A,71.38
775710,Dace Road - Worcester,2023-08-15 19:20:00+00:00,busbar,,L2 Current (Max),A,128.62
775710,Dace Road - Worcester,2023-08-15 19:20:00+00:00,busbar,,L2 Current (RMS),A,102.38
775710,Dace Road - Worcester,2023-08-15 19:20:00+00:00,busbar,,L1 Current (Min),A,40.88
775710,Dace Road - Worcester,2023-08-15 19:20:00+00:00,busbar,,L1 Current (Max),A,71.12
775710,Dace Road - Worcester,2023-08-15 19:20:00+00:00,busbar,,L1 Current (RMS),A,48.25
775710,Dace Road - Worcester,2023-08-15 19:20:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 19:20:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.5
775710,Dace Road - Worcester,2023-08-15 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.75
775710,Dace Road - Worcester,2023-08-15 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.63
775710,Dace Road - Worcester,2023-08-15 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-15 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8981
775710,Dace Road - Worcester,2023-08-15 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9180299999999999
775710,Dace Road - Worcester,2023-08-15 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9369799999999999
775710,Dace Road - Worcester,2023-08-15 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-15 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 19:10:00+00:00,feeder,4.0,N Current (Min),A,4.38
775710,Dace Road - Worcester,2023-08-15 19:10:00+00:00,feeder,4.0,N Current (Max),A,36.5
775710,Dace Road - Worcester,2023-08-15 19:10:00+00:00,feeder,4.0,N Current (RMS),A,5.62
775710,Dace Road - Worcester,2023-08-15 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,4.12
775710,Dace Road - Worcester,2023-08-15 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,13.0
775710,Dace Road - Worcester,2023-08-15 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
775710,Dace Road - Worcester,2023-08-15 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,7.0
775710,Dace Road - Worcester,2023-08-15 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,16.12
775710,Dace Road - Worcester,2023-08-15 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.38
775710,Dace Road - Worcester,2023-08-15 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,4.0
775710,Dace Road - Worcester,2023-08-15 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,12.12
775710,Dace Road - Worcester,2023-08-15 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.12
775710,Dace Road - Worcester,2023-08-15 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.44
775710,Dace Road - Worcester,2023-08-15 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.12
775710,Dace Road - Worcester,2023-08-15 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,116.38
775710,Dace Road - Worcester,2023-08-15 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.04305
775710,Dace Road - Worcester,2023-08-15 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.49798000000000003
775710,Dace Road - Worcester,2023-08-15 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.38137
775710,Dace Road - Worcester,2023-08-15 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 19:10:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-15 19:10:00+00:00,feeder,3.0,N Current (Max),A,36.12
775710,Dace Road - Worcester,2023-08-15 19:10:00+00:00,feeder,3.0,N Current (RMS),A,1.0
775710,Dace Road - Worcester,2023-08-15 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,12.0
775710,Dace Road - Worcester,2023-08-15 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,12.0
775710,Dace Road - Worcester,2023-08-15 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-15 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-15 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,12.0
775710,Dace Road - Worcester,2023-08-15 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,33.13
775710,Dace Road - Worcester,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-177.13
775710,Dace Road - Worcester,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,86.06
775710,Dace Road - Worcester,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.14214000000000002
775710,Dace Road - Worcester,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.24186999999999997
775710,Dace Road - Worcester,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.02568
775710,Dace Road - Worcester,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 19:10:00+00:00,feeder,2.0,N Current (Max),A,11.12
775710,Dace Road - Worcester,2023-08-15 19:10:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,4.0
775710,Dace Road - Worcester,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,3.75
775710,Dace Road - Worcester,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,3.25
775710,Dace Road - Worcester,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.5
775710,Dace Road - Worcester,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.93
775710,Dace Road - Worcester,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.31
775710,Dace Road - Worcester,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9340799999999999
775710,Dace Road - Worcester,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9761299999999999
775710,Dace Road - Worcester,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94495
775710,Dace Road - Worcester,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,21.0
775710,Dace Road - Worcester,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-15 19:10:00+00:00,feeder,1.0,N Current (Min),A,91.38
775710,Dace Road - Worcester,2023-08-15 19:10:00+00:00,feeder,1.0,N Current (Max),A,53.5
775710,Dace Road - Worcester,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,37.75
775710,Dace Road - Worcester,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,62.25
775710,Dace Road - Worcester,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,46.62
775710,Dace Road - Worcester,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,63.38
775710,Dace Road - Worcester,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,126.62
775710,Dace Road - Worcester,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,86.75
775710,Dace Road - Worcester,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,27.88
775710,Dace Road - Worcester,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,59.38
775710,Dace Road - Worcester,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,45.5
775710,Dace Road - Worcester,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage (Min),V,245.27
775710,Dace Road - Worcester,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage (Max),V,246.09
775710,Dace Road - Worcester,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
775710,Dace Road - Worcester,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage (Min),V,244.61
775710,Dace Road - Worcester,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage (Max),V,245.59
775710,Dace Road - Worcester,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
775710,Dace Road - Worcester,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage (Min),V,243.86
775710,Dace Road - Worcester,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage (Max),V,244.83
775710,Dace Road - Worcester,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
775710,Dace Road - Worcester,2023-08-15 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-15 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 19:10:00+00:00,busbar,,L3 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-15 19:10:00+00:00,busbar,,L2 Active Power,kW,23.0
775710,Dace Road - Worcester,2023-08-15 19:10:00+00:00,busbar,,L1 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-15 19:10:00+00:00,busbar,,N Current (Min),A,35.38
775710,Dace Road - Worcester,2023-08-15 19:10:00+00:00,busbar,,N Current (Max),A,111.25
775710,Dace Road - Worcester,2023-08-15 19:10:00+00:00,busbar,,N Current (RMS),A,59.38
775710,Dace Road - Worcester,2023-08-15 19:10:00+00:00,busbar,,L3 Current (Min),A,43.62
775710,Dace Road - Worcester,2023-08-15 19:10:00+00:00,busbar,,L3 Current (Max),A,67.88
775710,Dace Road - Worcester,2023-08-15 19:10:00+00:00,busbar,,L3 Current (RMS),A,52.12
775710,Dace Road - Worcester,2023-08-15 19:10:00+00:00,busbar,,L2 Current (Min),A,71.25
775710,Dace Road - Worcester,2023-08-15 19:10:00+00:00,busbar,,L2 Current (Max),A,135.75
775710,Dace Road - Worcester,2023-08-15 19:10:00+00:00,busbar,,L2 Current (RMS),A,95.12
775710,Dace Road - Worcester,2023-08-15 19:10:00+00:00,busbar,,L1 Current (Min),A,32.12
775710,Dace Road - Worcester,2023-08-15 19:10:00+00:00,busbar,,L1 Current (Max),A,64.12
775710,Dace Road - Worcester,2023-08-15 19:10:00+00:00,busbar,,L1 Current (RMS),A,50.25
775710,Dace Road - Worcester,2023-08-15 19:10:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 19:10:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.88
775710,Dace Road - Worcester,2023-08-15 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.06
775710,Dace Road - Worcester,2023-08-15 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.81
775710,Dace Road - Worcester,2023-08-15 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9165
775710,Dace Road - Worcester,2023-08-15 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9339
775710,Dace Road - Worcester,2023-08-15 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94134
775710,Dace Road - Worcester,2023-08-15 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-15 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 19:00:00+00:00,feeder,4.0,N Current (Min),A,4.25
775710,Dace Road - Worcester,2023-08-15 19:00:00+00:00,feeder,4.0,N Current (Max),A,42.0
775710,Dace Road - Worcester,2023-08-15 19:00:00+00:00,feeder,4.0,N Current (RMS),A,5.12
775710,Dace Road - Worcester,2023-08-15 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,4.5
775710,Dace Road - Worcester,2023-08-15 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,15.25
775710,Dace Road - Worcester,2023-08-15 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.38
775710,Dace Road - Worcester,2023-08-15 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,6.62
775710,Dace Road - Worcester,2023-08-15 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,15.88
775710,Dace Road - Worcester,2023-08-15 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.88
775710,Dace Road - Worcester,2023-08-15 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,4.25
775710,Dace Road - Worcester,2023-08-15 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,14.88
775710,Dace Road - Worcester,2023-08-15 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.25
775710,Dace Road - Worcester,2023-08-15 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-73.62
775710,Dace Road - Worcester,2023-08-15 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.38
775710,Dace Road - Worcester,2023-08-15 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,122.5
775710,Dace Road - Worcester,2023-08-15 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.06792000000000001
775710,Dace Road - Worcester,2023-08-15 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.34191
775710,Dace Road - Worcester,2023-08-15 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.3611
775710,Dace Road - Worcester,2023-08-15 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 19:00:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-15 19:00:00+00:00,feeder,3.0,N Current (Max),A,43.5
775710,Dace Road - Worcester,2023-08-15 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-15 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,14.5
775710,Dace Road - Worcester,2023-08-15 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,14.88
775710,Dace Road - Worcester,2023-08-15 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,14.0
775710,Dace Road - Worcester,2023-08-15 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.0
775710,Dace Road - Worcester,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-154.81
775710,Dace Road - Worcester,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,82.5
775710,Dace Road - Worcester,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.15438
775710,Dace Road - Worcester,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.19857
775710,Dace Road - Worcester,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.06813
775710,Dace Road - Worcester,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 19:00:00+00:00,feeder,2.0,N Current (Max),A,13.75
775710,Dace Road - Worcester,2023-08-15 19:00:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,5.0
775710,Dace Road - Worcester,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,5.0
775710,Dace Road - Worcester,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,3.75
775710,Dace Road - Worcester,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.06
775710,Dace Road - Worcester,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.44
775710,Dace Road - Worcester,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.63
775710,Dace Road - Worcester,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95239
775710,Dace Road - Worcester,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96909
775710,Dace Road - Worcester,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94379
775710,Dace Road - Worcester,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
775710,Dace Road - Worcester,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-15 19:00:00+00:00,feeder,1.0,N Current (Min),A,65.0
775710,Dace Road - Worcester,2023-08-15 19:00:00+00:00,feeder,1.0,N Current (Max),A,40.75
775710,Dace Road - Worcester,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,44.62
775710,Dace Road - Worcester,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,76.88
775710,Dace Road - Worcester,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,57.88
775710,Dace Road - Worcester,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,48.75
775710,Dace Road - Worcester,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,104.5
775710,Dace Road - Worcester,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,77.25
775710,Dace Road - Worcester,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,31.88
775710,Dace Road - Worcester,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,67.38
775710,Dace Road - Worcester,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,50.62
775710,Dace Road - Worcester,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage (Min),V,245.16
775710,Dace Road - Worcester,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage (Max),V,245.97
775710,Dace Road - Worcester,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
775710,Dace Road - Worcester,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage (Min),V,244.77
775710,Dace Road - Worcester,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage (Max),V,245.8
775710,Dace Road - Worcester,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
775710,Dace Road - Worcester,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage (Min),V,243.97
775710,Dace Road - Worcester,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage (Max),V,244.77
775710,Dace Road - Worcester,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
775710,Dace Road - Worcester,2023-08-15 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-15 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 19:00:00+00:00,busbar,,L3 Active Power,kW,15.0
775710,Dace Road - Worcester,2023-08-15 19:00:00+00:00,busbar,,L2 Active Power,kW,20.0
775710,Dace Road - Worcester,2023-08-15 19:00:00+00:00,busbar,,L1 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-15 19:00:00+00:00,busbar,,N Current (Min),A,32.62
775710,Dace Road - Worcester,2023-08-15 19:00:00+00:00,busbar,,N Current (Max),A,119.0
775710,Dace Road - Worcester,2023-08-15 19:00:00+00:00,busbar,,N Current (RMS),A,45.88
775710,Dace Road - Worcester,2023-08-15 19:00:00+00:00,busbar,,L3 Current (Min),A,49.75
775710,Dace Road - Worcester,2023-08-15 19:00:00+00:00,busbar,,L3 Current (Max),A,83.12
775710,Dace Road - Worcester,2023-08-15 19:00:00+00:00,busbar,,L3 Current (RMS),A,63.25
775710,Dace Road - Worcester,2023-08-15 19:00:00+00:00,busbar,,L2 Current (Min),A,57.0
775710,Dace Road - Worcester,2023-08-15 19:00:00+00:00,busbar,,L2 Current (Max),A,112.88
775710,Dace Road - Worcester,2023-08-15 19:00:00+00:00,busbar,,L2 Current (RMS),A,85.12
775710,Dace Road - Worcester,2023-08-15 19:00:00+00:00,busbar,,L1 Current (Min),A,36.25
775710,Dace Road - Worcester,2023-08-15 19:00:00+00:00,busbar,,L1 Current (Max),A,72.75
775710,Dace Road - Worcester,2023-08-15 19:00:00+00:00,busbar,,L1 Current (RMS),A,55.62
775710,Dace Road - Worcester,2023-08-15 19:00:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 19:00:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.75
775710,Dace Road - Worcester,2023-08-15 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.5
775710,Dace Road - Worcester,2023-08-15 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.81
775710,Dace Road - Worcester,2023-08-15 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91696
775710,Dace Road - Worcester,2023-08-15 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9395700000000001
775710,Dace Road - Worcester,2023-08-15 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95419
775710,Dace Road - Worcester,2023-08-15 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-15 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 18:50:00+00:00,feeder,4.0,N Current (Min),A,4.25
775710,Dace Road - Worcester,2023-08-15 18:50:00+00:00,feeder,4.0,N Current (Max),A,42.25
775710,Dace Road - Worcester,2023-08-15 18:50:00+00:00,feeder,4.0,N Current (RMS),A,5.88
775710,Dace Road - Worcester,2023-08-15 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,4.25
775710,Dace Road - Worcester,2023-08-15 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,14.0
775710,Dace Road - Worcester,2023-08-15 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
775710,Dace Road - Worcester,2023-08-15 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,7.25
775710,Dace Road - Worcester,2023-08-15 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,17.75
775710,Dace Road - Worcester,2023-08-15 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.75
775710,Dace Road - Worcester,2023-08-15 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,3.88
775710,Dace Road - Worcester,2023-08-15 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,13.88
775710,Dace Road - Worcester,2023-08-15 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.88
775710,Dace Road - Worcester,2023-08-15 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-53.12
775710,Dace Road - Worcester,2023-08-15 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,17.31
775710,Dace Road - Worcester,2023-08-15 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,132.13
775710,Dace Road - Worcester,2023-08-15 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.043410000000000004
775710,Dace Road - Worcester,2023-08-15 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.38518
775710,Dace Road - Worcester,2023-08-15 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.26183
775710,Dace Road - Worcester,2023-08-15 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 18:50:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-15 18:50:00+00:00,feeder,3.0,N Current (Max),A,43.0
775710,Dace Road - Worcester,2023-08-15 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-15 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,13.88
775710,Dace Road - Worcester,2023-08-15 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,14.5
775710,Dace Road - Worcester,2023-08-15 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-15 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,14.62
775710,Dace Road - Worcester,2023-08-15 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.94
775710,Dace Road - Worcester,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-156.69
775710,Dace Road - Worcester,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,109.25
775710,Dace Road - Worcester,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.135
775710,Dace Road - Worcester,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.20631999999999998
775710,Dace Road - Worcester,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.09773
775710,Dace Road - Worcester,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 18:50:00+00:00,feeder,2.0,N Current (Max),A,12.88
775710,Dace Road - Worcester,2023-08-15 18:50:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,4.62
775710,Dace Road - Worcester,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,4.5
775710,Dace Road - Worcester,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,3.62
775710,Dace Road - Worcester,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.81
775710,Dace Road - Worcester,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.31
775710,Dace Road - Worcester,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.13
775710,Dace Road - Worcester,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92056
775710,Dace Road - Worcester,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9666399999999999
775710,Dace Road - Worcester,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94888
775710,Dace Road - Worcester,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
775710,Dace Road - Worcester,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-15 18:50:00+00:00,feeder,1.0,N Current (Min),A,68.62
775710,Dace Road - Worcester,2023-08-15 18:50:00+00:00,feeder,1.0,N Current (Max),A,42.5
775710,Dace Road - Worcester,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,22.38
775710,Dace Road - Worcester,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,67.0
775710,Dace Road - Worcester,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,47.38
775710,Dace Road - Worcester,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,52.88
775710,Dace Road - Worcester,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,96.0
775710,Dace Road - Worcester,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,75.0
775710,Dace Road - Worcester,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,32.62
775710,Dace Road - Worcester,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,68.75
775710,Dace Road - Worcester,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,49.88
775710,Dace Road - Worcester,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage (Min),V,244.83
775710,Dace Road - Worcester,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage (Max),V,245.67
775710,Dace Road - Worcester,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
775710,Dace Road - Worcester,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage (Min),V,244.33
775710,Dace Road - Worcester,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage (Max),V,245.25
775710,Dace Road - Worcester,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
775710,Dace Road - Worcester,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage (Min),V,243.56
775710,Dace Road - Worcester,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage (Max),V,244.36
775710,Dace Road - Worcester,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
775710,Dace Road - Worcester,2023-08-15 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-15 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 18:50:00+00:00,busbar,,L3 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-15 18:50:00+00:00,busbar,,L2 Active Power,kW,20.0
775710,Dace Road - Worcester,2023-08-15 18:50:00+00:00,busbar,,L1 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-15 18:50:00+00:00,busbar,,N Current (Min),A,36.5
775710,Dace Road - Worcester,2023-08-15 18:50:00+00:00,busbar,,N Current (Max),A,116.12
775710,Dace Road - Worcester,2023-08-15 18:50:00+00:00,busbar,,N Current (RMS),A,48.0
775710,Dace Road - Worcester,2023-08-15 18:50:00+00:00,busbar,,L3 Current (Min),A,27.0
775710,Dace Road - Worcester,2023-08-15 18:50:00+00:00,busbar,,L3 Current (Max),A,73.0
775710,Dace Road - Worcester,2023-08-15 18:50:00+00:00,busbar,,L3 Current (RMS),A,52.75
775710,Dace Road - Worcester,2023-08-15 18:50:00+00:00,busbar,,L2 Current (Min),A,58.75
775710,Dace Road - Worcester,2023-08-15 18:50:00+00:00,busbar,,L2 Current (Max),A,105.75
775710,Dace Road - Worcester,2023-08-15 18:50:00+00:00,busbar,,L2 Current (RMS),A,83.5
775710,Dace Road - Worcester,2023-08-15 18:50:00+00:00,busbar,,L1 Current (Min),A,37.12
775710,Dace Road - Worcester,2023-08-15 18:50:00+00:00,busbar,,L1 Current (Max),A,73.75
775710,Dace Road - Worcester,2023-08-15 18:50:00+00:00,busbar,,L1 Current (RMS),A,54.5
775710,Dace Road - Worcester,2023-08-15 18:50:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 18:50:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.69
775710,Dace Road - Worcester,2023-08-15 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.88
775710,Dace Road - Worcester,2023-08-15 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.87
775710,Dace Road - Worcester,2023-08-15 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95489
775710,Dace Road - Worcester,2023-08-15 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9570299999999999
775710,Dace Road - Worcester,2023-08-15 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9508
775710,Dace Road - Worcester,2023-08-15 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-15 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-15 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 18:40:00+00:00,feeder,4.0,N Current (Min),A,4.75
775710,Dace Road - Worcester,2023-08-15 18:40:00+00:00,feeder,4.0,N Current (Max),A,50.75
775710,Dace Road - Worcester,2023-08-15 18:40:00+00:00,feeder,4.0,N Current (RMS),A,13.62
775710,Dace Road - Worcester,2023-08-15 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,4.25
775710,Dace Road - Worcester,2023-08-15 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,33.12
775710,Dace Road - Worcester,2023-08-15 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
775710,Dace Road - Worcester,2023-08-15 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,6.88
775710,Dace Road - Worcester,2023-08-15 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,24.62
775710,Dace Road - Worcester,2023-08-15 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.25
775710,Dace Road - Worcester,2023-08-15 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,3.5
775710,Dace Road - Worcester,2023-08-15 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,14.62
775710,Dace Road - Worcester,2023-08-15 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.62
775710,Dace Road - Worcester,2023-08-15 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-62.37
775710,Dace Road - Worcester,2023-08-15 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-50.06
775710,Dace Road - Worcester,2023-08-15 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,78.19
775710,Dace Road - Worcester,2023-08-15 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.12157000000000001
775710,Dace Road - Worcester,2023-08-15 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.22075
775710,Dace Road - Worcester,2023-08-15 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.26750999999999997
775710,Dace Road - Worcester,2023-08-15 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 18:40:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-15 18:40:00+00:00,feeder,3.0,N Current (Max),A,49.75
775710,Dace Road - Worcester,2023-08-15 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-15 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,16.12
775710,Dace Road - Worcester,2023-08-15 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,16.5
775710,Dace Road - Worcester,2023-08-15 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,17.0
775710,Dace Road - Worcester,2023-08-15 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-46.69
775710,Dace Road - Worcester,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-147.0
775710,Dace Road - Worcester,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,72.94
775710,Dace Road - Worcester,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.12099000000000001
775710,Dace Road - Worcester,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.15220999999999998
775710,Dace Road - Worcester,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.12715
775710,Dace Road - Worcester,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 18:40:00+00:00,feeder,2.0,N Current (Max),A,15.12
775710,Dace Road - Worcester,2023-08-15 18:40:00+00:00,feeder,2.0,N Current (RMS),A,0.12
