Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,5.25
775710,Dace Road - Worcester,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,5.38
775710,Dace Road - Worcester,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,4.38
775710,Dace Road - Worcester,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.5
775710,Dace Road - Worcester,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.69
775710,Dace Road - Worcester,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.69
775710,Dace Road - Worcester,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93542
775710,Dace Road - Worcester,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9359700000000001
775710,Dace Road - Worcester,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9228799999999999
775710,Dace Road - Worcester,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-15 18:40:00+00:00,feeder,1.0,N Current (Min),A,46.5
775710,Dace Road - Worcester,2023-08-15 18:40:00+00:00,feeder,1.0,N Current (Max),A,35.12
775710,Dace Road - Worcester,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,39.62
775710,Dace Road - Worcester,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,75.75
775710,Dace Road - Worcester,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,47.75
775710,Dace Road - Worcester,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,42.0
775710,Dace Road - Worcester,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,70.25
775710,Dace Road - Worcester,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,55.38
775710,Dace Road - Worcester,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,26.75
775710,Dace Road - Worcester,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,56.75
775710,Dace Road - Worcester,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,39.0
775710,Dace Road - Worcester,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage (Min),V,244.16
775710,Dace Road - Worcester,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage (Max),V,245.61
775710,Dace Road - Worcester,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
775710,Dace Road - Worcester,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage (Min),V,244.06
775710,Dace Road - Worcester,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage (Max),V,245.36
775710,Dace Road - Worcester,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
775710,Dace Road - Worcester,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage (Min),V,243.22
775710,Dace Road - Worcester,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage (Max),V,244.44
775710,Dace Road - Worcester,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
775710,Dace Road - Worcester,2023-08-15 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-15 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 18:40:00+00:00,busbar,,L3 Active Power,kW,15.0
775710,Dace Road - Worcester,2023-08-15 18:40:00+00:00,busbar,,L2 Active Power,kW,16.0
775710,Dace Road - Worcester,2023-08-15 18:40:00+00:00,busbar,,L1 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-15 18:40:00+00:00,busbar,,N Current (Min),A,32.62
775710,Dace Road - Worcester,2023-08-15 18:40:00+00:00,busbar,,N Current (Max),A,138.0
775710,Dace Road - Worcester,2023-08-15 18:40:00+00:00,busbar,,N Current (RMS),A,42.0
775710,Dace Road - Worcester,2023-08-15 18:40:00+00:00,busbar,,L3 Current (Min),A,45.88
775710,Dace Road - Worcester,2023-08-15 18:40:00+00:00,busbar,,L3 Current (Max),A,85.62
775710,Dace Road - Worcester,2023-08-15 18:40:00+00:00,busbar,,L3 Current (RMS),A,63.38
775710,Dace Road - Worcester,2023-08-15 18:40:00+00:00,busbar,,L2 Current (Min),A,46.75
775710,Dace Road - Worcester,2023-08-15 18:40:00+00:00,busbar,,L2 Current (Max),A,86.88
775710,Dace Road - Worcester,2023-08-15 18:40:00+00:00,busbar,,L2 Current (RMS),A,67.12
775710,Dace Road - Worcester,2023-08-15 18:40:00+00:00,busbar,,L1 Current (Min),A,30.75
775710,Dace Road - Worcester,2023-08-15 18:40:00+00:00,busbar,,L1 Current (Max),A,61.12
775710,Dace Road - Worcester,2023-08-15 18:40:00+00:00,busbar,,L1 Current (RMS),A,43.5
775710,Dace Road - Worcester,2023-08-15 18:40:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 18:40:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.62
775710,Dace Road - Worcester,2023-08-15 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.37
775710,Dace Road - Worcester,2023-08-15 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.44
775710,Dace Road - Worcester,2023-08-15 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98111
775710,Dace Road - Worcester,2023-08-15 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94763
775710,Dace Road - Worcester,2023-08-15 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9473600000000001
775710,Dace Road - Worcester,2023-08-15 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-15 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-15 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 18:30:00+00:00,feeder,4.0,N Current (Min),A,4.12
775710,Dace Road - Worcester,2023-08-15 18:30:00+00:00,feeder,4.0,N Current (Max),A,42.0
775710,Dace Road - Worcester,2023-08-15 18:30:00+00:00,feeder,4.0,N Current (RMS),A,12.12
775710,Dace Road - Worcester,2023-08-15 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,7.0
775710,Dace Road - Worcester,2023-08-15 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,26.12
775710,Dace Road - Worcester,2023-08-15 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.88
775710,Dace Road - Worcester,2023-08-15 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,7.12
775710,Dace Road - Worcester,2023-08-15 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,22.88
775710,Dace Road - Worcester,2023-08-15 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.38
775710,Dace Road - Worcester,2023-08-15 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,3.5
775710,Dace Road - Worcester,2023-08-15 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,14.62
775710,Dace Road - Worcester,2023-08-15 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
775710,Dace Road - Worcester,2023-08-15 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.56
775710,Dace Road - Worcester,2023-08-15 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,63.75
775710,Dace Road - Worcester,2023-08-15 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,178.81
775710,Dace Road - Worcester,2023-08-15 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.10155
775710,Dace Road - Worcester,2023-08-15 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.1555
775710,Dace Road - Worcester,2023-08-15 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.09272999999999999
775710,Dace Road - Worcester,2023-08-15 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 18:30:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 18:30:00+00:00,feeder,3.0,N Current (Max),A,44.0
775710,Dace Road - Worcester,2023-08-15 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-15 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,14.75
775710,Dace Road - Worcester,2023-08-15 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,15.0
775710,Dace Road - Worcester,2023-08-15 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,14.25
775710,Dace Road - Worcester,2023-08-15 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,15.0
775710,Dace Road - Worcester,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,175.44
775710,Dace Road - Worcester,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,94.25
775710,Dace Road - Worcester,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.11739000000000001
775710,Dace Road - Worcester,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.14949
775710,Dace Road - Worcester,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.18599000000000002
775710,Dace Road - Worcester,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 18:30:00+00:00,feeder,2.0,N Current (Max),A,13.5
775710,Dace Road - Worcester,2023-08-15 18:30:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,4.75
775710,Dace Road - Worcester,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,5.0
775710,Dace Road - Worcester,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,3.75
775710,Dace Road - Worcester,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.31
775710,Dace Road - Worcester,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.56
775710,Dace Road - Worcester,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.94
775710,Dace Road - Worcester,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9362799999999999
775710,Dace Road - Worcester,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9497399999999999
775710,Dace Road - Worcester,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9446399999999999
775710,Dace Road - Worcester,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-15 18:30:00+00:00,feeder,1.0,N Current (Min),A,42.5
775710,Dace Road - Worcester,2023-08-15 18:30:00+00:00,feeder,1.0,N Current (Max),A,33.75
775710,Dace Road - Worcester,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,33.0
775710,Dace Road - Worcester,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,67.75
775710,Dace Road - Worcester,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,45.12
775710,Dace Road - Worcester,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,43.0
775710,Dace Road - Worcester,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,72.75
775710,Dace Road - Worcester,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,55.88
775710,Dace Road - Worcester,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,27.5
775710,Dace Road - Worcester,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,63.25
775710,Dace Road - Worcester,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,47.88
775710,Dace Road - Worcester,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage (Min),V,244.23
775710,Dace Road - Worcester,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage (Max),V,245.25
775710,Dace Road - Worcester,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
775710,Dace Road - Worcester,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage (Min),V,244.14
775710,Dace Road - Worcester,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage (Max),V,245.14
775710,Dace Road - Worcester,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
775710,Dace Road - Worcester,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage (Min),V,243.17
775710,Dace Road - Worcester,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage (Max),V,244.23
775710,Dace Road - Worcester,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
775710,Dace Road - Worcester,2023-08-15 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 18:30:00+00:00,busbar,,L3 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-15 18:30:00+00:00,busbar,,L2 Active Power,kW,16.0
775710,Dace Road - Worcester,2023-08-15 18:30:00+00:00,busbar,,L1 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-15 18:30:00+00:00,busbar,,N Current (Min),A,29.38
775710,Dace Road - Worcester,2023-08-15 18:30:00+00:00,busbar,,N Current (Max),A,117.25
775710,Dace Road - Worcester,2023-08-15 18:30:00+00:00,busbar,,N Current (RMS),A,37.88
775710,Dace Road - Worcester,2023-08-15 18:30:00+00:00,busbar,,L3 Current (Min),A,41.0
775710,Dace Road - Worcester,2023-08-15 18:30:00+00:00,busbar,,L3 Current (Max),A,89.88
775710,Dace Road - Worcester,2023-08-15 18:30:00+00:00,busbar,,L3 Current (RMS),A,58.75
775710,Dace Road - Worcester,2023-08-15 18:30:00+00:00,busbar,,L2 Current (Min),A,50.12
775710,Dace Road - Worcester,2023-08-15 18:30:00+00:00,busbar,,L2 Current (Max),A,94.5
775710,Dace Road - Worcester,2023-08-15 18:30:00+00:00,busbar,,L2 Current (RMS),A,67.88
775710,Dace Road - Worcester,2023-08-15 18:30:00+00:00,busbar,,L1 Current (Min),A,31.38
775710,Dace Road - Worcester,2023-08-15 18:30:00+00:00,busbar,,L1 Current (Max),A,72.62
775710,Dace Road - Worcester,2023-08-15 18:30:00+00:00,busbar,,L1 Current (RMS),A,52.25
775710,Dace Road - Worcester,2023-08-15 18:30:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 18:30:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.81
775710,Dace Road - Worcester,2023-08-15 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.5
775710,Dace Road - Worcester,2023-08-15 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.13
775710,Dace Road - Worcester,2023-08-15 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93481
775710,Dace Road - Worcester,2023-08-15 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97501
775710,Dace Road - Worcester,2023-08-15 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96347
775710,Dace Road - Worcester,2023-08-15 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-15 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-15 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 18:20:00+00:00,feeder,4.0,N Current (Min),A,7.75
775710,Dace Road - Worcester,2023-08-15 18:20:00+00:00,feeder,4.0,N Current (Max),A,37.88
775710,Dace Road - Worcester,2023-08-15 18:20:00+00:00,feeder,4.0,N Current (RMS),A,13.88
775710,Dace Road - Worcester,2023-08-15 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,4.88
775710,Dace Road - Worcester,2023-08-15 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,26.25
775710,Dace Road - Worcester,2023-08-15 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
775710,Dace Road - Worcester,2023-08-15 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,13.0
775710,Dace Road - Worcester,2023-08-15 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,22.88
775710,Dace Road - Worcester,2023-08-15 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.38
775710,Dace Road - Worcester,2023-08-15 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,3.88
775710,Dace Road - Worcester,2023-08-15 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,13.5
775710,Dace Road - Worcester,2023-08-15 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.88
775710,Dace Road - Worcester,2023-08-15 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.13
775710,Dace Road - Worcester,2023-08-15 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,40.87
775710,Dace Road - Worcester,2023-08-15 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,165.5
775710,Dace Road - Worcester,2023-08-15 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0851
775710,Dace Road - Worcester,2023-08-15 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.3774
775710,Dace Road - Worcester,2023-08-15 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.37066
775710,Dace Road - Worcester,2023-08-15 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 18:20:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-15 18:20:00+00:00,feeder,3.0,N Current (Max),A,34.62
775710,Dace Road - Worcester,2023-08-15 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.88
775710,Dace Road - Worcester,2023-08-15 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,11.38
775710,Dace Road - Worcester,2023-08-15 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,11.75
775710,Dace Road - Worcester,2023-08-15 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-15 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,11.5
775710,Dace Road - Worcester,2023-08-15 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,52.88
775710,Dace Road - Worcester,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-122.12
775710,Dace Road - Worcester,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,83.56
775710,Dace Road - Worcester,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.14790999999999999
775710,Dace Road - Worcester,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.19175999999999999
775710,Dace Road - Worcester,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.04936
775710,Dace Road - Worcester,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 18:20:00+00:00,feeder,2.0,N Current (Max),A,10.75
775710,Dace Road - Worcester,2023-08-15 18:20:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.88
775710,Dace Road - Worcester,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,3.88
775710,Dace Road - Worcester,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,2.88
775710,Dace Road - Worcester,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.63
775710,Dace Road - Worcester,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.94
775710,Dace Road - Worcester,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.44
775710,Dace Road - Worcester,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94955
775710,Dace Road - Worcester,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96939
775710,Dace Road - Worcester,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9492200000000001
775710,Dace Road - Worcester,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
775710,Dace Road - Worcester,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-15 18:20:00+00:00,feeder,1.0,N Current (Min),A,58.88
775710,Dace Road - Worcester,2023-08-15 18:20:00+00:00,feeder,1.0,N Current (Max),A,42.25
775710,Dace Road - Worcester,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,40.0
775710,Dace Road - Worcester,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,70.25
775710,Dace Road - Worcester,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,53.38
775710,Dace Road - Worcester,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,49.5
775710,Dace Road - Worcester,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,92.88
775710,Dace Road - Worcester,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,73.62
775710,Dace Road - Worcester,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,37.12
775710,Dace Road - Worcester,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,60.12
775710,Dace Road - Worcester,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,47.0
775710,Dace Road - Worcester,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage (Min),V,244.08
775710,Dace Road - Worcester,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage (Max),V,245.14
775710,Dace Road - Worcester,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
775710,Dace Road - Worcester,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage (Min),V,243.83
775710,Dace Road - Worcester,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage (Max),V,244.94
775710,Dace Road - Worcester,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
775710,Dace Road - Worcester,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage (Min),V,242.94
775710,Dace Road - Worcester,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage (Max),V,243.91
775710,Dace Road - Worcester,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
775710,Dace Road - Worcester,2023-08-15 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 18:20:00+00:00,busbar,,L3 Active Power,kW,15.0
775710,Dace Road - Worcester,2023-08-15 18:20:00+00:00,busbar,,L2 Active Power,kW,21.0
775710,Dace Road - Worcester,2023-08-15 18:20:00+00:00,busbar,,L1 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-15 18:20:00+00:00,busbar,,N Current (Min),A,33.88
775710,Dace Road - Worcester,2023-08-15 18:20:00+00:00,busbar,,N Current (Max),A,117.88
775710,Dace Road - Worcester,2023-08-15 18:20:00+00:00,busbar,,N Current (RMS),A,53.62
775710,Dace Road - Worcester,2023-08-15 18:20:00+00:00,busbar,,L3 Current (Min),A,43.38
775710,Dace Road - Worcester,2023-08-15 18:20:00+00:00,busbar,,L3 Current (Max),A,96.0
775710,Dace Road - Worcester,2023-08-15 18:20:00+00:00,busbar,,L3 Current (RMS),A,63.25
775710,Dace Road - Worcester,2023-08-15 18:20:00+00:00,busbar,,L2 Current (Min),A,65.12
775710,Dace Road - Worcester,2023-08-15 18:20:00+00:00,busbar,,L2 Current (Max),A,111.25
775710,Dace Road - Worcester,2023-08-15 18:20:00+00:00,busbar,,L2 Current (RMS),A,89.5
775710,Dace Road - Worcester,2023-08-15 18:20:00+00:00,busbar,,L1 Current (Min),A,37.0
775710,Dace Road - Worcester,2023-08-15 18:20:00+00:00,busbar,,L1 Current (Max),A,70.38
775710,Dace Road - Worcester,2023-08-15 18:20:00+00:00,busbar,,L1 Current (RMS),A,51.75
775710,Dace Road - Worcester,2023-08-15 18:20:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 18:20:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.81
775710,Dace Road - Worcester,2023-08-15 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,9.13
775710,Dace Road - Worcester,2023-08-15 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.63
775710,Dace Road - Worcester,2023-08-15 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8728
775710,Dace Road - Worcester,2023-08-15 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93661
775710,Dace Road - Worcester,2023-08-15 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9638399999999999
775710,Dace Road - Worcester,2023-08-15 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-15 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 18:10:00+00:00,feeder,4.0,N Current (Min),A,4.12
775710,Dace Road - Worcester,2023-08-15 18:10:00+00:00,feeder,4.0,N Current (Max),A,74.38
775710,Dace Road - Worcester,2023-08-15 18:10:00+00:00,feeder,4.0,N Current (RMS),A,8.5
775710,Dace Road - Worcester,2023-08-15 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,4.25
775710,Dace Road - Worcester,2023-08-15 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,23.88
775710,Dace Road - Worcester,2023-08-15 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.25
775710,Dace Road - Worcester,2023-08-15 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,7.0
775710,Dace Road - Worcester,2023-08-15 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,23.5
775710,Dace Road - Worcester,2023-08-15 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.75
775710,Dace Road - Worcester,2023-08-15 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,4.25
775710,Dace Road - Worcester,2023-08-15 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,30.12
775710,Dace Road - Worcester,2023-08-15 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.38
775710,Dace Road - Worcester,2023-08-15 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-55.19
775710,Dace Road - Worcester,2023-08-15 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.0
775710,Dace Road - Worcester,2023-08-15 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,117.12
775710,Dace Road - Worcester,2023-08-15 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.025960000000000004
775710,Dace Road - Worcester,2023-08-15 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.50124
775710,Dace Road - Worcester,2023-08-15 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.29049
775710,Dace Road - Worcester,2023-08-15 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 18:10:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-15 18:10:00+00:00,feeder,3.0,N Current (Max),A,76.88
775710,Dace Road - Worcester,2023-08-15 18:10:00+00:00,feeder,3.0,N Current (RMS),A,1.5
775710,Dace Road - Worcester,2023-08-15 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,26.25
775710,Dace Road - Worcester,2023-08-15 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-15 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,25.38
775710,Dace Road - Worcester,2023-08-15 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-15 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-15 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,25.12
775710,Dace Road - Worcester,2023-08-15 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,50.56
775710,Dace Road - Worcester,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,173.56
775710,Dace Road - Worcester,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,69.94
775710,Dace Road - Worcester,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.14693
775710,Dace Road - Worcester,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.23854
775710,Dace Road - Worcester,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.04057
775710,Dace Road - Worcester,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 18:10:00+00:00,feeder,2.0,N Current (Max),A,25.62
775710,Dace Road - Worcester,2023-08-15 18:10:00+00:00,feeder,2.0,N Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,9.0
775710,Dace Road - Worcester,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,8.5
775710,Dace Road - Worcester,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,8.0
775710,Dace Road - Worcester,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.75
775710,Dace Road - Worcester,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.19
775710,Dace Road - Worcester,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.5
775710,Dace Road - Worcester,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9448799999999999
775710,Dace Road - Worcester,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98016
775710,Dace Road - Worcester,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9563299999999999
775710,Dace Road - Worcester,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,21.0
775710,Dace Road - Worcester,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-15 18:10:00+00:00,feeder,1.0,N Current (Min),A,72.12
775710,Dace Road - Worcester,2023-08-15 18:10:00+00:00,feeder,1.0,N Current (Max),A,51.25
775710,Dace Road - Worcester,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,34.62
775710,Dace Road - Worcester,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,65.0
775710,Dace Road - Worcester,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,45.12
775710,Dace Road - Worcester,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,62.12
775710,Dace Road - Worcester,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,109.5
775710,Dace Road - Worcester,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,88.0
775710,Dace Road - Worcester,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,35.62
775710,Dace Road - Worcester,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,70.5
775710,Dace Road - Worcester,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,51.38
775710,Dace Road - Worcester,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage (Min),V,243.91
775710,Dace Road - Worcester,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage (Max),V,244.77
775710,Dace Road - Worcester,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
775710,Dace Road - Worcester,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage (Min),V,243.33
775710,Dace Road - Worcester,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage (Max),V,244.64
775710,Dace Road - Worcester,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
775710,Dace Road - Worcester,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage (Min),V,242.59
775710,Dace Road - Worcester,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage (Max),V,243.33
775710,Dace Road - Worcester,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
775710,Dace Road - Worcester,2023-08-15 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 18:10:00+00:00,busbar,,L3 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-15 18:10:00+00:00,busbar,,L2 Active Power,kW,24.0
775710,Dace Road - Worcester,2023-08-15 18:10:00+00:00,busbar,,L1 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-15 18:10:00+00:00,busbar,,N Current (Min),A,36.5
775710,Dace Road - Worcester,2023-08-15 18:10:00+00:00,busbar,,N Current (Max),A,187.12
775710,Dace Road - Worcester,2023-08-15 18:10:00+00:00,busbar,,N Current (RMS),A,60.38
775710,Dace Road - Worcester,2023-08-15 18:10:00+00:00,busbar,,L3 Current (Min),A,39.88
775710,Dace Road - Worcester,2023-08-15 18:10:00+00:00,busbar,,L3 Current (Max),A,90.25
775710,Dace Road - Worcester,2023-08-15 18:10:00+00:00,busbar,,L3 Current (RMS),A,50.25
775710,Dace Road - Worcester,2023-08-15 18:10:00+00:00,busbar,,L2 Current (Min),A,70.5
775710,Dace Road - Worcester,2023-08-15 18:10:00+00:00,busbar,,L2 Current (Max),A,125.88
775710,Dace Road - Worcester,2023-08-15 18:10:00+00:00,busbar,,L2 Current (RMS),A,98.75
775710,Dace Road - Worcester,2023-08-15 18:10:00+00:00,busbar,,L1 Current (Min),A,37.12
775710,Dace Road - Worcester,2023-08-15 18:10:00+00:00,busbar,,L1 Current (Max),A,114.5
775710,Dace Road - Worcester,2023-08-15 18:10:00+00:00,busbar,,L1 Current (RMS),A,56.5
775710,Dace Road - Worcester,2023-08-15 18:10:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 18:10:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.0
775710,Dace Road - Worcester,2023-08-15 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.37
775710,Dace Road - Worcester,2023-08-15 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.19
775710,Dace Road - Worcester,2023-08-15 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-15 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88165
775710,Dace Road - Worcester,2023-08-15 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90002
775710,Dace Road - Worcester,2023-08-15 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9656399999999999
775710,Dace Road - Worcester,2023-08-15 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-15 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 18:00:00+00:00,feeder,4.0,N Current (Min),A,4.5
775710,Dace Road - Worcester,2023-08-15 18:00:00+00:00,feeder,4.0,N Current (Max),A,59.88
775710,Dace Road - Worcester,2023-08-15 18:00:00+00:00,feeder,4.0,N Current (RMS),A,6.0
775710,Dace Road - Worcester,2023-08-15 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,3.62
775710,Dace Road - Worcester,2023-08-15 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,20.25
775710,Dace Road - Worcester,2023-08-15 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.12
775710,Dace Road - Worcester,2023-08-15 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,7.0
775710,Dace Road - Worcester,2023-08-15 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,23.12
775710,Dace Road - Worcester,2023-08-15 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.12
775710,Dace Road - Worcester,2023-08-15 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,3.75
775710,Dace Road - Worcester,2023-08-15 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,20.25
775710,Dace Road - Worcester,2023-08-15 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.25
775710,Dace Road - Worcester,2023-08-15 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-130.13
775710,Dace Road - Worcester,2023-08-15 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.56
775710,Dace Road - Worcester,2023-08-15 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,96.0
775710,Dace Road - Worcester,2023-08-15 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.02016
775710,Dace Road - Worcester,2023-08-15 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.5028
775710,Dace Road - Worcester,2023-08-15 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.21389
775710,Dace Road - Worcester,2023-08-15 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 18:00:00+00:00,feeder,3.0,N Current (Min),A,0.38
775710,Dace Road - Worcester,2023-08-15 18:00:00+00:00,feeder,3.0,N Current (Max),A,60.12
775710,Dace Road - Worcester,2023-08-15 18:00:00+00:00,feeder,3.0,N Current (RMS),A,1.25
