Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-15 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,20.0
775710,Dace Road - Worcester,2023-08-15 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-15 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,20.62
775710,Dace Road - Worcester,2023-08-15 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-15 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-15 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,19.62
775710,Dace Road - Worcester,2023-08-15 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,87.0
775710,Dace Road - Worcester,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-156.44
775710,Dace Road - Worcester,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,66.75
775710,Dace Road - Worcester,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.14598
775710,Dace Road - Worcester,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.24965
775710,Dace Road - Worcester,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.06389
775710,Dace Road - Worcester,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 18:00:00+00:00,feeder,2.0,N Current (Max),A,18.5
775710,Dace Road - Worcester,2023-08-15 18:00:00+00:00,feeder,2.0,N Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,6.75
775710,Dace Road - Worcester,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,6.38
775710,Dace Road - Worcester,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,5.25
775710,Dace Road - Worcester,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.07
775710,Dace Road - Worcester,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.56
775710,Dace Road - Worcester,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.94
775710,Dace Road - Worcester,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9414100000000001
775710,Dace Road - Worcester,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9784799999999999
775710,Dace Road - Worcester,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9602700000000001
775710,Dace Road - Worcester,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,21.0
775710,Dace Road - Worcester,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-15 18:00:00+00:00,feeder,1.0,N Current (Min),A,74.88
775710,Dace Road - Worcester,2023-08-15 18:00:00+00:00,feeder,1.0,N Current (Max),A,51.62
775710,Dace Road - Worcester,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,29.0
775710,Dace Road - Worcester,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,61.12
775710,Dace Road - Worcester,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,44.38
775710,Dace Road - Worcester,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,60.5
775710,Dace Road - Worcester,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,111.38
775710,Dace Road - Worcester,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,90.12
775710,Dace Road - Worcester,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,46.62
775710,Dace Road - Worcester,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,71.38
775710,Dace Road - Worcester,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,57.0
775710,Dace Road - Worcester,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage (Min),V,240.69
775710,Dace Road - Worcester,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage (Max),V,244.98
775710,Dace Road - Worcester,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
775710,Dace Road - Worcester,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage (Min),V,240.11
775710,Dace Road - Worcester,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage (Max),V,244.44
775710,Dace Road - Worcester,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
775710,Dace Road - Worcester,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage (Min),V,239.58
775710,Dace Road - Worcester,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage (Max),V,243.86
775710,Dace Road - Worcester,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
775710,Dace Road - Worcester,2023-08-15 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-15 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 18:00:00+00:00,busbar,,L3 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-15 18:00:00+00:00,busbar,,L2 Active Power,kW,23.0
775710,Dace Road - Worcester,2023-08-15 18:00:00+00:00,busbar,,L1 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-15 18:00:00+00:00,busbar,,N Current (Min),A,36.38
775710,Dace Road - Worcester,2023-08-15 18:00:00+00:00,busbar,,N Current (Max),A,163.25
775710,Dace Road - Worcester,2023-08-15 18:00:00+00:00,busbar,,N Current (RMS),A,58.25
775710,Dace Road - Worcester,2023-08-15 18:00:00+00:00,busbar,,L3 Current (Min),A,33.75
775710,Dace Road - Worcester,2023-08-15 18:00:00+00:00,busbar,,L3 Current (Max),A,71.0
775710,Dace Road - Worcester,2023-08-15 18:00:00+00:00,busbar,,L3 Current (RMS),A,49.38
775710,Dace Road - Worcester,2023-08-15 18:00:00+00:00,busbar,,L2 Current (Min),A,67.88
775710,Dace Road - Worcester,2023-08-15 18:00:00+00:00,busbar,,L2 Current (Max),A,123.62
775710,Dace Road - Worcester,2023-08-15 18:00:00+00:00,busbar,,L2 Current (RMS),A,98.25
775710,Dace Road - Worcester,2023-08-15 18:00:00+00:00,busbar,,L1 Current (Min),A,51.0
775710,Dace Road - Worcester,2023-08-15 18:00:00+00:00,busbar,,L1 Current (Max),A,81.88
775710,Dace Road - Worcester,2023-08-15 18:00:00+00:00,busbar,,L1 Current (RMS),A,62.0
775710,Dace Road - Worcester,2023-08-15 18:00:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 18:00:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.56
775710,Dace Road - Worcester,2023-08-15 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.44
775710,Dace Road - Worcester,2023-08-15 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.19
775710,Dace Road - Worcester,2023-08-15 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-15 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88089
775710,Dace Road - Worcester,2023-08-15 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94006
775710,Dace Road - Worcester,2023-08-15 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9443
775710,Dace Road - Worcester,2023-08-15 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-15 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 17:50:00+00:00,feeder,4.0,N Current (Min),A,4.5
775710,Dace Road - Worcester,2023-08-15 17:50:00+00:00,feeder,4.0,N Current (Max),A,66.62
775710,Dace Road - Worcester,2023-08-15 17:50:00+00:00,feeder,4.0,N Current (RMS),A,10.12
775710,Dace Road - Worcester,2023-08-15 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,3.75
775710,Dace Road - Worcester,2023-08-15 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,25.38
775710,Dace Road - Worcester,2023-08-15 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.25
775710,Dace Road - Worcester,2023-08-15 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,7.0
775710,Dace Road - Worcester,2023-08-15 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,26.25
775710,Dace Road - Worcester,2023-08-15 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.75
775710,Dace Road - Worcester,2023-08-15 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,3.25
775710,Dace Road - Worcester,2023-08-15 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,22.5
775710,Dace Road - Worcester,2023-08-15 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.62
775710,Dace Road - Worcester,2023-08-15 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-157.06
775710,Dace Road - Worcester,2023-08-15 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-39.13
775710,Dace Road - Worcester,2023-08-15 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,97.62
775710,Dace Road - Worcester,2023-08-15 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.03481
775710,Dace Road - Worcester,2023-08-15 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.41613
775710,Dace Road - Worcester,2023-08-15 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.30885999999999997
775710,Dace Road - Worcester,2023-08-15 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 17:50:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-15 17:50:00+00:00,feeder,3.0,N Current (Max),A,67.88
775710,Dace Road - Worcester,2023-08-15 17:50:00+00:00,feeder,3.0,N Current (RMS),A,1.25
775710,Dace Road - Worcester,2023-08-15 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,21.75
775710,Dace Road - Worcester,2023-08-15 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-15 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,24.25
775710,Dace Road - Worcester,2023-08-15 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-15 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,22.38
775710,Dace Road - Worcester,2023-08-15 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,98.56
775710,Dace Road - Worcester,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-145.75
775710,Dace Road - Worcester,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,81.06
775710,Dace Road - Worcester,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.13155
775710,Dace Road - Worcester,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.20424
775710,Dace Road - Worcester,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.0464
775710,Dace Road - Worcester,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 17:50:00+00:00,feeder,2.0,N Current (Max),A,20.25
775710,Dace Road - Worcester,2023-08-15 17:50:00+00:00,feeder,2.0,N Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,7.38
775710,Dace Road - Worcester,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,7.0
775710,Dace Road - Worcester,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,5.88
775710,Dace Road - Worcester,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.31
775710,Dace Road - Worcester,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.81
775710,Dace Road - Worcester,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.31
775710,Dace Road - Worcester,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94632
775710,Dace Road - Worcester,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9696299999999999
775710,Dace Road - Worcester,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93579
775710,Dace Road - Worcester,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
775710,Dace Road - Worcester,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-15 17:50:00+00:00,feeder,1.0,N Current (Min),A,68.25
775710,Dace Road - Worcester,2023-08-15 17:50:00+00:00,feeder,1.0,N Current (Max),A,42.12
775710,Dace Road - Worcester,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,33.25
775710,Dace Road - Worcester,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,65.12
775710,Dace Road - Worcester,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,45.38
775710,Dace Road - Worcester,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,50.38
775710,Dace Road - Worcester,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,98.75
775710,Dace Road - Worcester,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,74.0
775710,Dace Road - Worcester,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,30.25
775710,Dace Road - Worcester,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,64.0
775710,Dace Road - Worcester,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,44.5
775710,Dace Road - Worcester,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage (Min),V,241.34
775710,Dace Road - Worcester,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage (Max),V,242.5
775710,Dace Road - Worcester,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
775710,Dace Road - Worcester,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage (Min),V,240.97
775710,Dace Road - Worcester,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage (Max),V,241.84
775710,Dace Road - Worcester,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
775710,Dace Road - Worcester,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage (Min),V,240.11
775710,Dace Road - Worcester,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage (Max),V,241.25
775710,Dace Road - Worcester,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
775710,Dace Road - Worcester,2023-08-15 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 17:50:00+00:00,busbar,,L3 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-15 17:50:00+00:00,busbar,,L2 Active Power,kW,20.0
775710,Dace Road - Worcester,2023-08-15 17:50:00+00:00,busbar,,L1 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-15 17:50:00+00:00,busbar,,N Current (Min),A,32.38
775710,Dace Road - Worcester,2023-08-15 17:50:00+00:00,busbar,,N Current (Max),A,178.5
775710,Dace Road - Worcester,2023-08-15 17:50:00+00:00,busbar,,N Current (RMS),A,52.25
775710,Dace Road - Worcester,2023-08-15 17:50:00+00:00,busbar,,L3 Current (Min),A,38.25
775710,Dace Road - Worcester,2023-08-15 17:50:00+00:00,busbar,,L3 Current (Max),A,85.38
775710,Dace Road - Worcester,2023-08-15 17:50:00+00:00,busbar,,L3 Current (RMS),A,50.62
775710,Dace Road - Worcester,2023-08-15 17:50:00+00:00,busbar,,L2 Current (Min),A,62.0
775710,Dace Road - Worcester,2023-08-15 17:50:00+00:00,busbar,,L2 Current (Max),A,121.12
775710,Dace Road - Worcester,2023-08-15 17:50:00+00:00,busbar,,L2 Current (RMS),A,86.75
775710,Dace Road - Worcester,2023-08-15 17:50:00+00:00,busbar,,L1 Current (Min),A,31.12
775710,Dace Road - Worcester,2023-08-15 17:50:00+00:00,busbar,,L1 Current (Max),A,78.62
775710,Dace Road - Worcester,2023-08-15 17:50:00+00:00,busbar,,L1 Current (RMS),A,48.88
775710,Dace Road - Worcester,2023-08-15 17:50:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 17:50:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.19
775710,Dace Road - Worcester,2023-08-15 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.19
775710,Dace Road - Worcester,2023-08-15 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.69
775710,Dace Road - Worcester,2023-08-15 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98334
775710,Dace Road - Worcester,2023-08-15 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93115
775710,Dace Road - Worcester,2023-08-15 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9595600000000001
775710,Dace Road - Worcester,2023-08-15 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-15 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-15 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 17:40:00+00:00,feeder,4.0,N Current (Min),A,4.0
775710,Dace Road - Worcester,2023-08-15 17:40:00+00:00,feeder,4.0,N Current (Max),A,28.25
775710,Dace Road - Worcester,2023-08-15 17:40:00+00:00,feeder,4.0,N Current (RMS),A,11.75
775710,Dace Road - Worcester,2023-08-15 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,5.25
775710,Dace Road - Worcester,2023-08-15 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,30.0
775710,Dace Road - Worcester,2023-08-15 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.25
775710,Dace Road - Worcester,2023-08-15 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,7.38
775710,Dace Road - Worcester,2023-08-15 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,14.25
775710,Dace Road - Worcester,2023-08-15 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
775710,Dace Road - Worcester,2023-08-15 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,3.62
775710,Dace Road - Worcester,2023-08-15 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,13.5
775710,Dace Road - Worcester,2023-08-15 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.38
775710,Dace Road - Worcester,2023-08-15 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-35.13
775710,Dace Road - Worcester,2023-08-15 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,28.44
775710,Dace Road - Worcester,2023-08-15 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,143.0
775710,Dace Road - Worcester,2023-08-15 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.1321
775710,Dace Road - Worcester,2023-08-15 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.4135
775710,Dace Road - Worcester,2023-08-15 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.48421000000000003
775710,Dace Road - Worcester,2023-08-15 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 17:40:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-15 17:40:00+00:00,feeder,3.0,N Current (Max),A,32.12
775710,Dace Road - Worcester,2023-08-15 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.88
775710,Dace Road - Worcester,2023-08-15 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,10.75
775710,Dace Road - Worcester,2023-08-15 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,11.12
775710,Dace Road - Worcester,2023-08-15 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-15 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,10.25
775710,Dace Road - Worcester,2023-08-15 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.94
775710,Dace Road - Worcester,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-154.25
775710,Dace Road - Worcester,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,92.38
775710,Dace Road - Worcester,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.12624000000000002
775710,Dace Road - Worcester,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.2098
775710,Dace Road - Worcester,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.03645
775710,Dace Road - Worcester,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 17:40:00+00:00,feeder,2.0,N Current (Max),A,10.12
775710,Dace Road - Worcester,2023-08-15 17:40:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.75
775710,Dace Road - Worcester,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,3.5
775710,Dace Road - Worcester,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,2.75
775710,Dace Road - Worcester,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.19
775710,Dace Road - Worcester,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.19
775710,Dace Road - Worcester,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.31
775710,Dace Road - Worcester,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9416200000000001
775710,Dace Road - Worcester,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97214
775710,Dace Road - Worcester,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8800600000000001
775710,Dace Road - Worcester,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
775710,Dace Road - Worcester,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-15 17:40:00+00:00,feeder,1.0,N Current (Min),A,67.62
775710,Dace Road - Worcester,2023-08-15 17:40:00+00:00,feeder,1.0,N Current (Max),A,46.75
775710,Dace Road - Worcester,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,26.38
775710,Dace Road - Worcester,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,62.5
775710,Dace Road - Worcester,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,42.62
775710,Dace Road - Worcester,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,54.88
775710,Dace Road - Worcester,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,97.62
775710,Dace Road - Worcester,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,73.75
775710,Dace Road - Worcester,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,30.25
775710,Dace Road - Worcester,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,47.38
775710,Dace Road - Worcester,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.25
775710,Dace Road - Worcester,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage (Min),V,241.34
775710,Dace Road - Worcester,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage (Max),V,242.28
775710,Dace Road - Worcester,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
775710,Dace Road - Worcester,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage (Min),V,241.09
775710,Dace Road - Worcester,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage (Max),V,242.12
775710,Dace Road - Worcester,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
775710,Dace Road - Worcester,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage (Min),V,240.61
775710,Dace Road - Worcester,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage (Max),V,241.39
775710,Dace Road - Worcester,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
775710,Dace Road - Worcester,2023-08-15 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 17:40:00+00:00,busbar,,L3 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-15 17:40:00+00:00,busbar,,L2 Active Power,kW,20.0
775710,Dace Road - Worcester,2023-08-15 17:40:00+00:00,busbar,,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-15 17:40:00+00:00,busbar,,N Current (Min),A,35.88
775710,Dace Road - Worcester,2023-08-15 17:40:00+00:00,busbar,,N Current (Max),A,70.88
775710,Dace Road - Worcester,2023-08-15 17:40:00+00:00,busbar,,N Current (RMS),A,51.62
775710,Dace Road - Worcester,2023-08-15 17:40:00+00:00,busbar,,L3 Current (Min),A,42.75
775710,Dace Road - Worcester,2023-08-15 17:40:00+00:00,busbar,,L3 Current (Max),A,79.38
775710,Dace Road - Worcester,2023-08-15 17:40:00+00:00,busbar,,L3 Current (RMS),A,59.62
775710,Dace Road - Worcester,2023-08-15 17:40:00+00:00,busbar,,L2 Current (Min),A,63.0
775710,Dace Road - Worcester,2023-08-15 17:40:00+00:00,busbar,,L2 Current (Max),A,105.75
775710,Dace Road - Worcester,2023-08-15 17:40:00+00:00,busbar,,L2 Current (RMS),A,83.38
775710,Dace Road - Worcester,2023-08-15 17:40:00+00:00,busbar,,L1 Current (Min),A,33.12
775710,Dace Road - Worcester,2023-08-15 17:40:00+00:00,busbar,,L1 Current (Max),A,54.75
775710,Dace Road - Worcester,2023-08-15 17:40:00+00:00,busbar,,L1 Current (RMS),A,38.12
775710,Dace Road - Worcester,2023-08-15 17:40:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 17:40:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.69
775710,Dace Road - Worcester,2023-08-15 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.06
775710,Dace Road - Worcester,2023-08-15 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.63
775710,Dace Road - Worcester,2023-08-15 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-15 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98972
775710,Dace Road - Worcester,2023-08-15 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94357
775710,Dace Road - Worcester,2023-08-15 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9749399999999999
775710,Dace Road - Worcester,2023-08-15 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-15 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-15 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-15 17:30:00+00:00,feeder,4.0,N Current (Min),A,4.0
775710,Dace Road - Worcester,2023-08-15 17:30:00+00:00,feeder,4.0,N Current (Max),A,37.62
775710,Dace Road - Worcester,2023-08-15 17:30:00+00:00,feeder,4.0,N Current (RMS),A,9.62
775710,Dace Road - Worcester,2023-08-15 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,5.12
775710,Dace Road - Worcester,2023-08-15 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,29.25
775710,Dace Road - Worcester,2023-08-15 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.88
775710,Dace Road - Worcester,2023-08-15 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,7.62
775710,Dace Road - Worcester,2023-08-15 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,20.0
775710,Dace Road - Worcester,2023-08-15 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.75
775710,Dace Road - Worcester,2023-08-15 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,3.75
775710,Dace Road - Worcester,2023-08-15 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,27.62
775710,Dace Road - Worcester,2023-08-15 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
775710,Dace Road - Worcester,2023-08-15 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-53.56
775710,Dace Road - Worcester,2023-08-15 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,39.13
775710,Dace Road - Worcester,2023-08-15 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,163.81
775710,Dace Road - Worcester,2023-08-15 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.10396
775710,Dace Road - Worcester,2023-08-15 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.30434
775710,Dace Road - Worcester,2023-08-15 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.2733
775710,Dace Road - Worcester,2023-08-15 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-15 17:30:00+00:00,feeder,3.0,N Current (Max),A,40.0
775710,Dace Road - Worcester,2023-08-15 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-15 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,12.5
775710,Dace Road - Worcester,2023-08-15 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,14.12
775710,Dace Road - Worcester,2023-08-15 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,13.25
775710,Dace Road - Worcester,2023-08-15 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.87
775710,Dace Road - Worcester,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,177.69
775710,Dace Road - Worcester,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,65.87
775710,Dace Road - Worcester,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.09844
775710,Dace Road - Worcester,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.17272
775710,Dace Road - Worcester,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.08165
775710,Dace Road - Worcester,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 17:30:00+00:00,feeder,2.0,N Current (Max),A,12.25
775710,Dace Road - Worcester,2023-08-15 17:30:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,4.25
775710,Dace Road - Worcester,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,4.38
775710,Dace Road - Worcester,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,3.5
775710,Dace Road - Worcester,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.69
775710,Dace Road - Worcester,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.19
775710,Dace Road - Worcester,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.56
775710,Dace Road - Worcester,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9164700000000001
775710,Dace Road - Worcester,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9505600000000001
775710,Dace Road - Worcester,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8906200000000001
775710,Dace Road - Worcester,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-15 17:30:00+00:00,feeder,1.0,N Current (Min),A,58.38
775710,Dace Road - Worcester,2023-08-15 17:30:00+00:00,feeder,1.0,N Current (Max),A,38.62
775710,Dace Road - Worcester,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,27.25
775710,Dace Road - Worcester,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,54.5
775710,Dace Road - Worcester,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,36.5
775710,Dace Road - Worcester,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,41.12
775710,Dace Road - Worcester,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,82.12
775710,Dace Road - Worcester,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,60.0
775710,Dace Road - Worcester,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,29.5
775710,Dace Road - Worcester,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,47.0
775710,Dace Road - Worcester,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,35.0
775710,Dace Road - Worcester,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage (Min),V,241.81
775710,Dace Road - Worcester,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage (Max),V,242.94
775710,Dace Road - Worcester,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
775710,Dace Road - Worcester,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage (Min),V,241.77
775710,Dace Road - Worcester,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage (Max),V,242.61
775710,Dace Road - Worcester,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
775710,Dace Road - Worcester,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage (Min),V,241.0
775710,Dace Road - Worcester,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage (Max),V,241.78
775710,Dace Road - Worcester,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
775710,Dace Road - Worcester,2023-08-15 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-15 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 17:30:00+00:00,busbar,,L3 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-15 17:30:00+00:00,busbar,,L2 Active Power,kW,17.0
775710,Dace Road - Worcester,2023-08-15 17:30:00+00:00,busbar,,L1 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-15 17:30:00+00:00,busbar,,N Current (Min),A,31.12
775710,Dace Road - Worcester,2023-08-15 17:30:00+00:00,busbar,,N Current (Max),A,118.25
775710,Dace Road - Worcester,2023-08-15 17:30:00+00:00,busbar,,N Current (RMS),A,42.5
775710,Dace Road - Worcester,2023-08-15 17:30:00+00:00,busbar,,L3 Current (Min),A,39.0
775710,Dace Road - Worcester,2023-08-15 17:30:00+00:00,busbar,,L3 Current (Max),A,73.5
775710,Dace Road - Worcester,2023-08-15 17:30:00+00:00,busbar,,L3 Current (RMS),A,52.88
775710,Dace Road - Worcester,2023-08-15 17:30:00+00:00,busbar,,L2 Current (Min),A,49.62
775710,Dace Road - Worcester,2023-08-15 17:30:00+00:00,busbar,,L2 Current (Max),A,101.62
775710,Dace Road - Worcester,2023-08-15 17:30:00+00:00,busbar,,L2 Current (RMS),A,71.75
775710,Dace Road - Worcester,2023-08-15 17:30:00+00:00,busbar,,L1 Current (Min),A,33.5
775710,Dace Road - Worcester,2023-08-15 17:30:00+00:00,busbar,,L1 Current (Max),A,66.25
775710,Dace Road - Worcester,2023-08-15 17:30:00+00:00,busbar,,L1 Current (RMS),A,42.88
775710,Dace Road - Worcester,2023-08-15 17:30:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 17:30:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.56
775710,Dace Road - Worcester,2023-08-15 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.19
775710,Dace Road - Worcester,2023-08-15 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.38
775710,Dace Road - Worcester,2023-08-15 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99026
775710,Dace Road - Worcester,2023-08-15 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9389299999999999
775710,Dace Road - Worcester,2023-08-15 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99518
775710,Dace Road - Worcester,2023-08-15 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-15 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-15 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-15 17:20:00+00:00,feeder,4.0,N Current (Min),A,4.0
775710,Dace Road - Worcester,2023-08-15 17:20:00+00:00,feeder,4.0,N Current (Max),A,25.62
775710,Dace Road - Worcester,2023-08-15 17:20:00+00:00,feeder,4.0,N Current (RMS),A,10.38
