Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-15 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,4.75
775710,Dace Road - Worcester,2023-08-15 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,28.38
775710,Dace Road - Worcester,2023-08-15 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.12
775710,Dace Road - Worcester,2023-08-15 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,8.12
775710,Dace Road - Worcester,2023-08-15 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,13.0
775710,Dace Road - Worcester,2023-08-15 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
775710,Dace Road - Worcester,2023-08-15 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,4.12
775710,Dace Road - Worcester,2023-08-15 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,21.5
775710,Dace Road - Worcester,2023-08-15 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.12
775710,Dace Road - Worcester,2023-08-15 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.25
775710,Dace Road - Worcester,2023-08-15 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,32.25
775710,Dace Road - Worcester,2023-08-15 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,133.06
775710,Dace Road - Worcester,2023-08-15 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.12261
775710,Dace Road - Worcester,2023-08-15 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.25493000000000005
775710,Dace Road - Worcester,2023-08-15 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.38695
775710,Dace Road - Worcester,2023-08-15 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-15 17:20:00+00:00,feeder,3.0,N Current (Max),A,24.75
775710,Dace Road - Worcester,2023-08-15 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-15 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,8.25
775710,Dace Road - Worcester,2023-08-15 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,8.75
775710,Dace Road - Worcester,2023-08-15 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,7.75
775710,Dace Road - Worcester,2023-08-15 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,76.44
775710,Dace Road - Worcester,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,126.69
775710,Dace Road - Worcester,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,79.5
775710,Dace Road - Worcester,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.12502
775710,Dace Road - Worcester,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.18483
775710,Dace Road - Worcester,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.05898
775710,Dace Road - Worcester,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 17:20:00+00:00,feeder,2.0,N Current (Max),A,7.62
775710,Dace Road - Worcester,2023-08-15 17:20:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,2.62
775710,Dace Road - Worcester,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.88
775710,Dace Road - Worcester,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,2.0
775710,Dace Road - Worcester,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.81
775710,Dace Road - Worcester,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.31
775710,Dace Road - Worcester,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.5
775710,Dace Road - Worcester,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94534
775710,Dace Road - Worcester,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95755
775710,Dace Road - Worcester,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91012
775710,Dace Road - Worcester,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
775710,Dace Road - Worcester,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-15 17:20:00+00:00,feeder,1.0,N Current (Min),A,59.5
775710,Dace Road - Worcester,2023-08-15 17:20:00+00:00,feeder,1.0,N Current (Max),A,37.75
775710,Dace Road - Worcester,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,27.5
775710,Dace Road - Worcester,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,66.38
775710,Dace Road - Worcester,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,45.38
775710,Dace Road - Worcester,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,44.25
775710,Dace Road - Worcester,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,92.12
775710,Dace Road - Worcester,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,64.12
775710,Dace Road - Worcester,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,29.5
775710,Dace Road - Worcester,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,53.62
775710,Dace Road - Worcester,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,35.62
775710,Dace Road - Worcester,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage (Min),V,241.8
775710,Dace Road - Worcester,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage (Max),V,246.48
775710,Dace Road - Worcester,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
775710,Dace Road - Worcester,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage (Min),V,241.44
775710,Dace Road - Worcester,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage (Max),V,246.5
775710,Dace Road - Worcester,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
775710,Dace Road - Worcester,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage (Min),V,240.86
775710,Dace Road - Worcester,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage (Max),V,245.66
775710,Dace Road - Worcester,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
775710,Dace Road - Worcester,2023-08-15 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-15 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 17:20:00+00:00,busbar,,L3 Active Power,kW,15.0
775710,Dace Road - Worcester,2023-08-15 17:20:00+00:00,busbar,,L2 Active Power,kW,17.0
775710,Dace Road - Worcester,2023-08-15 17:20:00+00:00,busbar,,L1 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-15 17:20:00+00:00,busbar,,N Current (Min),A,28.5
775710,Dace Road - Worcester,2023-08-15 17:20:00+00:00,busbar,,N Current (Max),A,78.5
775710,Dace Road - Worcester,2023-08-15 17:20:00+00:00,busbar,,N Current (RMS),A,38.38
775710,Dace Road - Worcester,2023-08-15 17:20:00+00:00,busbar,,L3 Current (Min),A,39.5
775710,Dace Road - Worcester,2023-08-15 17:20:00+00:00,busbar,,L3 Current (Max),A,88.12
775710,Dace Road - Worcester,2023-08-15 17:20:00+00:00,busbar,,L3 Current (RMS),A,64.25
775710,Dace Road - Worcester,2023-08-15 17:20:00+00:00,busbar,,L2 Current (Min),A,53.12
775710,Dace Road - Worcester,2023-08-15 17:20:00+00:00,busbar,,L2 Current (Max),A,101.75
775710,Dace Road - Worcester,2023-08-15 17:20:00+00:00,busbar,,L2 Current (RMS),A,73.25
775710,Dace Road - Worcester,2023-08-15 17:20:00+00:00,busbar,,L1 Current (Min),A,34.38
775710,Dace Road - Worcester,2023-08-15 17:20:00+00:00,busbar,,L1 Current (Max),A,65.38
775710,Dace Road - Worcester,2023-08-15 17:20:00+00:00,busbar,,L1 Current (RMS),A,48.88
775710,Dace Road - Worcester,2023-08-15 17:20:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 17:20:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.25
775710,Dace Road - Worcester,2023-08-15 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.25
775710,Dace Road - Worcester,2023-08-15 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.06
775710,Dace Road - Worcester,2023-08-15 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94171
775710,Dace Road - Worcester,2023-08-15 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9688399999999999
775710,Dace Road - Worcester,2023-08-15 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9873700000000001
775710,Dace Road - Worcester,2023-08-15 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-15 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-15 17:10:00+00:00,feeder,4.0,N Current (Min),A,7.38
775710,Dace Road - Worcester,2023-08-15 17:10:00+00:00,feeder,4.0,N Current (Max),A,42.25
775710,Dace Road - Worcester,2023-08-15 17:10:00+00:00,feeder,4.0,N Current (RMS),A,13.25
775710,Dace Road - Worcester,2023-08-15 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,3.88
775710,Dace Road - Worcester,2023-08-15 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,15.38
775710,Dace Road - Worcester,2023-08-15 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
775710,Dace Road - Worcester,2023-08-15 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,8.12
775710,Dace Road - Worcester,2023-08-15 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,25.88
775710,Dace Road - Worcester,2023-08-15 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
775710,Dace Road - Worcester,2023-08-15 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,4.12
775710,Dace Road - Worcester,2023-08-15 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,26.12
775710,Dace Road - Worcester,2023-08-15 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.38
775710,Dace Road - Worcester,2023-08-15 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-34.0
775710,Dace Road - Worcester,2023-08-15 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.19
775710,Dace Road - Worcester,2023-08-15 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,147.94
775710,Dace Road - Worcester,2023-08-15 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01637
775710,Dace Road - Worcester,2023-08-15 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.5270600000000001
775710,Dace Road - Worcester,2023-08-15 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.47423999999999994
775710,Dace Road - Worcester,2023-08-15 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-15 17:10:00+00:00,feeder,3.0,N Current (Max),A,36.38
775710,Dace Road - Worcester,2023-08-15 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.88
775710,Dace Road - Worcester,2023-08-15 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,12.0
775710,Dace Road - Worcester,2023-08-15 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,11.75
775710,Dace Road - Worcester,2023-08-15 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-15 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,12.62
775710,Dace Road - Worcester,2023-08-15 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,38.5
775710,Dace Road - Worcester,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-179.19
775710,Dace Road - Worcester,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,76.88
775710,Dace Road - Worcester,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.13118
775710,Dace Road - Worcester,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.22759000000000001
775710,Dace Road - Worcester,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.02876
775710,Dace Road - Worcester,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 17:10:00+00:00,feeder,2.0,N Current (Max),A,11.0
775710,Dace Road - Worcester,2023-08-15 17:10:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.88
775710,Dace Road - Worcester,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,3.88
775710,Dace Road - Worcester,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,3.12
775710,Dace Road - Worcester,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.31
775710,Dace Road - Worcester,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.44
775710,Dace Road - Worcester,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.0
775710,Dace Road - Worcester,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94299
775710,Dace Road - Worcester,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9813200000000001
775710,Dace Road - Worcester,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9270299999999999
775710,Dace Road - Worcester,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,20.0
775710,Dace Road - Worcester,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-15 17:10:00+00:00,feeder,1.0,N Current (Min),A,85.25
775710,Dace Road - Worcester,2023-08-15 17:10:00+00:00,feeder,1.0,N Current (Max),A,50.0
775710,Dace Road - Worcester,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,26.88
775710,Dace Road - Worcester,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,72.75
775710,Dace Road - Worcester,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,45.0
775710,Dace Road - Worcester,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,37.5
775710,Dace Road - Worcester,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,119.0
775710,Dace Road - Worcester,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,81.38
775710,Dace Road - Worcester,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,29.5
775710,Dace Road - Worcester,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,62.88
775710,Dace Road - Worcester,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,38.75
775710,Dace Road - Worcester,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage (Min),V,245.38
775710,Dace Road - Worcester,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage (Max),V,246.33
775710,Dace Road - Worcester,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
775710,Dace Road - Worcester,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage (Min),V,244.83
775710,Dace Road - Worcester,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage (Max),V,245.89
775710,Dace Road - Worcester,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
775710,Dace Road - Worcester,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage (Min),V,244.16
775710,Dace Road - Worcester,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage (Max),V,245.12
775710,Dace Road - Worcester,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
775710,Dace Road - Worcester,2023-08-15 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 17:10:00+00:00,busbar,,L3 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-15 17:10:00+00:00,busbar,,L2 Active Power,kW,23.0
775710,Dace Road - Worcester,2023-08-15 17:10:00+00:00,busbar,,L1 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-15 17:10:00+00:00,busbar,,N Current (Min),A,31.0
775710,Dace Road - Worcester,2023-08-15 17:10:00+00:00,busbar,,N Current (Max),A,104.88
775710,Dace Road - Worcester,2023-08-15 17:10:00+00:00,busbar,,N Current (RMS),A,56.75
775710,Dace Road - Worcester,2023-08-15 17:10:00+00:00,busbar,,L3 Current (Min),A,31.38
775710,Dace Road - Worcester,2023-08-15 17:10:00+00:00,busbar,,L3 Current (Max),A,81.88
775710,Dace Road - Worcester,2023-08-15 17:10:00+00:00,busbar,,L3 Current (RMS),A,50.5
775710,Dace Road - Worcester,2023-08-15 17:10:00+00:00,busbar,,L2 Current (Min),A,55.88
775710,Dace Road - Worcester,2023-08-15 17:10:00+00:00,busbar,,L2 Current (Max),A,128.5
775710,Dace Road - Worcester,2023-08-15 17:10:00+00:00,busbar,,L2 Current (RMS),A,97.0
775710,Dace Road - Worcester,2023-08-15 17:10:00+00:00,busbar,,L1 Current (Min),A,41.38
775710,Dace Road - Worcester,2023-08-15 17:10:00+00:00,busbar,,L1 Current (Max),A,75.62
775710,Dace Road - Worcester,2023-08-15 17:10:00+00:00,busbar,,L1 Current (RMS),A,52.5
775710,Dace Road - Worcester,2023-08-15 17:10:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 17:10:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.06
775710,Dace Road - Worcester,2023-08-15 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.75
775710,Dace Road - Worcester,2023-08-15 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.93
775710,Dace Road - Worcester,2023-08-15 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-15 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8678899999999999
775710,Dace Road - Worcester,2023-08-15 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9824200000000001
775710,Dace Road - Worcester,2023-08-15 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97449
775710,Dace Road - Worcester,2023-08-15 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-15 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-15 17:00:00+00:00,feeder,4.0,N Current (Min),A,8.62
775710,Dace Road - Worcester,2023-08-15 17:00:00+00:00,feeder,4.0,N Current (Max),A,35.5
775710,Dace Road - Worcester,2023-08-15 17:00:00+00:00,feeder,4.0,N Current (RMS),A,19.5
775710,Dace Road - Worcester,2023-08-15 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,3.5
775710,Dace Road - Worcester,2023-08-15 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,8.88
775710,Dace Road - Worcester,2023-08-15 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.38
775710,Dace Road - Worcester,2023-08-15 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,10.0
775710,Dace Road - Worcester,2023-08-15 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,41.88
775710,Dace Road - Worcester,2023-08-15 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.75
775710,Dace Road - Worcester,2023-08-15 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,3.62
775710,Dace Road - Worcester,2023-08-15 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,17.62
775710,Dace Road - Worcester,2023-08-15 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.62
775710,Dace Road - Worcester,2023-08-15 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-142.38
775710,Dace Road - Worcester,2023-08-15 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.06
775710,Dace Road - Worcester,2023-08-15 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-106.13
775710,Dace Road - Worcester,2023-08-15 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.02962
775710,Dace Road - Worcester,2023-08-15 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.41488
775710,Dace Road - Worcester,2023-08-15 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.33254
775710,Dace Road - Worcester,2023-08-15 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-15 17:00:00+00:00,feeder,3.0,N Current (Max),A,24.75
775710,Dace Road - Worcester,2023-08-15 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-15 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,8.25
775710,Dace Road - Worcester,2023-08-15 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,8.25
775710,Dace Road - Worcester,2023-08-15 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,8.25
775710,Dace Road - Worcester,2023-08-15 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,112.81
775710,Dace Road - Worcester,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-98.25
775710,Dace Road - Worcester,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,47.56
775710,Dace Road - Worcester,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.15125999999999998
775710,Dace Road - Worcester,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.1686
775710,Dace Road - Worcester,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.07515
775710,Dace Road - Worcester,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 17:00:00+00:00,feeder,2.0,N Current (Max),A,7.5
775710,Dace Road - Worcester,2023-08-15 17:00:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,2.75
775710,Dace Road - Worcester,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
775710,Dace Road - Worcester,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,2.0
775710,Dace Road - Worcester,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.0
775710,Dace Road - Worcester,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.5
775710,Dace Road - Worcester,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.31
775710,Dace Road - Worcester,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96155
775710,Dace Road - Worcester,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9704
775710,Dace Road - Worcester,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9559
775710,Dace Road - Worcester,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
775710,Dace Road - Worcester,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-15 17:00:00+00:00,feeder,1.0,N Current (Min),A,60.0
775710,Dace Road - Worcester,2023-08-15 17:00:00+00:00,feeder,1.0,N Current (Max),A,35.25
775710,Dace Road - Worcester,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,35.25
775710,Dace Road - Worcester,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,114.62
775710,Dace Road - Worcester,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,58.12
775710,Dace Road - Worcester,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,51.25
775710,Dace Road - Worcester,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,82.75
775710,Dace Road - Worcester,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,66.5
775710,Dace Road - Worcester,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,39.62
775710,Dace Road - Worcester,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,68.25
775710,Dace Road - Worcester,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,49.25
775710,Dace Road - Worcester,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage (Min),V,245.27
775710,Dace Road - Worcester,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage (Max),V,246.25
775710,Dace Road - Worcester,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
775710,Dace Road - Worcester,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage (Min),V,244.86
775710,Dace Road - Worcester,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage (Max),V,246.08
775710,Dace Road - Worcester,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
775710,Dace Road - Worcester,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage (Min),V,244.31
775710,Dace Road - Worcester,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage (Max),V,245.22
775710,Dace Road - Worcester,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
775710,Dace Road - Worcester,2023-08-15 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 17:00:00+00:00,busbar,,L3 Active Power,kW,15.0
775710,Dace Road - Worcester,2023-08-15 17:00:00+00:00,busbar,,L2 Active Power,kW,22.0
775710,Dace Road - Worcester,2023-08-15 17:00:00+00:00,busbar,,L1 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-15 17:00:00+00:00,busbar,,N Current (Min),A,29.38
775710,Dace Road - Worcester,2023-08-15 17:00:00+00:00,busbar,,N Current (Max),A,81.12
775710,Dace Road - Worcester,2023-08-15 17:00:00+00:00,busbar,,N Current (RMS),A,48.75
775710,Dace Road - Worcester,2023-08-15 17:00:00+00:00,busbar,,L3 Current (Min),A,39.62
775710,Dace Road - Worcester,2023-08-15 17:00:00+00:00,busbar,,L3 Current (Max),A,118.75
775710,Dace Road - Worcester,2023-08-15 17:00:00+00:00,busbar,,L3 Current (RMS),A,62.38
775710,Dace Road - Worcester,2023-08-15 17:00:00+00:00,busbar,,L2 Current (Min),A,72.88
775710,Dace Road - Worcester,2023-08-15 17:00:00+00:00,busbar,,L2 Current (Max),A,117.5
775710,Dace Road - Worcester,2023-08-15 17:00:00+00:00,busbar,,L2 Current (RMS),A,90.25
775710,Dace Road - Worcester,2023-08-15 17:00:00+00:00,busbar,,L1 Current (Min),A,43.88
775710,Dace Road - Worcester,2023-08-15 17:00:00+00:00,busbar,,L1 Current (Max),A,80.75
775710,Dace Road - Worcester,2023-08-15 17:00:00+00:00,busbar,,L1 Current (RMS),A,58.62
775710,Dace Road - Worcester,2023-08-15 17:00:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 17:00:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.25
775710,Dace Road - Worcester,2023-08-15 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.25
775710,Dace Road - Worcester,2023-08-15 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.38
775710,Dace Road - Worcester,2023-08-15 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-15 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92081
775710,Dace Road - Worcester,2023-08-15 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96695
775710,Dace Road - Worcester,2023-08-15 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9858100000000001
775710,Dace Road - Worcester,2023-08-15 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-15 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-15 16:50:00+00:00,feeder,4.0,N Current (Min),A,7.12
775710,Dace Road - Worcester,2023-08-15 16:50:00+00:00,feeder,4.0,N Current (Max),A,94.75
775710,Dace Road - Worcester,2023-08-15 16:50:00+00:00,feeder,4.0,N Current (RMS),A,16.0
775710,Dace Road - Worcester,2023-08-15 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,3.62
775710,Dace Road - Worcester,2023-08-15 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,27.62
775710,Dace Road - Worcester,2023-08-15 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.75
775710,Dace Road - Worcester,2023-08-15 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,9.25
775710,Dace Road - Worcester,2023-08-15 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,38.25
775710,Dace Road - Worcester,2023-08-15 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.12
775710,Dace Road - Worcester,2023-08-15 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,10.38
775710,Dace Road - Worcester,2023-08-15 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,35.5
775710,Dace Road - Worcester,2023-08-15 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.38
775710,Dace Road - Worcester,2023-08-15 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-65.0
775710,Dace Road - Worcester,2023-08-15 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.69
775710,Dace Road - Worcester,2023-08-15 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,141.06
775710,Dace Road - Worcester,2023-08-15 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.02251
775710,Dace Road - Worcester,2023-08-15 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.44668
775710,Dace Road - Worcester,2023-08-15 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.46035
775710,Dace Road - Worcester,2023-08-15 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-15 16:50:00+00:00,feeder,3.0,N Current (Max),A,90.62
775710,Dace Road - Worcester,2023-08-15 16:50:00+00:00,feeder,3.0,N Current (RMS),A,1.38
775710,Dace Road - Worcester,2023-08-15 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,30.38
775710,Dace Road - Worcester,2023-08-15 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-15 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,30.75
775710,Dace Road - Worcester,2023-08-15 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-15 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,29.5
775710,Dace Road - Worcester,2023-08-15 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.69
775710,Dace Road - Worcester,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-178.19
775710,Dace Road - Worcester,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,86.69
775710,Dace Road - Worcester,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.14354
775710,Dace Road - Worcester,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.19844
775710,Dace Road - Worcester,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.00395
775710,Dace Road - Worcester,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 16:50:00+00:00,feeder,2.0,N Current (Max),A,28.38
775710,Dace Road - Worcester,2023-08-15 16:50:00+00:00,feeder,2.0,N Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,10.0
775710,Dace Road - Worcester,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,10.0
775710,Dace Road - Worcester,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,8.25
775710,Dace Road - Worcester,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.81
775710,Dace Road - Worcester,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.13
775710,Dace Road - Worcester,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.81
775710,Dace Road - Worcester,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95999
775710,Dace Road - Worcester,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96634
775710,Dace Road - Worcester,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91925
775710,Dace Road - Worcester,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
775710,Dace Road - Worcester,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-15 16:50:00+00:00,feeder,1.0,N Current (Min),A,63.12
775710,Dace Road - Worcester,2023-08-15 16:50:00+00:00,feeder,1.0,N Current (Max),A,39.5
775710,Dace Road - Worcester,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,27.0
775710,Dace Road - Worcester,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,61.62
775710,Dace Road - Worcester,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,49.62
775710,Dace Road - Worcester,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,39.62
775710,Dace Road - Worcester,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,100.75
775710,Dace Road - Worcester,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,71.5
775710,Dace Road - Worcester,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,34.62
775710,Dace Road - Worcester,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,45.5
775710,Dace Road - Worcester,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,37.38
775710,Dace Road - Worcester,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage (Min),V,244.88
775710,Dace Road - Worcester,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage (Max),V,245.97
775710,Dace Road - Worcester,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
775710,Dace Road - Worcester,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage (Min),V,244.48
775710,Dace Road - Worcester,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage (Max),V,245.55
775710,Dace Road - Worcester,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
775710,Dace Road - Worcester,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage (Min),V,243.23
775710,Dace Road - Worcester,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage (Max),V,244.77
775710,Dace Road - Worcester,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
775710,Dace Road - Worcester,2023-08-15 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-15 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 16:50:00+00:00,busbar,,L3 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-15 16:50:00+00:00,busbar,,L2 Active Power,kW,22.0
775710,Dace Road - Worcester,2023-08-15 16:50:00+00:00,busbar,,L1 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-15 16:50:00+00:00,busbar,,N Current (Min),A,30.12
775710,Dace Road - Worcester,2023-08-15 16:50:00+00:00,busbar,,N Current (Max),A,244.38
775710,Dace Road - Worcester,2023-08-15 16:50:00+00:00,busbar,,N Current (RMS),A,51.25
775710,Dace Road - Worcester,2023-08-15 16:50:00+00:00,busbar,,L3 Current (Min),A,22.38
775710,Dace Road - Worcester,2023-08-15 16:50:00+00:00,busbar,,L3 Current (Max),A,69.25
