Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-15 16:50:00+00:00,busbar,,L3 Current (RMS),A,54.5
775710,Dace Road - Worcester,2023-08-15 16:50:00+00:00,busbar,,L2 Current (Min),A,55.12
775710,Dace Road - Worcester,2023-08-15 16:50:00+00:00,busbar,,L2 Current (Max),A,124.5
775710,Dace Road - Worcester,2023-08-15 16:50:00+00:00,busbar,,L2 Current (RMS),A,91.88
775710,Dace Road - Worcester,2023-08-15 16:50:00+00:00,busbar,,L1 Current (Min),A,41.88
775710,Dace Road - Worcester,2023-08-15 16:50:00+00:00,busbar,,L1 Current (Max),A,106.0
775710,Dace Road - Worcester,2023-08-15 16:50:00+00:00,busbar,,L1 Current (RMS),A,49.25
775710,Dace Road - Worcester,2023-08-15 16:50:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 16:50:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.94
775710,Dace Road - Worcester,2023-08-15 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.25
775710,Dace Road - Worcester,2023-08-15 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.0
775710,Dace Road - Worcester,2023-08-15 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-15 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9486399999999999
775710,Dace Road - Worcester,2023-08-15 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94516
775710,Dace Road - Worcester,2023-08-15 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95673
775710,Dace Road - Worcester,2023-08-15 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-15 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 16:40:00+00:00,feeder,4.0,N Current (Min),A,6.38
775710,Dace Road - Worcester,2023-08-15 16:40:00+00:00,feeder,4.0,N Current (Max),A,30.25
775710,Dace Road - Worcester,2023-08-15 16:40:00+00:00,feeder,4.0,N Current (RMS),A,12.0
775710,Dace Road - Worcester,2023-08-15 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,3.75
775710,Dace Road - Worcester,2023-08-15 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,11.62
775710,Dace Road - Worcester,2023-08-15 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.0
775710,Dace Road - Worcester,2023-08-15 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,9.38
775710,Dace Road - Worcester,2023-08-15 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,26.25
775710,Dace Road - Worcester,2023-08-15 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
775710,Dace Road - Worcester,2023-08-15 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,4.12
775710,Dace Road - Worcester,2023-08-15 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,13.38
775710,Dace Road - Worcester,2023-08-15 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.62
775710,Dace Road - Worcester,2023-08-15 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.19
775710,Dace Road - Worcester,2023-08-15 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,14.44
775710,Dace Road - Worcester,2023-08-15 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,81.44
775710,Dace Road - Worcester,2023-08-15 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.03151
775710,Dace Road - Worcester,2023-08-15 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.21868
775710,Dace Road - Worcester,2023-08-15 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.1964
775710,Dace Road - Worcester,2023-08-15 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-15 16:40:00+00:00,feeder,3.0,N Current (Max),A,30.5
775710,Dace Road - Worcester,2023-08-15 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-15 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,10.38
775710,Dace Road - Worcester,2023-08-15 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,10.25
775710,Dace Road - Worcester,2023-08-15 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,9.75
775710,Dace Road - Worcester,2023-08-15 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.0
775710,Dace Road - Worcester,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-117.56
775710,Dace Road - Worcester,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,42.38
775710,Dace Road - Worcester,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.09285
775710,Dace Road - Worcester,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.1314
775710,Dace Road - Worcester,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.15724000000000002
775710,Dace Road - Worcester,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 16:40:00+00:00,feeder,2.0,N Current (Max),A,9.5
775710,Dace Road - Worcester,2023-08-15 16:40:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
775710,Dace Road - Worcester,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,3.25
775710,Dace Road - Worcester,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,2.75
775710,Dace Road - Worcester,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.38
775710,Dace Road - Worcester,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.37
775710,Dace Road - Worcester,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.44
775710,Dace Road - Worcester,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9202
775710,Dace Road - Worcester,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9201600000000001
775710,Dace Road - Worcester,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89105
775710,Dace Road - Worcester,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-15 16:40:00+00:00,feeder,1.0,N Current (Min),A,40.12
775710,Dace Road - Worcester,2023-08-15 16:40:00+00:00,feeder,1.0,N Current (Max),A,27.25
775710,Dace Road - Worcester,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,26.38
775710,Dace Road - Worcester,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,45.75
775710,Dace Road - Worcester,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.12
775710,Dace Road - Worcester,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,33.5
775710,Dace Road - Worcester,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,62.25
775710,Dace Road - Worcester,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.5
775710,Dace Road - Worcester,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,27.88
775710,Dace Road - Worcester,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,52.75
775710,Dace Road - Worcester,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.38
775710,Dace Road - Worcester,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage (Min),V,244.58
775710,Dace Road - Worcester,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage (Max),V,245.5
775710,Dace Road - Worcester,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
775710,Dace Road - Worcester,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage (Min),V,244.41
775710,Dace Road - Worcester,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage (Max),V,245.17
775710,Dace Road - Worcester,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
775710,Dace Road - Worcester,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage (Min),V,243.44
775710,Dace Road - Worcester,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage (Max),V,244.41
775710,Dace Road - Worcester,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
775710,Dace Road - Worcester,2023-08-15 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-15 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 16:40:00+00:00,busbar,,L3 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-15 16:40:00+00:00,busbar,,L2 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-15 16:40:00+00:00,busbar,,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-15 16:40:00+00:00,busbar,,N Current (Min),A,29.12
775710,Dace Road - Worcester,2023-08-15 16:40:00+00:00,busbar,,N Current (Max),A,83.0
775710,Dace Road - Worcester,2023-08-15 16:40:00+00:00,busbar,,N Current (RMS),A,35.88
775710,Dace Road - Worcester,2023-08-15 16:40:00+00:00,busbar,,L3 Current (Min),A,28.0
775710,Dace Road - Worcester,2023-08-15 16:40:00+00:00,busbar,,L3 Current (Max),A,51.25
775710,Dace Road - Worcester,2023-08-15 16:40:00+00:00,busbar,,L3 Current (RMS),A,40.12
775710,Dace Road - Worcester,2023-08-15 16:40:00+00:00,busbar,,L2 Current (Min),A,48.62
775710,Dace Road - Worcester,2023-08-15 16:40:00+00:00,busbar,,L2 Current (Max),A,75.5
775710,Dace Road - Worcester,2023-08-15 16:40:00+00:00,busbar,,L2 Current (RMS),A,59.38
775710,Dace Road - Worcester,2023-08-15 16:40:00+00:00,busbar,,L1 Current (Min),A,32.12
775710,Dace Road - Worcester,2023-08-15 16:40:00+00:00,busbar,,L1 Current (Max),A,57.5
775710,Dace Road - Worcester,2023-08-15 16:40:00+00:00,busbar,,L1 Current (RMS),A,38.88
775710,Dace Road - Worcester,2023-08-15 16:40:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 16:40:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.5
775710,Dace Road - Worcester,2023-08-15 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.31
775710,Dace Road - Worcester,2023-08-15 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.31
775710,Dace Road - Worcester,2023-08-15 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-15 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9201
775710,Dace Road - Worcester,2023-08-15 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93555
775710,Dace Road - Worcester,2023-08-15 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9774799999999999
775710,Dace Road - Worcester,2023-08-15 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-15 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-15 16:30:00+00:00,feeder,4.0,N Current (Min),A,6.5
775710,Dace Road - Worcester,2023-08-15 16:30:00+00:00,feeder,4.0,N Current (Max),A,42.0
775710,Dace Road - Worcester,2023-08-15 16:30:00+00:00,feeder,4.0,N Current (RMS),A,13.5
775710,Dace Road - Worcester,2023-08-15 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,3.88
775710,Dace Road - Worcester,2023-08-15 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,13.25
775710,Dace Road - Worcester,2023-08-15 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.62
775710,Dace Road - Worcester,2023-08-15 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,9.25
775710,Dace Road - Worcester,2023-08-15 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,22.88
775710,Dace Road - Worcester,2023-08-15 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.75
775710,Dace Road - Worcester,2023-08-15 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,4.38
775710,Dace Road - Worcester,2023-08-15 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,42.25
775710,Dace Road - Worcester,2023-08-15 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.88
775710,Dace Road - Worcester,2023-08-15 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,166.06
775710,Dace Road - Worcester,2023-08-15 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,48.25
775710,Dace Road - Worcester,2023-08-15 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,103.63
775710,Dace Road - Worcester,2023-08-15 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00066
775710,Dace Road - Worcester,2023-08-15 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.25051
775710,Dace Road - Worcester,2023-08-15 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.08803
775710,Dace Road - Worcester,2023-08-15 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 16:30:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-15 16:30:00+00:00,feeder,3.0,N Current (Max),A,41.0
775710,Dace Road - Worcester,2023-08-15 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-15 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,13.38
775710,Dace Road - Worcester,2023-08-15 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,13.5
775710,Dace Road - Worcester,2023-08-15 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,13.88
775710,Dace Road - Worcester,2023-08-15 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-43.12
775710,Dace Road - Worcester,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,55.0
775710,Dace Road - Worcester,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,47.06
775710,Dace Road - Worcester,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.07753
775710,Dace Road - Worcester,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.13851
775710,Dace Road - Worcester,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.19084
775710,Dace Road - Worcester,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 16:30:00+00:00,feeder,2.0,N Current (Max),A,12.5
775710,Dace Road - Worcester,2023-08-15 16:30:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,4.62
775710,Dace Road - Worcester,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,4.25
775710,Dace Road - Worcester,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,3.5
775710,Dace Road - Worcester,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.75
775710,Dace Road - Worcester,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.44
775710,Dace Road - Worcester,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.81
775710,Dace Road - Worcester,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88779
775710,Dace Road - Worcester,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92514
775710,Dace Road - Worcester,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9068299999999999
775710,Dace Road - Worcester,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-15 16:30:00+00:00,feeder,1.0,N Current (Min),A,42.38
775710,Dace Road - Worcester,2023-08-15 16:30:00+00:00,feeder,1.0,N Current (Max),A,29.38
775710,Dace Road - Worcester,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,18.12
775710,Dace Road - Worcester,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,47.12
775710,Dace Road - Worcester,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.62
775710,Dace Road - Worcester,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,26.0
775710,Dace Road - Worcester,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,65.38
775710,Dace Road - Worcester,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,45.12
775710,Dace Road - Worcester,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,25.25
775710,Dace Road - Worcester,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,50.5
775710,Dace Road - Worcester,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,35.38
775710,Dace Road - Worcester,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage (Min),V,245.09
775710,Dace Road - Worcester,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage (Max),V,245.8
775710,Dace Road - Worcester,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
775710,Dace Road - Worcester,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage (Min),V,244.36
775710,Dace Road - Worcester,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage (Max),V,245.44
775710,Dace Road - Worcester,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
775710,Dace Road - Worcester,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage (Min),V,243.84
775710,Dace Road - Worcester,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage (Max),V,244.81
775710,Dace Road - Worcester,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
775710,Dace Road - Worcester,2023-08-15 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-15 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 16:30:00+00:00,busbar,,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-15 16:30:00+00:00,busbar,,L2 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-15 16:30:00+00:00,busbar,,L1 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-15 16:30:00+00:00,busbar,,N Current (Min),A,28.88
775710,Dace Road - Worcester,2023-08-15 16:30:00+00:00,busbar,,N Current (Max),A,112.88
775710,Dace Road - Worcester,2023-08-15 16:30:00+00:00,busbar,,N Current (RMS),A,39.75
775710,Dace Road - Worcester,2023-08-15 16:30:00+00:00,busbar,,L3 Current (Min),A,22.25
775710,Dace Road - Worcester,2023-08-15 16:30:00+00:00,busbar,,L3 Current (Max),A,51.62
775710,Dace Road - Worcester,2023-08-15 16:30:00+00:00,busbar,,L3 Current (RMS),A,34.25
775710,Dace Road - Worcester,2023-08-15 16:30:00+00:00,busbar,,L2 Current (Min),A,37.38
775710,Dace Road - Worcester,2023-08-15 16:30:00+00:00,busbar,,L2 Current (Max),A,84.0
775710,Dace Road - Worcester,2023-08-15 16:30:00+00:00,busbar,,L2 Current (RMS),A,59.75
775710,Dace Road - Worcester,2023-08-15 16:30:00+00:00,busbar,,L1 Current (Min),A,31.0
775710,Dace Road - Worcester,2023-08-15 16:30:00+00:00,busbar,,L1 Current (Max),A,81.75
775710,Dace Road - Worcester,2023-08-15 16:30:00+00:00,busbar,,L1 Current (RMS),A,46.75
775710,Dace Road - Worcester,2023-08-15 16:30:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 16:30:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.69
775710,Dace Road - Worcester,2023-08-15 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.25
775710,Dace Road - Worcester,2023-08-15 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.75
775710,Dace Road - Worcester,2023-08-15 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-15 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89355
775710,Dace Road - Worcester,2023-08-15 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9321299999999999
775710,Dace Road - Worcester,2023-08-15 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9263600000000001
775710,Dace Road - Worcester,2023-08-15 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-15 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 16:20:00+00:00,feeder,4.0,N Current (Min),A,6.0
775710,Dace Road - Worcester,2023-08-15 16:20:00+00:00,feeder,4.0,N Current (Max),A,78.5
775710,Dace Road - Worcester,2023-08-15 16:20:00+00:00,feeder,4.0,N Current (RMS),A,11.5
775710,Dace Road - Worcester,2023-08-15 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,3.25
775710,Dace Road - Worcester,2023-08-15 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,27.62
775710,Dace Road - Worcester,2023-08-15 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.38
775710,Dace Road - Worcester,2023-08-15 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,9.62
775710,Dace Road - Worcester,2023-08-15 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,29.25
775710,Dace Road - Worcester,2023-08-15 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.38
775710,Dace Road - Worcester,2023-08-15 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,4.12
775710,Dace Road - Worcester,2023-08-15 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,25.88
775710,Dace Road - Worcester,2023-08-15 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.38
775710,Dace Road - Worcester,2023-08-15 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,81.5
775710,Dace Road - Worcester,2023-08-15 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.94
775710,Dace Road - Worcester,2023-08-15 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,112.37
775710,Dace Road - Worcester,2023-08-15 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.02061
775710,Dace Road - Worcester,2023-08-15 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.3022
775710,Dace Road - Worcester,2023-08-15 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.13964000000000001
775710,Dace Road - Worcester,2023-08-15 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 16:20:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 16:20:00+00:00,feeder,3.0,N Current (Max),A,78.25
775710,Dace Road - Worcester,2023-08-15 16:20:00+00:00,feeder,3.0,N Current (RMS),A,1.25
775710,Dace Road - Worcester,2023-08-15 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,25.5
775710,Dace Road - Worcester,2023-08-15 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-15 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,26.75
775710,Dace Road - Worcester,2023-08-15 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-15 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,25.88
775710,Dace Road - Worcester,2023-08-15 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.0
775710,Dace Road - Worcester,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,148.69
775710,Dace Road - Worcester,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,75.56
775710,Dace Road - Worcester,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.08687
775710,Dace Road - Worcester,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.16047999999999998
775710,Dace Road - Worcester,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.14687
775710,Dace Road - Worcester,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 16:20:00+00:00,feeder,2.0,N Current (Max),A,24.5
775710,Dace Road - Worcester,2023-08-15 16:20:00+00:00,feeder,2.0,N Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,9.0
775710,Dace Road - Worcester,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,8.38
775710,Dace Road - Worcester,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,7.0
775710,Dace Road - Worcester,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.88
775710,Dace Road - Worcester,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.81
775710,Dace Road - Worcester,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.12
775710,Dace Road - Worcester,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90256
775710,Dace Road - Worcester,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94595
775710,Dace Road - Worcester,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92111
775710,Dace Road - Worcester,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-15 16:20:00+00:00,feeder,1.0,N Current (Min),A,54.38
775710,Dace Road - Worcester,2023-08-15 16:20:00+00:00,feeder,1.0,N Current (Max),A,32.38
775710,Dace Road - Worcester,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,18.38
775710,Dace Road - Worcester,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,47.25
775710,Dace Road - Worcester,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.12
775710,Dace Road - Worcester,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,30.75
775710,Dace Road - Worcester,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,77.62
775710,Dace Road - Worcester,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,52.12
775710,Dace Road - Worcester,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,25.62
775710,Dace Road - Worcester,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,55.62
775710,Dace Road - Worcester,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.88
775710,Dace Road - Worcester,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage (Min),V,244.84
775710,Dace Road - Worcester,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage (Max),V,245.88
775710,Dace Road - Worcester,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
775710,Dace Road - Worcester,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage (Min),V,244.38
775710,Dace Road - Worcester,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage (Max),V,245.36
775710,Dace Road - Worcester,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
775710,Dace Road - Worcester,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage (Min),V,243.53
775710,Dace Road - Worcester,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage (Max),V,244.72
775710,Dace Road - Worcester,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
775710,Dace Road - Worcester,2023-08-15 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 16:20:00+00:00,busbar,,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-15 16:20:00+00:00,busbar,,L2 Active Power,kW,15.0
775710,Dace Road - Worcester,2023-08-15 16:20:00+00:00,busbar,,L1 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-15 16:20:00+00:00,busbar,,N Current (Min),A,27.0
775710,Dace Road - Worcester,2023-08-15 16:20:00+00:00,busbar,,N Current (Max),A,204.0
775710,Dace Road - Worcester,2023-08-15 16:20:00+00:00,busbar,,N Current (RMS),A,42.88
775710,Dace Road - Worcester,2023-08-15 16:20:00+00:00,busbar,,L3 Current (Min),A,22.75
775710,Dace Road - Worcester,2023-08-15 16:20:00+00:00,busbar,,L3 Current (Max),A,90.0
775710,Dace Road - Worcester,2023-08-15 16:20:00+00:00,busbar,,L3 Current (RMS),A,35.5
775710,Dace Road - Worcester,2023-08-15 16:20:00+00:00,busbar,,L2 Current (Min),A,41.88
775710,Dace Road - Worcester,2023-08-15 16:20:00+00:00,busbar,,L2 Current (Max),A,98.88
775710,Dace Road - Worcester,2023-08-15 16:20:00+00:00,busbar,,L2 Current (RMS),A,66.5
775710,Dace Road - Worcester,2023-08-15 16:20:00+00:00,busbar,,L1 Current (Min),A,27.25
775710,Dace Road - Worcester,2023-08-15 16:20:00+00:00,busbar,,L1 Current (Max),A,79.25
775710,Dace Road - Worcester,2023-08-15 16:20:00+00:00,busbar,,L1 Current (RMS),A,42.12
775710,Dace Road - Worcester,2023-08-15 16:20:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 16:20:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.5
775710,Dace Road - Worcester,2023-08-15 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.5
775710,Dace Road - Worcester,2023-08-15 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.44
775710,Dace Road - Worcester,2023-08-15 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-15 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95285
775710,Dace Road - Worcester,2023-08-15 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91748
775710,Dace Road - Worcester,2023-08-15 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9454600000000001
775710,Dace Road - Worcester,2023-08-15 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-15 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-15 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 16:10:00+00:00,feeder,4.0,N Current (Min),A,5.62
775710,Dace Road - Worcester,2023-08-15 16:10:00+00:00,feeder,4.0,N Current (Max),A,41.0
775710,Dace Road - Worcester,2023-08-15 16:10:00+00:00,feeder,4.0,N Current (RMS),A,7.5
775710,Dace Road - Worcester,2023-08-15 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,2.88
775710,Dace Road - Worcester,2023-08-15 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,18.5
775710,Dace Road - Worcester,2023-08-15 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.88
775710,Dace Road - Worcester,2023-08-15 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,9.12
775710,Dace Road - Worcester,2023-08-15 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,18.12
775710,Dace Road - Worcester,2023-08-15 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.25
775710,Dace Road - Worcester,2023-08-15 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,3.62
775710,Dace Road - Worcester,2023-08-15 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,15.75
775710,Dace Road - Worcester,2023-08-15 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
775710,Dace Road - Worcester,2023-08-15 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-71.62
775710,Dace Road - Worcester,2023-08-15 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-58.87
775710,Dace Road - Worcester,2023-08-15 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,63.75
775710,Dace Road - Worcester,2023-08-15 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0533
775710,Dace Road - Worcester,2023-08-15 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.32131
775710,Dace Road - Worcester,2023-08-15 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.30459
775710,Dace Road - Worcester,2023-08-15 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 16:10:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-15 16:10:00+00:00,feeder,3.0,N Current (Max),A,43.88
775710,Dace Road - Worcester,2023-08-15 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-15 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,14.5
775710,Dace Road - Worcester,2023-08-15 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,14.88
775710,Dace Road - Worcester,2023-08-15 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,14.38
775710,Dace Road - Worcester,2023-08-15 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,87.63
775710,Dace Road - Worcester,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-112.0
775710,Dace Road - Worcester,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,42.12
775710,Dace Road - Worcester,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.09737
775710,Dace Road - Worcester,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.16957
775710,Dace Road - Worcester,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.07923999999999999
775710,Dace Road - Worcester,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 16:10:00+00:00,feeder,2.0,N Current (Max),A,13.5
775710,Dace Road - Worcester,2023-08-15 16:10:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,4.88
775710,Dace Road - Worcester,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,4.75
775710,Dace Road - Worcester,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,3.75
775710,Dace Road - Worcester,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.38
775710,Dace Road - Worcester,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.56
775710,Dace Road - Worcester,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.13
775710,Dace Road - Worcester,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9191
775710,Dace Road - Worcester,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95724
775710,Dace Road - Worcester,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9079299999999999
775710,Dace Road - Worcester,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-15 16:10:00+00:00,feeder,1.0,N Current (Min),A,72.0
775710,Dace Road - Worcester,2023-08-15 16:10:00+00:00,feeder,1.0,N Current (Max),A,34.38
775710,Dace Road - Worcester,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,23.25
775710,Dace Road - Worcester,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,47.5
