Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.62
775710,Dace Road - Worcester,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,34.12
775710,Dace Road - Worcester,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,89.12
775710,Dace Road - Worcester,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,53.75
775710,Dace Road - Worcester,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,23.0
775710,Dace Road - Worcester,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,45.25
775710,Dace Road - Worcester,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.12
775710,Dace Road - Worcester,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage (Min),V,244.67
775710,Dace Road - Worcester,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage (Max),V,245.5
775710,Dace Road - Worcester,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
775710,Dace Road - Worcester,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage (Min),V,243.95
775710,Dace Road - Worcester,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage (Max),V,245.02
775710,Dace Road - Worcester,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
775710,Dace Road - Worcester,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage (Min),V,243.56
775710,Dace Road - Worcester,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage (Max),V,244.28
775710,Dace Road - Worcester,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
775710,Dace Road - Worcester,2023-08-15 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 16:10:00+00:00,busbar,,L3 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-15 16:10:00+00:00,busbar,,L2 Active Power,kW,15.0
775710,Dace Road - Worcester,2023-08-15 16:10:00+00:00,busbar,,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-15 16:10:00+00:00,busbar,,N Current (Min),A,27.38
775710,Dace Road - Worcester,2023-08-15 16:10:00+00:00,busbar,,N Current (Max),A,136.5
775710,Dace Road - Worcester,2023-08-15 16:10:00+00:00,busbar,,N Current (RMS),A,41.38
775710,Dace Road - Worcester,2023-08-15 16:10:00+00:00,busbar,,L3 Current (Min),A,28.75
775710,Dace Road - Worcester,2023-08-15 16:10:00+00:00,busbar,,L3 Current (Max),A,57.62
775710,Dace Road - Worcester,2023-08-15 16:10:00+00:00,busbar,,L3 Current (RMS),A,40.38
775710,Dace Road - Worcester,2023-08-15 16:10:00+00:00,busbar,,L2 Current (Min),A,45.5
775710,Dace Road - Worcester,2023-08-15 16:10:00+00:00,busbar,,L2 Current (Max),A,105.62
775710,Dace Road - Worcester,2023-08-15 16:10:00+00:00,busbar,,L2 Current (RMS),A,65.0
775710,Dace Road - Worcester,2023-08-15 16:10:00+00:00,busbar,,L1 Current (Min),A,22.5
775710,Dace Road - Worcester,2023-08-15 16:10:00+00:00,busbar,,L1 Current (Max),A,52.38
775710,Dace Road - Worcester,2023-08-15 16:10:00+00:00,busbar,,L1 Current (RMS),A,37.0
775710,Dace Road - Worcester,2023-08-15 16:10:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 16:10:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.0
775710,Dace Road - Worcester,2023-08-15 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.69
775710,Dace Road - Worcester,2023-08-15 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.87
775710,Dace Road - Worcester,2023-08-15 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-15 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90259
775710,Dace Road - Worcester,2023-08-15 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88739
775710,Dace Road - Worcester,2023-08-15 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94189
775710,Dace Road - Worcester,2023-08-15 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-15 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-15 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 16:00:00+00:00,feeder,4.0,N Current (Min),A,5.62
775710,Dace Road - Worcester,2023-08-15 16:00:00+00:00,feeder,4.0,N Current (Max),A,30.5
775710,Dace Road - Worcester,2023-08-15 16:00:00+00:00,feeder,4.0,N Current (RMS),A,8.25
775710,Dace Road - Worcester,2023-08-15 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,2.5
775710,Dace Road - Worcester,2023-08-15 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,16.12
775710,Dace Road - Worcester,2023-08-15 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.38
775710,Dace Road - Worcester,2023-08-15 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,8.25
775710,Dace Road - Worcester,2023-08-15 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,13.25
775710,Dace Road - Worcester,2023-08-15 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
775710,Dace Road - Worcester,2023-08-15 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,3.75
775710,Dace Road - Worcester,2023-08-15 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,11.5
775710,Dace Road - Worcester,2023-08-15 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
775710,Dace Road - Worcester,2023-08-15 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.07
775710,Dace Road - Worcester,2023-08-15 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,33.44
775710,Dace Road - Worcester,2023-08-15 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,127.93
775710,Dace Road - Worcester,2023-08-15 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.02818
775710,Dace Road - Worcester,2023-08-15 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.5216
775710,Dace Road - Worcester,2023-08-15 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.45791000000000004
775710,Dace Road - Worcester,2023-08-15 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 16:00:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-15 16:00:00+00:00,feeder,3.0,N Current (Max),A,31.5
775710,Dace Road - Worcester,2023-08-15 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.88
775710,Dace Road - Worcester,2023-08-15 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,10.5
775710,Dace Road - Worcester,2023-08-15 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,10.25
775710,Dace Road - Worcester,2023-08-15 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-15 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-15 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,10.88
775710,Dace Road - Worcester,2023-08-15 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,15.81
775710,Dace Road - Worcester,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-139.56
775710,Dace Road - Worcester,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,117.69
775710,Dace Road - Worcester,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.10094
775710,Dace Road - Worcester,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.23714000000000002
775710,Dace Road - Worcester,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.04552
775710,Dace Road - Worcester,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 16:00:00+00:00,feeder,2.0,N Current (Max),A,9.75
775710,Dace Road - Worcester,2023-08-15 16:00:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.62
775710,Dace Road - Worcester,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.38
775710,Dace Road - Worcester,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,2.62
775710,Dace Road - Worcester,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.56
775710,Dace Road - Worcester,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.13
775710,Dace Road - Worcester,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.06
775710,Dace Road - Worcester,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79565
775710,Dace Road - Worcester,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97073
775710,Dace Road - Worcester,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81808
775710,Dace Road - Worcester,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
775710,Dace Road - Worcester,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-15 16:00:00+00:00,feeder,1.0,N Current (Min),A,72.5
775710,Dace Road - Worcester,2023-08-15 16:00:00+00:00,feeder,1.0,N Current (Max),A,54.0
775710,Dace Road - Worcester,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,19.5
775710,Dace Road - Worcester,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,32.38
775710,Dace Road - Worcester,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.12
775710,Dace Road - Worcester,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,43.25
775710,Dace Road - Worcester,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,88.88
775710,Dace Road - Worcester,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,69.25
775710,Dace Road - Worcester,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,23.0
775710,Dace Road - Worcester,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,33.5
775710,Dace Road - Worcester,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.62
775710,Dace Road - Worcester,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage (Min),V,244.75
775710,Dace Road - Worcester,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage (Max),V,245.69
775710,Dace Road - Worcester,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
775710,Dace Road - Worcester,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage (Min),V,244.2
775710,Dace Road - Worcester,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage (Max),V,245.17
775710,Dace Road - Worcester,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
775710,Dace Road - Worcester,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage (Min),V,243.75
775710,Dace Road - Worcester,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage (Max),V,244.66
775710,Dace Road - Worcester,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
775710,Dace Road - Worcester,2023-08-15 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-15 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 16:00:00+00:00,busbar,,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-15 16:00:00+00:00,busbar,,L2 Active Power,kW,19.0
775710,Dace Road - Worcester,2023-08-15 16:00:00+00:00,busbar,,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-15 16:00:00+00:00,busbar,,N Current (Min),A,36.0
775710,Dace Road - Worcester,2023-08-15 16:00:00+00:00,busbar,,N Current (Max),A,105.25
775710,Dace Road - Worcester,2023-08-15 16:00:00+00:00,busbar,,N Current (RMS),A,60.88
775710,Dace Road - Worcester,2023-08-15 16:00:00+00:00,busbar,,L3 Current (Min),A,19.62
775710,Dace Road - Worcester,2023-08-15 16:00:00+00:00,busbar,,L3 Current (Max),A,53.0
775710,Dace Road - Worcester,2023-08-15 16:00:00+00:00,busbar,,L3 Current (RMS),A,31.12
775710,Dace Road - Worcester,2023-08-15 16:00:00+00:00,busbar,,L2 Current (Min),A,53.12
775710,Dace Road - Worcester,2023-08-15 16:00:00+00:00,busbar,,L2 Current (Max),A,99.25
775710,Dace Road - Worcester,2023-08-15 16:00:00+00:00,busbar,,L2 Current (RMS),A,79.25
775710,Dace Road - Worcester,2023-08-15 16:00:00+00:00,busbar,,L1 Current (Min),A,27.0
775710,Dace Road - Worcester,2023-08-15 16:00:00+00:00,busbar,,L1 Current (Max),A,41.0
775710,Dace Road - Worcester,2023-08-15 16:00:00+00:00,busbar,,L1 Current (RMS),A,29.12
775710,Dace Road - Worcester,2023-08-15 16:00:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 16:00:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.44
775710,Dace Road - Worcester,2023-08-15 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.75
775710,Dace Road - Worcester,2023-08-15 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.0
775710,Dace Road - Worcester,2023-08-15 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-15 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95773
775710,Dace Road - Worcester,2023-08-15 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8922100000000001
775710,Dace Road - Worcester,2023-08-15 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93442
775710,Dace Road - Worcester,2023-08-15 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-15 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-15 15:50:00+00:00,feeder,4.0,N Current (Min),A,5.38
775710,Dace Road - Worcester,2023-08-15 15:50:00+00:00,feeder,4.0,N Current (Max),A,39.5
775710,Dace Road - Worcester,2023-08-15 15:50:00+00:00,feeder,4.0,N Current (RMS),A,7.38
775710,Dace Road - Worcester,2023-08-15 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,3.38
775710,Dace Road - Worcester,2023-08-15 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,14.25
775710,Dace Road - Worcester,2023-08-15 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.0
775710,Dace Road - Worcester,2023-08-15 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,8.12
775710,Dace Road - Worcester,2023-08-15 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,17.38
775710,Dace Road - Worcester,2023-08-15 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
775710,Dace Road - Worcester,2023-08-15 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,4.12
775710,Dace Road - Worcester,2023-08-15 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,16.5
775710,Dace Road - Worcester,2023-08-15 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
775710,Dace Road - Worcester,2023-08-15 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-53.62
775710,Dace Road - Worcester,2023-08-15 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,34.87
775710,Dace Road - Worcester,2023-08-15 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,133.37
775710,Dace Road - Worcester,2023-08-15 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01326
775710,Dace Road - Worcester,2023-08-15 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.52328
775710,Dace Road - Worcester,2023-08-15 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.47758999999999996
775710,Dace Road - Worcester,2023-08-15 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 15:50:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-15 15:50:00+00:00,feeder,3.0,N Current (Max),A,40.5
775710,Dace Road - Worcester,2023-08-15 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.88
775710,Dace Road - Worcester,2023-08-15 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,13.12
775710,Dace Road - Worcester,2023-08-15 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,13.75
775710,Dace Road - Worcester,2023-08-15 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-15 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,13.62
775710,Dace Road - Worcester,2023-08-15 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-117.94
775710,Dace Road - Worcester,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,164.88
775710,Dace Road - Worcester,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,100.94
775710,Dace Road - Worcester,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.09615
775710,Dace Road - Worcester,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.23842
775710,Dace Road - Worcester,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.05885
775710,Dace Road - Worcester,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 15:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 15:50:00+00:00,feeder,2.0,N Current (Max),A,12.12
775710,Dace Road - Worcester,2023-08-15 15:50:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,4.5
775710,Dace Road - Worcester,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,4.25
775710,Dace Road - Worcester,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,3.25
775710,Dace Road - Worcester,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.62
775710,Dace Road - Worcester,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.81
775710,Dace Road - Worcester,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.82
775710,Dace Road - Worcester,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81787
775710,Dace Road - Worcester,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97488
775710,Dace Road - Worcester,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83026
775710,Dace Road - Worcester,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
775710,Dace Road - Worcester,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-15 15:50:00+00:00,feeder,1.0,N Current (Min),A,73.38
775710,Dace Road - Worcester,2023-08-15 15:50:00+00:00,feeder,1.0,N Current (Max),A,53.38
775710,Dace Road - Worcester,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,19.0
775710,Dace Road - Worcester,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,37.88
775710,Dace Road - Worcester,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.38
775710,Dace Road - Worcester,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,50.62
775710,Dace Road - Worcester,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,86.62
775710,Dace Road - Worcester,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,69.62
775710,Dace Road - Worcester,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,24.38
775710,Dace Road - Worcester,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,36.38
775710,Dace Road - Worcester,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.75
775710,Dace Road - Worcester,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage (Min),V,244.61
775710,Dace Road - Worcester,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage (Max),V,245.44
775710,Dace Road - Worcester,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
775710,Dace Road - Worcester,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage (Min),V,243.95
775710,Dace Road - Worcester,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage (Max),V,244.89
775710,Dace Road - Worcester,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
775710,Dace Road - Worcester,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage (Min),V,243.66
775710,Dace Road - Worcester,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage (Max),V,244.45
775710,Dace Road - Worcester,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
775710,Dace Road - Worcester,2023-08-15 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 15:50:00+00:00,busbar,,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-15 15:50:00+00:00,busbar,,L2 Active Power,kW,19.0
775710,Dace Road - Worcester,2023-08-15 15:50:00+00:00,busbar,,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-15 15:50:00+00:00,busbar,,N Current (Min),A,40.38
775710,Dace Road - Worcester,2023-08-15 15:50:00+00:00,busbar,,N Current (Max),A,123.38
775710,Dace Road - Worcester,2023-08-15 15:50:00+00:00,busbar,,N Current (RMS),A,59.38
775710,Dace Road - Worcester,2023-08-15 15:50:00+00:00,busbar,,L3 Current (Min),A,22.38
775710,Dace Road - Worcester,2023-08-15 15:50:00+00:00,busbar,,L3 Current (Max),A,45.38
775710,Dace Road - Worcester,2023-08-15 15:50:00+00:00,busbar,,L3 Current (RMS),A,30.25
775710,Dace Road - Worcester,2023-08-15 15:50:00+00:00,busbar,,L2 Current (Min),A,59.12
775710,Dace Road - Worcester,2023-08-15 15:50:00+00:00,busbar,,L2 Current (Max),A,96.25
775710,Dace Road - Worcester,2023-08-15 15:50:00+00:00,busbar,,L2 Current (RMS),A,79.12
775710,Dace Road - Worcester,2023-08-15 15:50:00+00:00,busbar,,L1 Current (Min),A,29.0
775710,Dace Road - Worcester,2023-08-15 15:50:00+00:00,busbar,,L1 Current (Max),A,46.5
775710,Dace Road - Worcester,2023-08-15 15:50:00+00:00,busbar,,L1 Current (RMS),A,31.62
775710,Dace Road - Worcester,2023-08-15 15:50:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 15:50:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.63
775710,Dace Road - Worcester,2023-08-15 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.69
775710,Dace Road - Worcester,2023-08-15 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.37
775710,Dace Road - Worcester,2023-08-15 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-15 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8844299999999999
775710,Dace Road - Worcester,2023-08-15 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91199
775710,Dace Road - Worcester,2023-08-15 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9642299999999999
775710,Dace Road - Worcester,2023-08-15 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-15 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-15 15:40:00+00:00,feeder,4.0,N Current (Min),A,5.12
775710,Dace Road - Worcester,2023-08-15 15:40:00+00:00,feeder,4.0,N Current (Max),A,29.38
775710,Dace Road - Worcester,2023-08-15 15:40:00+00:00,feeder,4.0,N Current (RMS),A,12.0
775710,Dace Road - Worcester,2023-08-15 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,2.88
775710,Dace Road - Worcester,2023-08-15 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,12.88
775710,Dace Road - Worcester,2023-08-15 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.62
775710,Dace Road - Worcester,2023-08-15 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,8.62
775710,Dace Road - Worcester,2023-08-15 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,24.12
775710,Dace Road - Worcester,2023-08-15 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.62
775710,Dace Road - Worcester,2023-08-15 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,4.38
775710,Dace Road - Worcester,2023-08-15 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,25.88
775710,Dace Road - Worcester,2023-08-15 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.88
775710,Dace Road - Worcester,2023-08-15 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-147.0
775710,Dace Road - Worcester,2023-08-15 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,25.44
775710,Dace Road - Worcester,2023-08-15 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,117.88
775710,Dace Road - Worcester,2023-08-15 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01491
775710,Dace Road - Worcester,2023-08-15 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.48562
775710,Dace Road - Worcester,2023-08-15 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.37774
775710,Dace Road - Worcester,2023-08-15 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 15:40:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-15 15:40:00+00:00,feeder,3.0,N Current (Max),A,21.38
775710,Dace Road - Worcester,2023-08-15 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.88
775710,Dace Road - Worcester,2023-08-15 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,6.88
775710,Dace Road - Worcester,2023-08-15 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,7.12
775710,Dace Road - Worcester,2023-08-15 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,7.12
775710,Dace Road - Worcester,2023-08-15 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,110.06
775710,Dace Road - Worcester,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,170.0
775710,Dace Road - Worcester,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,94.12
775710,Dace Road - Worcester,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.08281000000000001
775710,Dace Road - Worcester,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.21886
775710,Dace Road - Worcester,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.00432
775710,Dace Road - Worcester,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 15:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 15:40:00+00:00,feeder,2.0,N Current (Max),A,6.5
775710,Dace Road - Worcester,2023-08-15 15:40:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,2.25
775710,Dace Road - Worcester,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.38
775710,Dace Road - Worcester,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,1.75
775710,Dace Road - Worcester,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.19
775710,Dace Road - Worcester,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.19
775710,Dace Road - Worcester,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.31
775710,Dace Road - Worcester,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77353
775710,Dace Road - Worcester,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9571200000000001
775710,Dace Road - Worcester,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8479
775710,Dace Road - Worcester,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-15 15:40:00+00:00,feeder,1.0,N Current (Min),A,74.62
775710,Dace Road - Worcester,2023-08-15 15:40:00+00:00,feeder,1.0,N Current (Max),A,47.88
775710,Dace Road - Worcester,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,19.75
775710,Dace Road - Worcester,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,35.62
775710,Dace Road - Worcester,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.25
775710,Dace Road - Worcester,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,35.0
775710,Dace Road - Worcester,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,88.12
775710,Dace Road - Worcester,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,61.38
775710,Dace Road - Worcester,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,25.0
775710,Dace Road - Worcester,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,33.75
775710,Dace Road - Worcester,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.25
775710,Dace Road - Worcester,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage (Min),V,244.98
775710,Dace Road - Worcester,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage (Max),V,245.98
775710,Dace Road - Worcester,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
775710,Dace Road - Worcester,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage (Min),V,244.2
775710,Dace Road - Worcester,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage (Max),V,245.41
775710,Dace Road - Worcester,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
775710,Dace Road - Worcester,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage (Min),V,244.11
775710,Dace Road - Worcester,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage (Max),V,244.88
775710,Dace Road - Worcester,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
775710,Dace Road - Worcester,2023-08-15 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 15:40:00+00:00,busbar,,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-15 15:40:00+00:00,busbar,,L2 Active Power,kW,17.0
775710,Dace Road - Worcester,2023-08-15 15:40:00+00:00,busbar,,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-15 15:40:00+00:00,busbar,,N Current (Min),A,35.12
775710,Dace Road - Worcester,2023-08-15 15:40:00+00:00,busbar,,N Current (Max),A,81.88
775710,Dace Road - Worcester,2023-08-15 15:40:00+00:00,busbar,,N Current (RMS),A,55.38
775710,Dace Road - Worcester,2023-08-15 15:40:00+00:00,busbar,,L3 Current (Min),A,22.88
775710,Dace Road - Worcester,2023-08-15 15:40:00+00:00,busbar,,L3 Current (Max),A,39.12
775710,Dace Road - Worcester,2023-08-15 15:40:00+00:00,busbar,,L3 Current (RMS),A,27.75
775710,Dace Road - Worcester,2023-08-15 15:40:00+00:00,busbar,,L2 Current (Min),A,41.0
775710,Dace Road - Worcester,2023-08-15 15:40:00+00:00,busbar,,L2 Current (Max),A,97.62
775710,Dace Road - Worcester,2023-08-15 15:40:00+00:00,busbar,,L2 Current (RMS),A,73.0
775710,Dace Road - Worcester,2023-08-15 15:40:00+00:00,busbar,,L1 Current (Min),A,29.38
775710,Dace Road - Worcester,2023-08-15 15:40:00+00:00,busbar,,L1 Current (Max),A,57.62
775710,Dace Road - Worcester,2023-08-15 15:40:00+00:00,busbar,,L1 Current (RMS),A,38.12
775710,Dace Road - Worcester,2023-08-15 15:40:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 15:40:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.56
775710,Dace Road - Worcester,2023-08-15 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.63
775710,Dace Road - Worcester,2023-08-15 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.69
775710,Dace Road - Worcester,2023-08-15 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-15 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92422
775710,Dace Road - Worcester,2023-08-15 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88336
775710,Dace Road - Worcester,2023-08-15 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9799200000000001
775710,Dace Road - Worcester,2023-08-15 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-15 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-15 15:30:00+00:00,feeder,4.0,N Current (Min),A,7.12
775710,Dace Road - Worcester,2023-08-15 15:30:00+00:00,feeder,4.0,N Current (Max),A,32.12
775710,Dace Road - Worcester,2023-08-15 15:30:00+00:00,feeder,4.0,N Current (RMS),A,15.0
775710,Dace Road - Worcester,2023-08-15 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,3.0
775710,Dace Road - Worcester,2023-08-15 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,9.0
775710,Dace Road - Worcester,2023-08-15 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.75
775710,Dace Road - Worcester,2023-08-15 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,8.5
775710,Dace Road - Worcester,2023-08-15 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,18.75
775710,Dace Road - Worcester,2023-08-15 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.12
775710,Dace Road - Worcester,2023-08-15 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,5.5
775710,Dace Road - Worcester,2023-08-15 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,30.5
775710,Dace Road - Worcester,2023-08-15 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.25
775710,Dace Road - Worcester,2023-08-15 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-135.63
775710,Dace Road - Worcester,2023-08-15 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-47.0
775710,Dace Road - Worcester,2023-08-15 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,114.38
775710,Dace Road - Worcester,2023-08-15 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.02754
775710,Dace Road - Worcester,2023-08-15 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.28203
775710,Dace Road - Worcester,2023-08-15 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.21375999999999998
775710,Dace Road - Worcester,2023-08-15 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 15:30:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-15 15:30:00+00:00,feeder,3.0,N Current (Max),A,27.0
775710,Dace Road - Worcester,2023-08-15 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-15 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,8.88
775710,Dace Road - Worcester,2023-08-15 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,9.0
775710,Dace Road - Worcester,2023-08-15 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,9.0
775710,Dace Road - Worcester,2023-08-15 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,82.25
775710,Dace Road - Worcester,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,179.0
775710,Dace Road - Worcester,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,59.44
775710,Dace Road - Worcester,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.05611
775710,Dace Road - Worcester,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.15987
775710,Dace Road - Worcester,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.13845
775710,Dace Road - Worcester,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 15:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 15:30:00+00:00,feeder,2.0,N Current (Max),A,8.12
775710,Dace Road - Worcester,2023-08-15 15:30:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.0
