Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.88
775710,Dace Road - Worcester,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,2.25
775710,Dace Road - Worcester,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.25
775710,Dace Road - Worcester,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.06
775710,Dace Road - Worcester,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.19
775710,Dace Road - Worcester,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.71844
775710,Dace Road - Worcester,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91464
775710,Dace Road - Worcester,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83319
775710,Dace Road - Worcester,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-15 15:30:00+00:00,feeder,1.0,N Current (Min),A,54.5
775710,Dace Road - Worcester,2023-08-15 15:30:00+00:00,feeder,1.0,N Current (Max),A,34.75
775710,Dace Road - Worcester,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,20.0
775710,Dace Road - Worcester,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,38.75
775710,Dace Road - Worcester,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.12
775710,Dace Road - Worcester,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,30.38
775710,Dace Road - Worcester,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,65.75
775710,Dace Road - Worcester,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,43.38
775710,Dace Road - Worcester,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,24.38
775710,Dace Road - Worcester,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,32.25
775710,Dace Road - Worcester,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.88
775710,Dace Road - Worcester,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage (Min),V,244.75
775710,Dace Road - Worcester,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage (Max),V,245.83
775710,Dace Road - Worcester,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
775710,Dace Road - Worcester,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage (Min),V,244.12
775710,Dace Road - Worcester,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage (Max),V,245.31
775710,Dace Road - Worcester,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
775710,Dace Road - Worcester,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage (Min),V,243.48
775710,Dace Road - Worcester,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage (Max),V,244.55
775710,Dace Road - Worcester,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
775710,Dace Road - Worcester,2023-08-15 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-15 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 15:30:00+00:00,busbar,,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-15 15:30:00+00:00,busbar,,L2 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-15 15:30:00+00:00,busbar,,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-15 15:30:00+00:00,busbar,,N Current (Min),A,28.5
775710,Dace Road - Worcester,2023-08-15 15:30:00+00:00,busbar,,N Current (Max),A,89.0
775710,Dace Road - Worcester,2023-08-15 15:30:00+00:00,busbar,,N Current (RMS),A,43.0
775710,Dace Road - Worcester,2023-08-15 15:30:00+00:00,busbar,,L3 Current (Min),A,21.38
775710,Dace Road - Worcester,2023-08-15 15:30:00+00:00,busbar,,L3 Current (Max),A,42.38
775710,Dace Road - Worcester,2023-08-15 15:30:00+00:00,busbar,,L3 Current (RMS),A,25.62
775710,Dace Road - Worcester,2023-08-15 15:30:00+00:00,busbar,,L2 Current (Min),A,40.38
775710,Dace Road - Worcester,2023-08-15 15:30:00+00:00,busbar,,L2 Current (Max),A,75.75
775710,Dace Road - Worcester,2023-08-15 15:30:00+00:00,busbar,,L2 Current (RMS),A,53.5
775710,Dace Road - Worcester,2023-08-15 15:30:00+00:00,busbar,,L1 Current (Min),A,30.62
775710,Dace Road - Worcester,2023-08-15 15:30:00+00:00,busbar,,L1 Current (Max),A,59.88
775710,Dace Road - Worcester,2023-08-15 15:30:00+00:00,busbar,,L1 Current (RMS),A,41.0
775710,Dace Road - Worcester,2023-08-15 15:30:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 15:30:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.19
775710,Dace Road - Worcester,2023-08-15 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.88
775710,Dace Road - Worcester,2023-08-15 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.31
775710,Dace Road - Worcester,2023-08-15 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-15 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8854700000000001
775710,Dace Road - Worcester,2023-08-15 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8925200000000001
775710,Dace Road - Worcester,2023-08-15 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9875799999999999
775710,Dace Road - Worcester,2023-08-15 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-15 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-15 15:20:00+00:00,feeder,4.0,N Current (Min),A,8.62
775710,Dace Road - Worcester,2023-08-15 15:20:00+00:00,feeder,4.0,N Current (Max),A,63.62
775710,Dace Road - Worcester,2023-08-15 15:20:00+00:00,feeder,4.0,N Current (RMS),A,18.75
775710,Dace Road - Worcester,2023-08-15 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,2.62
775710,Dace Road - Worcester,2023-08-15 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,19.62
775710,Dace Road - Worcester,2023-08-15 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.5
775710,Dace Road - Worcester,2023-08-15 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,8.88
775710,Dace Road - Worcester,2023-08-15 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,31.38
775710,Dace Road - Worcester,2023-08-15 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.38
775710,Dace Road - Worcester,2023-08-15 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,6.62
775710,Dace Road - Worcester,2023-08-15 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,31.0
775710,Dace Road - Worcester,2023-08-15 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.88
775710,Dace Road - Worcester,2023-08-15 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-161.94
775710,Dace Road - Worcester,2023-08-15 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.88
775710,Dace Road - Worcester,2023-08-15 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,108.19
775710,Dace Road - Worcester,2023-08-15 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.04753
775710,Dace Road - Worcester,2023-08-15 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.33034
775710,Dace Road - Worcester,2023-08-15 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.21013
775710,Dace Road - Worcester,2023-08-15 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 15:20:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-15 15:20:00+00:00,feeder,3.0,N Current (Max),A,57.88
775710,Dace Road - Worcester,2023-08-15 15:20:00+00:00,feeder,3.0,N Current (RMS),A,1.0
775710,Dace Road - Worcester,2023-08-15 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,19.12
775710,Dace Road - Worcester,2023-08-15 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,19.88
775710,Dace Road - Worcester,2023-08-15 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-15 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,18.75
775710,Dace Road - Worcester,2023-08-15 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.12
775710,Dace Road - Worcester,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,129.13
775710,Dace Road - Worcester,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,79.19
775710,Dace Road - Worcester,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.0518
775710,Dace Road - Worcester,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.17543
775710,Dace Road - Worcester,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.12078
775710,Dace Road - Worcester,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 15:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 15:20:00+00:00,feeder,2.0,N Current (Max),A,18.75
775710,Dace Road - Worcester,2023-08-15 15:20:00+00:00,feeder,2.0,N Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,6.5
775710,Dace Road - Worcester,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,6.5
775710,Dace Road - Worcester,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,5.62
775710,Dace Road - Worcester,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-39.94
775710,Dace Road - Worcester,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.06
775710,Dace Road - Worcester,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.38
775710,Dace Road - Worcester,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.64065
775710,Dace Road - Worcester,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9303
775710,Dace Road - Worcester,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83886
775710,Dace Road - Worcester,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-15 15:20:00+00:00,feeder,1.0,N Current (Min),A,57.25
775710,Dace Road - Worcester,2023-08-15 15:20:00+00:00,feeder,1.0,N Current (Max),A,39.38
775710,Dace Road - Worcester,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,20.25
775710,Dace Road - Worcester,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,27.25
775710,Dace Road - Worcester,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.25
775710,Dace Road - Worcester,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,30.62
775710,Dace Road - Worcester,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,68.0
775710,Dace Road - Worcester,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,47.0
775710,Dace Road - Worcester,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,23.38
775710,Dace Road - Worcester,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,39.12
775710,Dace Road - Worcester,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.62
775710,Dace Road - Worcester,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage (Min),V,244.92
775710,Dace Road - Worcester,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage (Max),V,245.62
775710,Dace Road - Worcester,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
775710,Dace Road - Worcester,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage (Min),V,244.22
775710,Dace Road - Worcester,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage (Max),V,245.09
775710,Dace Road - Worcester,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
775710,Dace Road - Worcester,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage (Min),V,243.5
775710,Dace Road - Worcester,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage (Max),V,244.44
775710,Dace Road - Worcester,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
775710,Dace Road - Worcester,2023-08-15 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-15 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 15:20:00+00:00,busbar,,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-15 15:20:00+00:00,busbar,,L2 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-15 15:20:00+00:00,busbar,,L1 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-15 15:20:00+00:00,busbar,,N Current (Min),A,35.5
775710,Dace Road - Worcester,2023-08-15 15:20:00+00:00,busbar,,N Current (Max),A,173.0
775710,Dace Road - Worcester,2023-08-15 15:20:00+00:00,busbar,,N Current (RMS),A,49.62
775710,Dace Road - Worcester,2023-08-15 15:20:00+00:00,busbar,,L3 Current (Min),A,20.0
775710,Dace Road - Worcester,2023-08-15 15:20:00+00:00,busbar,,L3 Current (Max),A,55.88
775710,Dace Road - Worcester,2023-08-15 15:20:00+00:00,busbar,,L3 Current (RMS),A,24.5
775710,Dace Road - Worcester,2023-08-15 15:20:00+00:00,busbar,,L2 Current (Min),A,40.25
775710,Dace Road - Worcester,2023-08-15 15:20:00+00:00,busbar,,L2 Current (Max),A,100.0
775710,Dace Road - Worcester,2023-08-15 15:20:00+00:00,busbar,,L2 Current (RMS),A,58.38
775710,Dace Road - Worcester,2023-08-15 15:20:00+00:00,busbar,,L1 Current (Min),A,23.62
775710,Dace Road - Worcester,2023-08-15 15:20:00+00:00,busbar,,L1 Current (Max),A,63.88
775710,Dace Road - Worcester,2023-08-15 15:20:00+00:00,busbar,,L1 Current (RMS),A,45.25
775710,Dace Road - Worcester,2023-08-15 15:20:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 15:20:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.94
775710,Dace Road - Worcester,2023-08-15 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.13
775710,Dace Road - Worcester,2023-08-15 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.31
775710,Dace Road - Worcester,2023-08-15 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-15 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.78955
775710,Dace Road - Worcester,2023-08-15 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9629200000000001
775710,Dace Road - Worcester,2023-08-15 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98669
775710,Dace Road - Worcester,2023-08-15 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-15 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-15 15:10:00+00:00,feeder,4.0,N Current (Min),A,4.88
775710,Dace Road - Worcester,2023-08-15 15:10:00+00:00,feeder,4.0,N Current (Max),A,80.5
775710,Dace Road - Worcester,2023-08-15 15:10:00+00:00,feeder,4.0,N Current (RMS),A,17.88
775710,Dace Road - Worcester,2023-08-15 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,2.38
775710,Dace Road - Worcester,2023-08-15 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,26.88
775710,Dace Road - Worcester,2023-08-15 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.12
775710,Dace Road - Worcester,2023-08-15 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,9.25
775710,Dace Road - Worcester,2023-08-15 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,34.12
775710,Dace Road - Worcester,2023-08-15 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.12
775710,Dace Road - Worcester,2023-08-15 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,7.25
775710,Dace Road - Worcester,2023-08-15 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,30.62
775710,Dace Road - Worcester,2023-08-15 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
775710,Dace Road - Worcester,2023-08-15 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-66.12
775710,Dace Road - Worcester,2023-08-15 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.37
775710,Dace Road - Worcester,2023-08-15 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,125.44
775710,Dace Road - Worcester,2023-08-15 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.0349
775710,Dace Road - Worcester,2023-08-15 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.5212
775710,Dace Road - Worcester,2023-08-15 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.39416
775710,Dace Road - Worcester,2023-08-15 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 15:10:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-15 15:10:00+00:00,feeder,3.0,N Current (Max),A,79.5
775710,Dace Road - Worcester,2023-08-15 15:10:00+00:00,feeder,3.0,N Current (RMS),A,1.0
775710,Dace Road - Worcester,2023-08-15 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,26.88
775710,Dace Road - Worcester,2023-08-15 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,26.38
775710,Dace Road - Worcester,2023-08-15 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-15 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-15 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,26.12
775710,Dace Road - Worcester,2023-08-15 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-48.19
775710,Dace Road - Worcester,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-177.81
775710,Dace Road - Worcester,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,91.06
775710,Dace Road - Worcester,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.07146
775710,Dace Road - Worcester,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.21491999999999997
775710,Dace Road - Worcester,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.00322
775710,Dace Road - Worcester,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 15:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 15:10:00+00:00,feeder,2.0,N Current (Max),A,26.0
775710,Dace Road - Worcester,2023-08-15 15:10:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,9.0
775710,Dace Road - Worcester,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,8.88
775710,Dace Road - Worcester,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,7.88
775710,Dace Road - Worcester,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-40.87
775710,Dace Road - Worcester,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.06
775710,Dace Road - Worcester,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.44
775710,Dace Road - Worcester,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.74502
775710,Dace Road - Worcester,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95862
775710,Dace Road - Worcester,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8428
775710,Dace Road - Worcester,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-15 15:10:00+00:00,feeder,1.0,N Current (Min),A,64.75
775710,Dace Road - Worcester,2023-08-15 15:10:00+00:00,feeder,1.0,N Current (Max),A,46.75
775710,Dace Road - Worcester,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,19.75
775710,Dace Road - Worcester,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,35.38
775710,Dace Road - Worcester,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.62
775710,Dace Road - Worcester,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,35.5
775710,Dace Road - Worcester,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,79.62
775710,Dace Road - Worcester,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,59.12
775710,Dace Road - Worcester,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,24.0
775710,Dace Road - Worcester,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,39.38
775710,Dace Road - Worcester,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.5
775710,Dace Road - Worcester,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage (Min),V,244.61
775710,Dace Road - Worcester,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage (Max),V,245.41
775710,Dace Road - Worcester,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
775710,Dace Road - Worcester,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage (Min),V,243.41
775710,Dace Road - Worcester,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage (Max),V,244.77
775710,Dace Road - Worcester,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
775710,Dace Road - Worcester,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage (Min),V,243.25
775710,Dace Road - Worcester,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage (Max),V,244.12
775710,Dace Road - Worcester,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
775710,Dace Road - Worcester,2023-08-15 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 15:10:00+00:00,busbar,,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-15 15:10:00+00:00,busbar,,L2 Active Power,kW,18.0
775710,Dace Road - Worcester,2023-08-15 15:10:00+00:00,busbar,,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-15 15:10:00+00:00,busbar,,N Current (Min),A,39.0
775710,Dace Road - Worcester,2023-08-15 15:10:00+00:00,busbar,,N Current (Max),A,211.12
775710,Dace Road - Worcester,2023-08-15 15:10:00+00:00,busbar,,N Current (RMS),A,59.88
775710,Dace Road - Worcester,2023-08-15 15:10:00+00:00,busbar,,L3 Current (Min),A,23.0
775710,Dace Road - Worcester,2023-08-15 15:10:00+00:00,busbar,,L3 Current (Max),A,73.38
775710,Dace Road - Worcester,2023-08-15 15:10:00+00:00,busbar,,L3 Current (RMS),A,27.75
775710,Dace Road - Worcester,2023-08-15 15:10:00+00:00,busbar,,L2 Current (Min),A,53.75
775710,Dace Road - Worcester,2023-08-15 15:10:00+00:00,busbar,,L2 Current (Max),A,106.75
775710,Dace Road - Worcester,2023-08-15 15:10:00+00:00,busbar,,L2 Current (RMS),A,77.25
775710,Dace Road - Worcester,2023-08-15 15:10:00+00:00,busbar,,L1 Current (Min),A,31.0
775710,Dace Road - Worcester,2023-08-15 15:10:00+00:00,busbar,,L1 Current (Max),A,81.0
775710,Dace Road - Worcester,2023-08-15 15:10:00+00:00,busbar,,L1 Current (RMS),A,40.75
775710,Dace Road - Worcester,2023-08-15 15:10:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 15:10:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.19
775710,Dace Road - Worcester,2023-08-15 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.75
775710,Dace Road - Worcester,2023-08-15 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.25
775710,Dace Road - Worcester,2023-08-15 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-15 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8946799999999999
775710,Dace Road - Worcester,2023-08-15 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9590799999999999
775710,Dace Road - Worcester,2023-08-15 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9588
775710,Dace Road - Worcester,2023-08-15 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-15 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-15 15:00:00+00:00,feeder,4.0,N Current (Min),A,7.5
775710,Dace Road - Worcester,2023-08-15 15:00:00+00:00,feeder,4.0,N Current (Max),A,60.62
775710,Dace Road - Worcester,2023-08-15 15:00:00+00:00,feeder,4.0,N Current (RMS),A,13.62
775710,Dace Road - Worcester,2023-08-15 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,2.62
775710,Dace Road - Worcester,2023-08-15 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,20.62
775710,Dace Road - Worcester,2023-08-15 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.5
775710,Dace Road - Worcester,2023-08-15 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,9.0
775710,Dace Road - Worcester,2023-08-15 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,32.25
775710,Dace Road - Worcester,2023-08-15 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.38
775710,Dace Road - Worcester,2023-08-15 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,4.38
775710,Dace Road - Worcester,2023-08-15 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,25.0
775710,Dace Road - Worcester,2023-08-15 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.5
775710,Dace Road - Worcester,2023-08-15 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,129.44
775710,Dace Road - Worcester,2023-08-15 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.31
775710,Dace Road - Worcester,2023-08-15 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,118.81
775710,Dace Road - Worcester,2023-08-15 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.025769999999999998
775710,Dace Road - Worcester,2023-08-15 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.49187
775710,Dace Road - Worcester,2023-08-15 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.27395
775710,Dace Road - Worcester,2023-08-15 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 15:00:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-15 15:00:00+00:00,feeder,3.0,N Current (Max),A,62.62
775710,Dace Road - Worcester,2023-08-15 15:00:00+00:00,feeder,3.0,N Current (RMS),A,1.12
775710,Dace Road - Worcester,2023-08-15 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,20.38
775710,Dace Road - Worcester,2023-08-15 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,21.38
775710,Dace Road - Worcester,2023-08-15 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-15 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,20.75
775710,Dace Road - Worcester,2023-08-15 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.82
775710,Dace Road - Worcester,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-158.0
775710,Dace Road - Worcester,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,78.37
775710,Dace Road - Worcester,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.0775
775710,Dace Road - Worcester,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.20613
775710,Dace Road - Worcester,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.054729999999999994
775710,Dace Road - Worcester,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 15:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 15:00:00+00:00,feeder,2.0,N Current (Max),A,18.12
775710,Dace Road - Worcester,2023-08-15 15:00:00+00:00,feeder,2.0,N Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,6.75
775710,Dace Road - Worcester,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,6.38
775710,Dace Road - Worcester,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,4.88
775710,Dace Road - Worcester,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-40.75
775710,Dace Road - Worcester,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.44
775710,Dace Road - Worcester,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.88
775710,Dace Road - Worcester,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7243
775710,Dace Road - Worcester,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9492799999999999
775710,Dace Road - Worcester,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85803
775710,Dace Road - Worcester,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-15 15:00:00+00:00,feeder,1.0,N Current (Min),A,68.38
775710,Dace Road - Worcester,2023-08-15 15:00:00+00:00,feeder,1.0,N Current (Max),A,46.12
775710,Dace Road - Worcester,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,18.88
775710,Dace Road - Worcester,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,29.75
775710,Dace Road - Worcester,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.12
775710,Dace Road - Worcester,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,37.5
775710,Dace Road - Worcester,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,81.0
775710,Dace Road - Worcester,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,58.12
775710,Dace Road - Worcester,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,24.38
775710,Dace Road - Worcester,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,47.88
775710,Dace Road - Worcester,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.62
775710,Dace Road - Worcester,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage (Min),V,243.97
775710,Dace Road - Worcester,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage (Max),V,245.19
775710,Dace Road - Worcester,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
775710,Dace Road - Worcester,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage (Min),V,243.38
775710,Dace Road - Worcester,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage (Max),V,244.59
775710,Dace Road - Worcester,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
775710,Dace Road - Worcester,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage (Min),V,242.58
775710,Dace Road - Worcester,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage (Max),V,244.12
775710,Dace Road - Worcester,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
775710,Dace Road - Worcester,2023-08-15 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-15 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 15:00:00+00:00,busbar,,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-15 15:00:00+00:00,busbar,,L2 Active Power,kW,17.0
775710,Dace Road - Worcester,2023-08-15 15:00:00+00:00,busbar,,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-15 15:00:00+00:00,busbar,,N Current (Min),A,37.88
775710,Dace Road - Worcester,2023-08-15 15:00:00+00:00,busbar,,N Current (Max),A,161.75
775710,Dace Road - Worcester,2023-08-15 15:00:00+00:00,busbar,,N Current (RMS),A,59.25
775710,Dace Road - Worcester,2023-08-15 15:00:00+00:00,busbar,,L3 Current (Min),A,17.0
775710,Dace Road - Worcester,2023-08-15 15:00:00+00:00,busbar,,L3 Current (Max),A,60.0
775710,Dace Road - Worcester,2023-08-15 15:00:00+00:00,busbar,,L3 Current (RMS),A,25.5
775710,Dace Road - Worcester,2023-08-15 15:00:00+00:00,busbar,,L2 Current (Min),A,48.12
775710,Dace Road - Worcester,2023-08-15 15:00:00+00:00,busbar,,L2 Current (Max),A,102.75
775710,Dace Road - Worcester,2023-08-15 15:00:00+00:00,busbar,,L2 Current (RMS),A,74.62
775710,Dace Road - Worcester,2023-08-15 15:00:00+00:00,busbar,,L1 Current (Min),A,29.0
775710,Dace Road - Worcester,2023-08-15 15:00:00+00:00,busbar,,L1 Current (Max),A,67.38
775710,Dace Road - Worcester,2023-08-15 15:00:00+00:00,busbar,,L1 Current (RMS),A,37.5
775710,Dace Road - Worcester,2023-08-15 15:00:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 15:00:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.31
775710,Dace Road - Worcester,2023-08-15 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.81
775710,Dace Road - Worcester,2023-08-15 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.75
775710,Dace Road - Worcester,2023-08-15 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-15 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8671200000000001
775710,Dace Road - Worcester,2023-08-15 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9869399999999999
775710,Dace Road - Worcester,2023-08-15 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96347
775710,Dace Road - Worcester,2023-08-15 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-15 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-15 14:50:00+00:00,feeder,4.0,N Current (Min),A,9.0
775710,Dace Road - Worcester,2023-08-15 14:50:00+00:00,feeder,4.0,N Current (Max),A,41.38
775710,Dace Road - Worcester,2023-08-15 14:50:00+00:00,feeder,4.0,N Current (RMS),A,22.75
775710,Dace Road - Worcester,2023-08-15 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,2.5
775710,Dace Road - Worcester,2023-08-15 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,9.88
775710,Dace Road - Worcester,2023-08-15 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.38
775710,Dace Road - Worcester,2023-08-15 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,12.0
775710,Dace Road - Worcester,2023-08-15 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,38.25
775710,Dace Road - Worcester,2023-08-15 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
775710,Dace Road - Worcester,2023-08-15 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,4.12
775710,Dace Road - Worcester,2023-08-15 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,14.75
775710,Dace Road - Worcester,2023-08-15 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.5
775710,Dace Road - Worcester,2023-08-15 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-97.75
775710,Dace Road - Worcester,2023-08-15 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.87
775710,Dace Road - Worcester,2023-08-15 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,120.44
775710,Dace Road - Worcester,2023-08-15 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.05476
775710,Dace Road - Worcester,2023-08-15 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.50164
775710,Dace Road - Worcester,2023-08-15 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.15853
775710,Dace Road - Worcester,2023-08-15 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 14:50:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-15 14:50:00+00:00,feeder,3.0,N Current (Max),A,31.5
775710,Dace Road - Worcester,2023-08-15 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-15 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,10.62
