Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-15 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,10.38
775710,Dace Road - Worcester,2023-08-15 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,10.25
775710,Dace Road - Worcester,2023-08-15 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,173.31
775710,Dace Road - Worcester,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,164.56
775710,Dace Road - Worcester,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,66.38
775710,Dace Road - Worcester,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.0649
775710,Dace Road - Worcester,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.17998
775710,Dace Road - Worcester,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.1118
775710,Dace Road - Worcester,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 14:50:00+00:00,feeder,2.0,N Current (Max),A,9.88
775710,Dace Road - Worcester,2023-08-15 14:50:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.62
775710,Dace Road - Worcester,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,3.38
775710,Dace Road - Worcester,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,2.75
775710,Dace Road - Worcester,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.75
775710,Dace Road - Worcester,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.37
775710,Dace Road - Worcester,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.44
775710,Dace Road - Worcester,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.67291
775710,Dace Road - Worcester,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93506
775710,Dace Road - Worcester,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8728299999999999
775710,Dace Road - Worcester,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-15 14:50:00+00:00,feeder,1.0,N Current (Min),A,58.38
775710,Dace Road - Worcester,2023-08-15 14:50:00+00:00,feeder,1.0,N Current (Max),A,40.75
775710,Dace Road - Worcester,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,18.12
775710,Dace Road - Worcester,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,30.62
775710,Dace Road - Worcester,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.12
775710,Dace Road - Worcester,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,33.0
775710,Dace Road - Worcester,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,73.5
775710,Dace Road - Worcester,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,50.5
775710,Dace Road - Worcester,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,23.38
775710,Dace Road - Worcester,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,52.0
775710,Dace Road - Worcester,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.75
775710,Dace Road - Worcester,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage (Min),V,243.22
775710,Dace Road - Worcester,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage (Max),V,244.23
775710,Dace Road - Worcester,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
775710,Dace Road - Worcester,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage (Min),V,242.3
775710,Dace Road - Worcester,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage (Max),V,243.72
775710,Dace Road - Worcester,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
775710,Dace Road - Worcester,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage (Min),V,242.19
775710,Dace Road - Worcester,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage (Max),V,242.98
775710,Dace Road - Worcester,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
775710,Dace Road - Worcester,2023-08-15 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 14:50:00+00:00,busbar,,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-15 14:50:00+00:00,busbar,,L2 Active Power,kW,18.0
775710,Dace Road - Worcester,2023-08-15 14:50:00+00:00,busbar,,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-15 14:50:00+00:00,busbar,,N Current (Min),A,42.12
775710,Dace Road - Worcester,2023-08-15 14:50:00+00:00,busbar,,N Current (Max),A,114.25
775710,Dace Road - Worcester,2023-08-15 14:50:00+00:00,busbar,,N Current (RMS),A,61.25
775710,Dace Road - Worcester,2023-08-15 14:50:00+00:00,busbar,,L3 Current (Min),A,16.88
775710,Dace Road - Worcester,2023-08-15 14:50:00+00:00,busbar,,L3 Current (Max),A,35.88
775710,Dace Road - Worcester,2023-08-15 14:50:00+00:00,busbar,,L3 Current (RMS),A,25.25
775710,Dace Road - Worcester,2023-08-15 14:50:00+00:00,busbar,,L2 Current (Min),A,50.75
775710,Dace Road - Worcester,2023-08-15 14:50:00+00:00,busbar,,L2 Current (Max),A,107.12
775710,Dace Road - Worcester,2023-08-15 14:50:00+00:00,busbar,,L2 Current (RMS),A,77.25
775710,Dace Road - Worcester,2023-08-15 14:50:00+00:00,busbar,,L1 Current (Min),A,28.25
775710,Dace Road - Worcester,2023-08-15 14:50:00+00:00,busbar,,L1 Current (Max),A,65.75
775710,Dace Road - Worcester,2023-08-15 14:50:00+00:00,busbar,,L1 Current (RMS),A,41.62
775710,Dace Road - Worcester,2023-08-15 14:50:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 14:50:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.38
775710,Dace Road - Worcester,2023-08-15 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.38
775710,Dace Road - Worcester,2023-08-15 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.31
775710,Dace Road - Worcester,2023-08-15 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-15 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9134200000000001
775710,Dace Road - Worcester,2023-08-15 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99203
775710,Dace Road - Worcester,2023-08-15 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9675299999999999
775710,Dace Road - Worcester,2023-08-15 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-15 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-15 14:40:00+00:00,feeder,4.0,N Current (Min),A,11.5
775710,Dace Road - Worcester,2023-08-15 14:40:00+00:00,feeder,4.0,N Current (Max),A,42.25
775710,Dace Road - Worcester,2023-08-15 14:40:00+00:00,feeder,4.0,N Current (RMS),A,24.88
775710,Dace Road - Worcester,2023-08-15 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,2.88
775710,Dace Road - Worcester,2023-08-15 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,15.0
775710,Dace Road - Worcester,2023-08-15 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.5
775710,Dace Road - Worcester,2023-08-15 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,15.25
775710,Dace Road - Worcester,2023-08-15 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,44.12
775710,Dace Road - Worcester,2023-08-15 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.25
775710,Dace Road - Worcester,2023-08-15 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,4.5
775710,Dace Road - Worcester,2023-08-15 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,27.0
775710,Dace Road - Worcester,2023-08-15 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
775710,Dace Road - Worcester,2023-08-15 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-177.37
775710,Dace Road - Worcester,2023-08-15 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.56
775710,Dace Road - Worcester,2023-08-15 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,115.75
775710,Dace Road - Worcester,2023-08-15 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.0251
775710,Dace Road - Worcester,2023-08-15 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.49700000000000005
775710,Dace Road - Worcester,2023-08-15 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.32723
775710,Dace Road - Worcester,2023-08-15 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 14:40:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-15 14:40:00+00:00,feeder,3.0,N Current (Max),A,28.0
775710,Dace Road - Worcester,2023-08-15 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-15 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,9.0
775710,Dace Road - Worcester,2023-08-15 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,9.38
775710,Dace Road - Worcester,2023-08-15 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-15 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,9.38
775710,Dace Road - Worcester,2023-08-15 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,9.63
775710,Dace Road - Worcester,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,171.38
775710,Dace Road - Worcester,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,100.69
775710,Dace Road - Worcester,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.08727
775710,Dace Road - Worcester,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.16877999999999999
775710,Dace Road - Worcester,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.05608
775710,Dace Road - Worcester,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 14:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 14:40:00+00:00,feeder,2.0,N Current (Max),A,8.12
775710,Dace Road - Worcester,2023-08-15 14:40:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.0
775710,Dace Road - Worcester,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.88
775710,Dace Road - Worcester,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,2.25
775710,Dace Road - Worcester,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-42.25
775710,Dace Road - Worcester,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.81
775710,Dace Road - Worcester,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.75
775710,Dace Road - Worcester,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82019
775710,Dace Road - Worcester,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93234
775710,Dace Road - Worcester,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8425600000000001
775710,Dace Road - Worcester,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-15 14:40:00+00:00,feeder,1.0,N Current (Min),A,64.12
775710,Dace Road - Worcester,2023-08-15 14:40:00+00:00,feeder,1.0,N Current (Max),A,37.12
775710,Dace Road - Worcester,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,21.25
775710,Dace Road - Worcester,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,39.88
775710,Dace Road - Worcester,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.62
775710,Dace Road - Worcester,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,36.62
775710,Dace Road - Worcester,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,74.25
775710,Dace Road - Worcester,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,49.62
775710,Dace Road - Worcester,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,23.62
775710,Dace Road - Worcester,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,43.75
775710,Dace Road - Worcester,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.88
775710,Dace Road - Worcester,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage (Min),V,243.34
775710,Dace Road - Worcester,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage (Max),V,244.58
775710,Dace Road - Worcester,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
775710,Dace Road - Worcester,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage (Min),V,242.25
775710,Dace Road - Worcester,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage (Max),V,243.83
775710,Dace Road - Worcester,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
775710,Dace Road - Worcester,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage (Min),V,242.08
775710,Dace Road - Worcester,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage (Max),V,243.12
775710,Dace Road - Worcester,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
775710,Dace Road - Worcester,2023-08-15 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 14:40:00+00:00,busbar,,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-15 14:40:00+00:00,busbar,,L2 Active Power,kW,19.0
775710,Dace Road - Worcester,2023-08-15 14:40:00+00:00,busbar,,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-15 14:40:00+00:00,busbar,,N Current (Min),A,41.88
775710,Dace Road - Worcester,2023-08-15 14:40:00+00:00,busbar,,N Current (Max),A,101.0
775710,Dace Road - Worcester,2023-08-15 14:40:00+00:00,busbar,,N Current (RMS),A,58.38
775710,Dace Road - Worcester,2023-08-15 14:40:00+00:00,busbar,,L3 Current (Min),A,19.75
775710,Dace Road - Worcester,2023-08-15 14:40:00+00:00,busbar,,L3 Current (Max),A,46.62
775710,Dace Road - Worcester,2023-08-15 14:40:00+00:00,busbar,,L3 Current (RMS),A,33.12
775710,Dace Road - Worcester,2023-08-15 14:40:00+00:00,busbar,,L2 Current (Min),A,60.75
775710,Dace Road - Worcester,2023-08-15 14:40:00+00:00,busbar,,L2 Current (Max),A,108.75
775710,Dace Road - Worcester,2023-08-15 14:40:00+00:00,busbar,,L2 Current (RMS),A,79.5
775710,Dace Road - Worcester,2023-08-15 14:40:00+00:00,busbar,,L1 Current (Min),A,28.38
775710,Dace Road - Worcester,2023-08-15 14:40:00+00:00,busbar,,L1 Current (Max),A,61.12
775710,Dace Road - Worcester,2023-08-15 14:40:00+00:00,busbar,,L1 Current (RMS),A,38.62
775710,Dace Road - Worcester,2023-08-15 14:40:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 14:40:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.19
775710,Dace Road - Worcester,2023-08-15 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.25
775710,Dace Road - Worcester,2023-08-15 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.75
775710,Dace Road - Worcester,2023-08-15 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-15 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91327
775710,Dace Road - Worcester,2023-08-15 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99219
775710,Dace Road - Worcester,2023-08-15 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9779700000000001
775710,Dace Road - Worcester,2023-08-15 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-15 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-15 14:30:00+00:00,feeder,4.0,N Current (Min),A,12.25
775710,Dace Road - Worcester,2023-08-15 14:30:00+00:00,feeder,4.0,N Current (Max),A,68.5
775710,Dace Road - Worcester,2023-08-15 14:30:00+00:00,feeder,4.0,N Current (RMS),A,23.88
775710,Dace Road - Worcester,2023-08-15 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,2.62
775710,Dace Road - Worcester,2023-08-15 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,20.0
775710,Dace Road - Worcester,2023-08-15 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.38
775710,Dace Road - Worcester,2023-08-15 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,16.38
775710,Dace Road - Worcester,2023-08-15 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,41.25
775710,Dace Road - Worcester,2023-08-15 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
775710,Dace Road - Worcester,2023-08-15 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,4.12
775710,Dace Road - Worcester,2023-08-15 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,21.0
775710,Dace Road - Worcester,2023-08-15 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
775710,Dace Road - Worcester,2023-08-15 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-86.25
775710,Dace Road - Worcester,2023-08-15 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.44
775710,Dace Road - Worcester,2023-08-15 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,121.69
775710,Dace Road - Worcester,2023-08-15 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.04918
775710,Dace Road - Worcester,2023-08-15 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.52822
775710,Dace Road - Worcester,2023-08-15 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.23894
775710,Dace Road - Worcester,2023-08-15 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 14:30:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-15 14:30:00+00:00,feeder,3.0,N Current (Max),A,62.12
775710,Dace Road - Worcester,2023-08-15 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.88
775710,Dace Road - Worcester,2023-08-15 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,20.25
775710,Dace Road - Worcester,2023-08-15 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,21.25
775710,Dace Road - Worcester,2023-08-15 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-15 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,20.62
775710,Dace Road - Worcester,2023-08-15 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,27.19
775710,Dace Road - Worcester,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-170.44
775710,Dace Road - Worcester,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,85.75
775710,Dace Road - Worcester,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.07124
775710,Dace Road - Worcester,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.18145
775710,Dace Road - Worcester,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.08067
775710,Dace Road - Worcester,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 14:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 14:30:00+00:00,feeder,2.0,N Current (Max),A,18.5
775710,Dace Road - Worcester,2023-08-15 14:30:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,6.88
775710,Dace Road - Worcester,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,6.5
775710,Dace Road - Worcester,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,5.0
775710,Dace Road - Worcester,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.5
775710,Dace Road - Worcester,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.25
775710,Dace Road - Worcester,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.0
775710,Dace Road - Worcester,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.75171
775710,Dace Road - Worcester,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9491299999999999
775710,Dace Road - Worcester,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8663
775710,Dace Road - Worcester,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-15 14:30:00+00:00,feeder,1.0,N Current (Min),A,56.62
775710,Dace Road - Worcester,2023-08-15 14:30:00+00:00,feeder,1.0,N Current (Max),A,41.38
775710,Dace Road - Worcester,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,19.62
775710,Dace Road - Worcester,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,31.12
775710,Dace Road - Worcester,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.62
775710,Dace Road - Worcester,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,40.25
775710,Dace Road - Worcester,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,73.25
775710,Dace Road - Worcester,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,53.5
775710,Dace Road - Worcester,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,24.38
775710,Dace Road - Worcester,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,45.88
775710,Dace Road - Worcester,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.25
775710,Dace Road - Worcester,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage (Min),V,243.56
775710,Dace Road - Worcester,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage (Max),V,244.47
775710,Dace Road - Worcester,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
775710,Dace Road - Worcester,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage (Min),V,242.73
775710,Dace Road - Worcester,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage (Max),V,243.67
775710,Dace Road - Worcester,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
775710,Dace Road - Worcester,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage (Min),V,242.47
775710,Dace Road - Worcester,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage (Max),V,243.41
775710,Dace Road - Worcester,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
775710,Dace Road - Worcester,2023-08-15 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 14:30:00+00:00,busbar,,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-15 14:30:00+00:00,busbar,,L2 Active Power,kW,20.0
775710,Dace Road - Worcester,2023-08-15 14:30:00+00:00,busbar,,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-15 14:30:00+00:00,busbar,,N Current (Min),A,41.88
775710,Dace Road - Worcester,2023-08-15 14:30:00+00:00,busbar,,N Current (Max),A,171.88
775710,Dace Road - Worcester,2023-08-15 14:30:00+00:00,busbar,,N Current (RMS),A,63.12
775710,Dace Road - Worcester,2023-08-15 14:30:00+00:00,busbar,,L3 Current (Min),A,22.62
775710,Dace Road - Worcester,2023-08-15 14:30:00+00:00,busbar,,L3 Current (Max),A,49.62
775710,Dace Road - Worcester,2023-08-15 14:30:00+00:00,busbar,,L3 Current (RMS),A,27.88
775710,Dace Road - Worcester,2023-08-15 14:30:00+00:00,busbar,,L2 Current (Min),A,57.5
775710,Dace Road - Worcester,2023-08-15 14:30:00+00:00,busbar,,L2 Current (Max),A,106.62
775710,Dace Road - Worcester,2023-08-15 14:30:00+00:00,busbar,,L2 Current (RMS),A,83.25
775710,Dace Road - Worcester,2023-08-15 14:30:00+00:00,busbar,,L1 Current (Min),A,28.75
775710,Dace Road - Worcester,2023-08-15 14:30:00+00:00,busbar,,L1 Current (Max),A,65.88
775710,Dace Road - Worcester,2023-08-15 14:30:00+00:00,busbar,,L1 Current (RMS),A,42.0
775710,Dace Road - Worcester,2023-08-15 14:30:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 14:30:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.69
775710,Dace Road - Worcester,2023-08-15 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.62
775710,Dace Road - Worcester,2023-08-15 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.38
775710,Dace Road - Worcester,2023-08-15 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-15 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8438399999999999
775710,Dace Road - Worcester,2023-08-15 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99475
775710,Dace Road - Worcester,2023-08-15 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9415899999999999
775710,Dace Road - Worcester,2023-08-15 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-15 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-15 14:20:00+00:00,feeder,4.0,N Current (Min),A,18.25
775710,Dace Road - Worcester,2023-08-15 14:20:00+00:00,feeder,4.0,N Current (Max),A,48.12
775710,Dace Road - Worcester,2023-08-15 14:20:00+00:00,feeder,4.0,N Current (RMS),A,33.75
775710,Dace Road - Worcester,2023-08-15 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,2.62
775710,Dace Road - Worcester,2023-08-15 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,10.75
775710,Dace Road - Worcester,2023-08-15 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.25
775710,Dace Road - Worcester,2023-08-15 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,22.5
775710,Dace Road - Worcester,2023-08-15 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,51.25
775710,Dace Road - Worcester,2023-08-15 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.88
775710,Dace Road - Worcester,2023-08-15 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,4.0
775710,Dace Road - Worcester,2023-08-15 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,17.75
775710,Dace Road - Worcester,2023-08-15 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.12
775710,Dace Road - Worcester,2023-08-15 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-145.62
775710,Dace Road - Worcester,2023-08-15 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.0
775710,Dace Road - Worcester,2023-08-15 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,107.81
775710,Dace Road - Worcester,2023-08-15 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.05513
775710,Dace Road - Worcester,2023-08-15 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.47976
775710,Dace Road - Worcester,2023-08-15 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.0327
775710,Dace Road - Worcester,2023-08-15 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 14:20:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-15 14:20:00+00:00,feeder,3.0,N Current (Max),A,36.75
775710,Dace Road - Worcester,2023-08-15 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-15 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,13.0
775710,Dace Road - Worcester,2023-08-15 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,12.25
775710,Dace Road - Worcester,2023-08-15 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,11.5
775710,Dace Road - Worcester,2023-08-15 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,10.87
775710,Dace Road - Worcester,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,144.69
775710,Dace Road - Worcester,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,82.13
775710,Dace Road - Worcester,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.06325
775710,Dace Road - Worcester,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.14485
775710,Dace Road - Worcester,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.16472
775710,Dace Road - Worcester,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 14:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 14:20:00+00:00,feeder,2.0,N Current (Max),A,10.5
775710,Dace Road - Worcester,2023-08-15 14:20:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,4.12
775710,Dace Road - Worcester,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,3.75
775710,Dace Road - Worcester,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,2.62
775710,Dace Road - Worcester,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.37
775710,Dace Road - Worcester,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.75
775710,Dace Road - Worcester,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.75
775710,Dace Road - Worcester,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.70181
775710,Dace Road - Worcester,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9002700000000001
775710,Dace Road - Worcester,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8888799999999999
775710,Dace Road - Worcester,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-15 14:20:00+00:00,feeder,1.0,N Current (Min),A,53.25
775710,Dace Road - Worcester,2023-08-15 14:20:00+00:00,feeder,1.0,N Current (Max),A,35.25
775710,Dace Road - Worcester,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,17.75
775710,Dace Road - Worcester,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,34.38
775710,Dace Road - Worcester,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.25
775710,Dace Road - Worcester,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,22.75
775710,Dace Road - Worcester,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,68.88
775710,Dace Road - Worcester,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,42.0
775710,Dace Road - Worcester,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,24.38
775710,Dace Road - Worcester,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,51.5
775710,Dace Road - Worcester,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.38
775710,Dace Road - Worcester,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage (Min),V,243.53
775710,Dace Road - Worcester,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage (Max),V,244.67
775710,Dace Road - Worcester,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
775710,Dace Road - Worcester,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage (Min),V,242.59
775710,Dace Road - Worcester,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage (Max),V,244.33
775710,Dace Road - Worcester,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
775710,Dace Road - Worcester,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage (Min),V,242.36
775710,Dace Road - Worcester,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage (Max),V,243.53
775710,Dace Road - Worcester,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
775710,Dace Road - Worcester,2023-08-15 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 14:20:00+00:00,busbar,,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-15 14:20:00+00:00,busbar,,L2 Active Power,kW,19.0
775710,Dace Road - Worcester,2023-08-15 14:20:00+00:00,busbar,,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-15 14:20:00+00:00,busbar,,N Current (Min),A,40.75
775710,Dace Road - Worcester,2023-08-15 14:20:00+00:00,busbar,,N Current (Max),A,101.62
775710,Dace Road - Worcester,2023-08-15 14:20:00+00:00,busbar,,N Current (RMS),A,62.38
775710,Dace Road - Worcester,2023-08-15 14:20:00+00:00,busbar,,L3 Current (Min),A,12.12
775710,Dace Road - Worcester,2023-08-15 14:20:00+00:00,busbar,,L3 Current (Max),A,37.5
775710,Dace Road - Worcester,2023-08-15 14:20:00+00:00,busbar,,L3 Current (RMS),A,26.38
775710,Dace Road - Worcester,2023-08-15 14:20:00+00:00,busbar,,L2 Current (Min),A,49.0
775710,Dace Road - Worcester,2023-08-15 14:20:00+00:00,busbar,,L2 Current (Max),A,119.5
775710,Dace Road - Worcester,2023-08-15 14:20:00+00:00,busbar,,L2 Current (RMS),A,79.0
775710,Dace Road - Worcester,2023-08-15 14:20:00+00:00,busbar,,L1 Current (Min),A,28.12
775710,Dace Road - Worcester,2023-08-15 14:20:00+00:00,busbar,,L1 Current (Max),A,60.62
775710,Dace Road - Worcester,2023-08-15 14:20:00+00:00,busbar,,L1 Current (RMS),A,39.38
775710,Dace Road - Worcester,2023-08-15 14:20:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 14:20:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.06
775710,Dace Road - Worcester,2023-08-15 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.56
775710,Dace Road - Worcester,2023-08-15 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.87
775710,Dace Road - Worcester,2023-08-15 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-15 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94421
775710,Dace Road - Worcester,2023-08-15 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95395
775710,Dace Road - Worcester,2023-08-15 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90964
775710,Dace Road - Worcester,2023-08-15 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-15 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 14:10:00+00:00,feeder,4.0,N Current (Min),A,4.5
775710,Dace Road - Worcester,2023-08-15 14:10:00+00:00,feeder,4.0,N Current (Max),A,40.12
775710,Dace Road - Worcester,2023-08-15 14:10:00+00:00,feeder,4.0,N Current (RMS),A,12.25
775710,Dace Road - Worcester,2023-08-15 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,3.0
775710,Dace Road - Worcester,2023-08-15 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,13.88
