Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-15 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.75
775710,Dace Road - Worcester,2023-08-15 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,6.88
775710,Dace Road - Worcester,2023-08-15 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,29.38
775710,Dace Road - Worcester,2023-08-15 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.75
775710,Dace Road - Worcester,2023-08-15 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,3.5
775710,Dace Road - Worcester,2023-08-15 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,16.62
775710,Dace Road - Worcester,2023-08-15 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.38
775710,Dace Road - Worcester,2023-08-15 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-152.63
775710,Dace Road - Worcester,2023-08-15 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-53.88
775710,Dace Road - Worcester,2023-08-15 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,63.63
775710,Dace Road - Worcester,2023-08-15 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.02766
775710,Dace Road - Worcester,2023-08-15 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.22416999999999998
775710,Dace Road - Worcester,2023-08-15 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.20797
775710,Dace Road - Worcester,2023-08-15 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 14:10:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-15 14:10:00+00:00,feeder,3.0,N Current (Max),A,43.5
775710,Dace Road - Worcester,2023-08-15 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-15 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,14.75
775710,Dace Road - Worcester,2023-08-15 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,14.38
775710,Dace Road - Worcester,2023-08-15 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,14.38
775710,Dace Road - Worcester,2023-08-15 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,23.69
775710,Dace Road - Worcester,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-96.25
775710,Dace Road - Worcester,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,44.12
775710,Dace Road - Worcester,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.03911
775710,Dace Road - Worcester,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.13344
775710,Dace Road - Worcester,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.27044
775710,Dace Road - Worcester,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 14:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 14:10:00+00:00,feeder,2.0,N Current (Max),A,12.0
775710,Dace Road - Worcester,2023-08-15 14:10:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,4.62
775710,Dace Road - Worcester,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,4.12
775710,Dace Road - Worcester,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,3.12
775710,Dace Road - Worcester,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-48.69
775710,Dace Road - Worcester,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.12
775710,Dace Road - Worcester,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.12
775710,Dace Road - Worcester,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.61627
775710,Dace Road - Worcester,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8962399999999999
775710,Dace Road - Worcester,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9147299999999999
775710,Dace Road - Worcester,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-15 14:10:00+00:00,feeder,1.0,N Current (Min),A,46.88
775710,Dace Road - Worcester,2023-08-15 14:10:00+00:00,feeder,1.0,N Current (Max),A,33.75
775710,Dace Road - Worcester,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,16.38
775710,Dace Road - Worcester,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,42.25
775710,Dace Road - Worcester,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.75
775710,Dace Road - Worcester,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,21.5
775710,Dace Road - Worcester,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,55.25
775710,Dace Road - Worcester,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.88
775710,Dace Road - Worcester,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,24.88
775710,Dace Road - Worcester,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,56.12
775710,Dace Road - Worcester,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.38
775710,Dace Road - Worcester,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage (Min),V,243.33
775710,Dace Road - Worcester,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage (Max),V,244.78
775710,Dace Road - Worcester,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
775710,Dace Road - Worcester,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage (Min),V,243.02
775710,Dace Road - Worcester,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage (Max),V,244.33
775710,Dace Road - Worcester,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
775710,Dace Road - Worcester,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage (Min),V,242.48
775710,Dace Road - Worcester,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage (Max),V,243.72
775710,Dace Road - Worcester,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
775710,Dace Road - Worcester,2023-08-15 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 14:10:00+00:00,busbar,,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-15 14:10:00+00:00,busbar,,L2 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-15 14:10:00+00:00,busbar,,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-15 14:10:00+00:00,busbar,,N Current (Min),A,29.5
775710,Dace Road - Worcester,2023-08-15 14:10:00+00:00,busbar,,N Current (Max),A,108.0
775710,Dace Road - Worcester,2023-08-15 14:10:00+00:00,busbar,,N Current (RMS),A,42.75
775710,Dace Road - Worcester,2023-08-15 14:10:00+00:00,busbar,,L3 Current (Min),A,19.12
775710,Dace Road - Worcester,2023-08-15 14:10:00+00:00,busbar,,L3 Current (Max),A,50.0
775710,Dace Road - Worcester,2023-08-15 14:10:00+00:00,busbar,,L3 Current (RMS),A,22.0
775710,Dace Road - Worcester,2023-08-15 14:10:00+00:00,busbar,,L2 Current (Min),A,30.38
775710,Dace Road - Worcester,2023-08-15 14:10:00+00:00,busbar,,L2 Current (Max),A,73.0
775710,Dace Road - Worcester,2023-08-15 14:10:00+00:00,busbar,,L2 Current (RMS),A,50.25
775710,Dace Road - Worcester,2023-08-15 14:10:00+00:00,busbar,,L1 Current (Min),A,29.12
775710,Dace Road - Worcester,2023-08-15 14:10:00+00:00,busbar,,L1 Current (Max),A,61.0
775710,Dace Road - Worcester,2023-08-15 14:10:00+00:00,busbar,,L1 Current (RMS),A,39.75
775710,Dace Road - Worcester,2023-08-15 14:10:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 14:10:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.25
775710,Dace Road - Worcester,2023-08-15 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.44
775710,Dace Road - Worcester,2023-08-15 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.69
775710,Dace Road - Worcester,2023-08-15 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-15 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8501299999999999
775710,Dace Road - Worcester,2023-08-15 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89087
775710,Dace Road - Worcester,2023-08-15 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87634
775710,Dace Road - Worcester,2023-08-15 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-15 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 14:00:00+00:00,feeder,4.0,N Current (Min),A,4.25
775710,Dace Road - Worcester,2023-08-15 14:00:00+00:00,feeder,4.0,N Current (Max),A,90.25
775710,Dace Road - Worcester,2023-08-15 14:00:00+00:00,feeder,4.0,N Current (RMS),A,7.5
775710,Dace Road - Worcester,2023-08-15 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,2.62
775710,Dace Road - Worcester,2023-08-15 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,31.88
775710,Dace Road - Worcester,2023-08-15 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.5
775710,Dace Road - Worcester,2023-08-15 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,6.88
775710,Dace Road - Worcester,2023-08-15 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,30.25
775710,Dace Road - Worcester,2023-08-15 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
775710,Dace Road - Worcester,2023-08-15 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,3.25
775710,Dace Road - Worcester,2023-08-15 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,29.25
775710,Dace Road - Worcester,2023-08-15 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.25
775710,Dace Road - Worcester,2023-08-15 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-59.94
775710,Dace Road - Worcester,2023-08-15 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.31
775710,Dace Road - Worcester,2023-08-15 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,92.94
775710,Dace Road - Worcester,2023-08-15 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00896
775710,Dace Road - Worcester,2023-08-15 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.2828
775710,Dace Road - Worcester,2023-08-15 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.01799
775710,Dace Road - Worcester,2023-08-15 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 14:00:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-15 14:00:00+00:00,feeder,3.0,N Current (Max),A,91.62
775710,Dace Road - Worcester,2023-08-15 14:00:00+00:00,feeder,3.0,N Current (RMS),A,1.5
775710,Dace Road - Worcester,2023-08-15 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,30.25
775710,Dace Road - Worcester,2023-08-15 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-15 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,31.12
775710,Dace Road - Worcester,2023-08-15 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-15 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,30.0
775710,Dace Road - Worcester,2023-08-15 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,139.44
775710,Dace Road - Worcester,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,140.0
775710,Dace Road - Worcester,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,70.12
775710,Dace Road - Worcester,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.06572
775710,Dace Road - Worcester,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.16301
775710,Dace Road - Worcester,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.1765
775710,Dace Road - Worcester,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 14:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 14:00:00+00:00,feeder,2.0,N Current (Max),A,29.62
775710,Dace Road - Worcester,2023-08-15 14:00:00+00:00,feeder,2.0,N Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,10.25
775710,Dace Road - Worcester,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,10.38
775710,Dace Road - Worcester,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,9.0
775710,Dace Road - Worcester,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.56
775710,Dace Road - Worcester,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.56
775710,Dace Road - Worcester,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.25
775710,Dace Road - Worcester,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7366
775710,Dace Road - Worcester,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90835
775710,Dace Road - Worcester,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87103
775710,Dace Road - Worcester,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-15 14:00:00+00:00,feeder,1.0,N Current (Min),A,50.38
775710,Dace Road - Worcester,2023-08-15 14:00:00+00:00,feeder,1.0,N Current (Max),A,35.0
775710,Dace Road - Worcester,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,16.62
775710,Dace Road - Worcester,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,36.62
775710,Dace Road - Worcester,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.25
775710,Dace Road - Worcester,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,35.88
775710,Dace Road - Worcester,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,63.88
775710,Dace Road - Worcester,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,45.75
775710,Dace Road - Worcester,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,21.5
775710,Dace Road - Worcester,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,61.75
775710,Dace Road - Worcester,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.0
775710,Dace Road - Worcester,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage (Min),V,243.23
775710,Dace Road - Worcester,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage (Max),V,244.33
775710,Dace Road - Worcester,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
775710,Dace Road - Worcester,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage (Min),V,243.08
775710,Dace Road - Worcester,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage (Max),V,244.06
775710,Dace Road - Worcester,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
775710,Dace Road - Worcester,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage (Min),V,242.44
775710,Dace Road - Worcester,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage (Max),V,243.41
775710,Dace Road - Worcester,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
775710,Dace Road - Worcester,2023-08-15 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-15 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 14:00:00+00:00,busbar,,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-15 14:00:00+00:00,busbar,,L2 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-15 14:00:00+00:00,busbar,,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-15 14:00:00+00:00,busbar,,N Current (Min),A,28.5
775710,Dace Road - Worcester,2023-08-15 14:00:00+00:00,busbar,,N Current (Max),A,238.88
775710,Dace Road - Worcester,2023-08-15 14:00:00+00:00,busbar,,N Current (RMS),A,43.0
775710,Dace Road - Worcester,2023-08-15 14:00:00+00:00,busbar,,L3 Current (Min),A,19.25
775710,Dace Road - Worcester,2023-08-15 14:00:00+00:00,busbar,,L3 Current (Max),A,90.38
775710,Dace Road - Worcester,2023-08-15 14:00:00+00:00,busbar,,L3 Current (RMS),A,26.75
775710,Dace Road - Worcester,2023-08-15 14:00:00+00:00,busbar,,L2 Current (Min),A,44.5
775710,Dace Road - Worcester,2023-08-15 14:00:00+00:00,busbar,,L2 Current (Max),A,90.0
775710,Dace Road - Worcester,2023-08-15 14:00:00+00:00,busbar,,L2 Current (RMS),A,54.88
775710,Dace Road - Worcester,2023-08-15 14:00:00+00:00,busbar,,L1 Current (Min),A,20.0
775710,Dace Road - Worcester,2023-08-15 14:00:00+00:00,busbar,,L1 Current (Max),A,81.12
775710,Dace Road - Worcester,2023-08-15 14:00:00+00:00,busbar,,L1 Current (RMS),A,36.25
775710,Dace Road - Worcester,2023-08-15 14:00:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 14:00:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.81
775710,Dace Road - Worcester,2023-08-15 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.19
775710,Dace Road - Worcester,2023-08-15 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.44
775710,Dace Road - Worcester,2023-08-15 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-15 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8670899999999999
775710,Dace Road - Worcester,2023-08-15 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8826
775710,Dace Road - Worcester,2023-08-15 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8376100000000001
775710,Dace Road - Worcester,2023-08-15 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-15 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 13:50:00+00:00,feeder,4.0,N Current (Min),A,2.88
775710,Dace Road - Worcester,2023-08-15 13:50:00+00:00,feeder,4.0,N Current (Max),A,52.25
775710,Dace Road - Worcester,2023-08-15 13:50:00+00:00,feeder,4.0,N Current (RMS),A,4.62
775710,Dace Road - Worcester,2023-08-15 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,2.5
775710,Dace Road - Worcester,2023-08-15 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,18.62
775710,Dace Road - Worcester,2023-08-15 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.75
775710,Dace Road - Worcester,2023-08-15 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,5.62
775710,Dace Road - Worcester,2023-08-15 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,18.0
775710,Dace Road - Worcester,2023-08-15 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.12
775710,Dace Road - Worcester,2023-08-15 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,3.25
775710,Dace Road - Worcester,2023-08-15 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,18.38
775710,Dace Road - Worcester,2023-08-15 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.12
775710,Dace Road - Worcester,2023-08-15 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-38.5
775710,Dace Road - Worcester,2023-08-15 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-37.75
775710,Dace Road - Worcester,2023-08-15 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,103.63
775710,Dace Road - Worcester,2023-08-15 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01555
775710,Dace Road - Worcester,2023-08-15 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.10155
775710,Dace Road - Worcester,2023-08-15 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.0537
775710,Dace Road - Worcester,2023-08-15 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 13:50:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-15 13:50:00+00:00,feeder,3.0,N Current (Max),A,53.88
775710,Dace Road - Worcester,2023-08-15 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-15 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,17.75
775710,Dace Road - Worcester,2023-08-15 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,18.0
775710,Dace Road - Worcester,2023-08-15 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,18.0
775710,Dace Road - Worcester,2023-08-15 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,30.87
775710,Dace Road - Worcester,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-146.69
775710,Dace Road - Worcester,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,72.19
775710,Dace Road - Worcester,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.06639
775710,Dace Road - Worcester,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.12395
775710,Dace Road - Worcester,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.23481999999999997
775710,Dace Road - Worcester,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 13:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 13:50:00+00:00,feeder,2.0,N Current (Max),A,16.5
775710,Dace Road - Worcester,2023-08-15 13:50:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,5.88
775710,Dace Road - Worcester,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,6.0
775710,Dace Road - Worcester,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,4.5
775710,Dace Road - Worcester,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.38
775710,Dace Road - Worcester,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.19
775710,Dace Road - Worcester,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.0
775710,Dace Road - Worcester,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8266899999999999
775710,Dace Road - Worcester,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84314
775710,Dace Road - Worcester,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8548600000000001
775710,Dace Road - Worcester,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-15 13:50:00+00:00,feeder,1.0,N Current (Min),A,42.0
775710,Dace Road - Worcester,2023-08-15 13:50:00+00:00,feeder,1.0,N Current (Max),A,26.25
775710,Dace Road - Worcester,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,19.5
775710,Dace Road - Worcester,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,43.25
775710,Dace Road - Worcester,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.38
775710,Dace Road - Worcester,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,28.0
775710,Dace Road - Worcester,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,53.88
775710,Dace Road - Worcester,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.12
775710,Dace Road - Worcester,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,23.25
775710,Dace Road - Worcester,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,51.12
775710,Dace Road - Worcester,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.25
775710,Dace Road - Worcester,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage (Min),V,243.39
775710,Dace Road - Worcester,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage (Max),V,244.64
775710,Dace Road - Worcester,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
775710,Dace Road - Worcester,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage (Min),V,243.03
775710,Dace Road - Worcester,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage (Max),V,244.25
775710,Dace Road - Worcester,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
775710,Dace Road - Worcester,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage (Min),V,242.38
775710,Dace Road - Worcester,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage (Max),V,243.61
775710,Dace Road - Worcester,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
775710,Dace Road - Worcester,2023-08-15 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-15 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 13:50:00+00:00,busbar,,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-15 13:50:00+00:00,busbar,,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-15 13:50:00+00:00,busbar,,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-15 13:50:00+00:00,busbar,,N Current (Min),A,23.5
775710,Dace Road - Worcester,2023-08-15 13:50:00+00:00,busbar,,N Current (Max),A,138.0
775710,Dace Road - Worcester,2023-08-15 13:50:00+00:00,busbar,,N Current (RMS),A,30.38
775710,Dace Road - Worcester,2023-08-15 13:50:00+00:00,busbar,,L3 Current (Min),A,21.62
775710,Dace Road - Worcester,2023-08-15 13:50:00+00:00,busbar,,L3 Current (Max),A,54.88
775710,Dace Road - Worcester,2023-08-15 13:50:00+00:00,busbar,,L3 Current (RMS),A,30.25
775710,Dace Road - Worcester,2023-08-15 13:50:00+00:00,busbar,,L2 Current (Min),A,34.5
775710,Dace Road - Worcester,2023-08-15 13:50:00+00:00,busbar,,L2 Current (Max),A,59.38
775710,Dace Road - Worcester,2023-08-15 13:50:00+00:00,busbar,,L2 Current (RMS),A,42.25
775710,Dace Road - Worcester,2023-08-15 13:50:00+00:00,busbar,,L1 Current (Min),A,26.75
775710,Dace Road - Worcester,2023-08-15 13:50:00+00:00,busbar,,L1 Current (Max),A,65.88
775710,Dace Road - Worcester,2023-08-15 13:50:00+00:00,busbar,,L1 Current (RMS),A,34.38
775710,Dace Road - Worcester,2023-08-15 13:50:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 13:50:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.0
775710,Dace Road - Worcester,2023-08-15 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.75
775710,Dace Road - Worcester,2023-08-15 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.44
775710,Dace Road - Worcester,2023-08-15 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-15 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80819
775710,Dace Road - Worcester,2023-08-15 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87256
775710,Dace Road - Worcester,2023-08-15 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8954799999999999
775710,Dace Road - Worcester,2023-08-15 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 13:40:00+00:00,feeder,4.0,N Current (Min),A,3.75
775710,Dace Road - Worcester,2023-08-15 13:40:00+00:00,feeder,4.0,N Current (Max),A,28.12
775710,Dace Road - Worcester,2023-08-15 13:40:00+00:00,feeder,4.0,N Current (RMS),A,5.12
775710,Dace Road - Worcester,2023-08-15 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,2.62
775710,Dace Road - Worcester,2023-08-15 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,14.12
775710,Dace Road - Worcester,2023-08-15 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.88
775710,Dace Road - Worcester,2023-08-15 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,4.62
775710,Dace Road - Worcester,2023-08-15 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,12.12
775710,Dace Road - Worcester,2023-08-15 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.88
775710,Dace Road - Worcester,2023-08-15 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,3.38
775710,Dace Road - Worcester,2023-08-15 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,11.0
775710,Dace Road - Worcester,2023-08-15 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.38
775710,Dace Road - Worcester,2023-08-15 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,150.5
775710,Dace Road - Worcester,2023-08-15 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-62.25
775710,Dace Road - Worcester,2023-08-15 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,47.5
775710,Dace Road - Worcester,2023-08-15 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00331
775710,Dace Road - Worcester,2023-08-15 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.06502000000000001
775710,Dace Road - Worcester,2023-08-15 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40998999999999997
775710,Dace Road - Worcester,2023-08-15 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 13:40:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-15 13:40:00+00:00,feeder,3.0,N Current (Max),A,28.38
775710,Dace Road - Worcester,2023-08-15 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-15 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,9.5
775710,Dace Road - Worcester,2023-08-15 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,10.0
775710,Dace Road - Worcester,2023-08-15 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,9.5
775710,Dace Road - Worcester,2023-08-15 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,118.44
775710,Dace Road - Worcester,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,121.94
775710,Dace Road - Worcester,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,75.19
775710,Dace Road - Worcester,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.03893
775710,Dace Road - Worcester,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.09312999999999999
775710,Dace Road - Worcester,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.34853
775710,Dace Road - Worcester,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 13:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 13:40:00+00:00,feeder,2.0,N Current (Max),A,8.25
775710,Dace Road - Worcester,2023-08-15 13:40:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.12
775710,Dace Road - Worcester,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,3.0
775710,Dace Road - Worcester,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,2.12
775710,Dace Road - Worcester,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.25
775710,Dace Road - Worcester,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.12
775710,Dace Road - Worcester,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.06
775710,Dace Road - Worcester,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7200300000000001
775710,Dace Road - Worcester,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75702
775710,Dace Road - Worcester,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8977
775710,Dace Road - Worcester,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-15 13:40:00+00:00,feeder,1.0,N Current (Min),A,43.75
775710,Dace Road - Worcester,2023-08-15 13:40:00+00:00,feeder,1.0,N Current (Max),A,31.25
775710,Dace Road - Worcester,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,13.62
775710,Dace Road - Worcester,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,35.0
775710,Dace Road - Worcester,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.12
775710,Dace Road - Worcester,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,19.38
775710,Dace Road - Worcester,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,42.5
775710,Dace Road - Worcester,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.75
775710,Dace Road - Worcester,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,25.5
775710,Dace Road - Worcester,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,56.25
775710,Dace Road - Worcester,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.38
775710,Dace Road - Worcester,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage (Min),V,243.92
775710,Dace Road - Worcester,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage (Max),V,244.69
775710,Dace Road - Worcester,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
775710,Dace Road - Worcester,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage (Min),V,243.97
775710,Dace Road - Worcester,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage (Max),V,244.66
775710,Dace Road - Worcester,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
775710,Dace Road - Worcester,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage (Min),V,242.97
775710,Dace Road - Worcester,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage (Max),V,243.7
775710,Dace Road - Worcester,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
775710,Dace Road - Worcester,2023-08-15 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-15 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 13:40:00+00:00,busbar,,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-15 13:40:00+00:00,busbar,,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-15 13:40:00+00:00,busbar,,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-15 13:40:00+00:00,busbar,,N Current (Min),A,27.88
775710,Dace Road - Worcester,2023-08-15 13:40:00+00:00,busbar,,N Current (Max),A,79.88
775710,Dace Road - Worcester,2023-08-15 13:40:00+00:00,busbar,,N Current (RMS),A,35.5
775710,Dace Road - Worcester,2023-08-15 13:40:00+00:00,busbar,,L3 Current (Min),A,13.25
775710,Dace Road - Worcester,2023-08-15 13:40:00+00:00,busbar,,L3 Current (Max),A,39.38
775710,Dace Road - Worcester,2023-08-15 13:40:00+00:00,busbar,,L3 Current (RMS),A,24.75
775710,Dace Road - Worcester,2023-08-15 13:40:00+00:00,busbar,,L2 Current (Min),A,25.75
