Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-15 13:40:00+00:00,busbar,,L2 Current (Max),A,48.88
775710,Dace Road - Worcester,2023-08-15 13:40:00+00:00,busbar,,L2 Current (RMS),A,34.38
775710,Dace Road - Worcester,2023-08-15 13:40:00+00:00,busbar,,L1 Current (Min),A,30.0
775710,Dace Road - Worcester,2023-08-15 13:40:00+00:00,busbar,,L1 Current (Max),A,65.62
775710,Dace Road - Worcester,2023-08-15 13:40:00+00:00,busbar,,L1 Current (RMS),A,40.0
775710,Dace Road - Worcester,2023-08-15 13:40:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 13:40:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,34.69
775710,Dace Road - Worcester,2023-08-15 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.88
775710,Dace Road - Worcester,2023-08-15 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.37
775710,Dace Road - Worcester,2023-08-15 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-15 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9268200000000001
775710,Dace Road - Worcester,2023-08-15 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88775
775710,Dace Road - Worcester,2023-08-15 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88855
775710,Dace Road - Worcester,2023-08-15 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-15 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 13:30:00+00:00,feeder,4.0,N Current (Min),A,3.62
775710,Dace Road - Worcester,2023-08-15 13:30:00+00:00,feeder,4.0,N Current (Max),A,22.62
775710,Dace Road - Worcester,2023-08-15 13:30:00+00:00,feeder,4.0,N Current (RMS),A,7.12
775710,Dace Road - Worcester,2023-08-15 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,2.12
775710,Dace Road - Worcester,2023-08-15 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,18.38
775710,Dace Road - Worcester,2023-08-15 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.25
775710,Dace Road - Worcester,2023-08-15 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,4.88
775710,Dace Road - Worcester,2023-08-15 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,9.12
775710,Dace Road - Worcester,2023-08-15 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.75
775710,Dace Road - Worcester,2023-08-15 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,3.38
775710,Dace Road - Worcester,2023-08-15 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,11.0
775710,Dace Road - Worcester,2023-08-15 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.38
775710,Dace Road - Worcester,2023-08-15 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,145.75
775710,Dace Road - Worcester,2023-08-15 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-95.25
775710,Dace Road - Worcester,2023-08-15 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,34.25
775710,Dace Road - Worcester,2023-08-15 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.037860000000000005
775710,Dace Road - Worcester,2023-08-15 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.038439999999999995
775710,Dace Road - Worcester,2023-08-15 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.25786
775710,Dace Road - Worcester,2023-08-15 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 13:30:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-15 13:30:00+00:00,feeder,3.0,N Current (Max),A,20.0
775710,Dace Road - Worcester,2023-08-15 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-15 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,6.75
775710,Dace Road - Worcester,2023-08-15 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,6.38
775710,Dace Road - Worcester,2023-08-15 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,6.75
775710,Dace Road - Worcester,2023-08-15 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-46.19
775710,Dace Road - Worcester,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.69
775710,Dace Road - Worcester,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,39.81
775710,Dace Road - Worcester,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.057179999999999995
775710,Dace Road - Worcester,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.12453
775710,Dace Road - Worcester,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.29631
775710,Dace Road - Worcester,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 13:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 13:30:00+00:00,feeder,2.0,N Current (Max),A,5.62
775710,Dace Road - Worcester,2023-08-15 13:30:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,2.12
775710,Dace Road - Worcester,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,1.88
775710,Dace Road - Worcester,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,1.38
775710,Dace Road - Worcester,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.25
775710,Dace Road - Worcester,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.31
775710,Dace Road - Worcester,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.31
775710,Dace Road - Worcester,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7388899999999999
775710,Dace Road - Worcester,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85501
775710,Dace Road - Worcester,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90338
775710,Dace Road - Worcester,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-15 13:30:00+00:00,feeder,1.0,N Current (Min),A,38.75
775710,Dace Road - Worcester,2023-08-15 13:30:00+00:00,feeder,1.0,N Current (Max),A,30.25
775710,Dace Road - Worcester,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,19.25
775710,Dace Road - Worcester,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,32.5
775710,Dace Road - Worcester,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.88
775710,Dace Road - Worcester,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,27.25
775710,Dace Road - Worcester,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,45.5
775710,Dace Road - Worcester,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.5
775710,Dace Road - Worcester,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,24.88
775710,Dace Road - Worcester,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,47.38
775710,Dace Road - Worcester,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.75
775710,Dace Road - Worcester,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage (Min),V,243.59
775710,Dace Road - Worcester,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage (Max),V,244.66
775710,Dace Road - Worcester,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
775710,Dace Road - Worcester,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage (Min),V,243.67
775710,Dace Road - Worcester,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage (Max),V,244.67
775710,Dace Road - Worcester,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
775710,Dace Road - Worcester,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage (Min),V,242.53
775710,Dace Road - Worcester,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage (Max),V,243.48
775710,Dace Road - Worcester,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
775710,Dace Road - Worcester,2023-08-15 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-15 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 13:30:00+00:00,busbar,,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-15 13:30:00+00:00,busbar,,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-15 13:30:00+00:00,busbar,,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-15 13:30:00+00:00,busbar,,N Current (Min),A,24.25
775710,Dace Road - Worcester,2023-08-15 13:30:00+00:00,busbar,,N Current (Max),A,52.75
775710,Dace Road - Worcester,2023-08-15 13:30:00+00:00,busbar,,N Current (RMS),A,31.25
775710,Dace Road - Worcester,2023-08-15 13:30:00+00:00,busbar,,L3 Current (Min),A,21.5
775710,Dace Road - Worcester,2023-08-15 13:30:00+00:00,busbar,,L3 Current (Max),A,42.75
775710,Dace Road - Worcester,2023-08-15 13:30:00+00:00,busbar,,L3 Current (RMS),A,30.0
775710,Dace Road - Worcester,2023-08-15 13:30:00+00:00,busbar,,L2 Current (Min),A,33.75
775710,Dace Road - Worcester,2023-08-15 13:30:00+00:00,busbar,,L2 Current (Max),A,51.12
775710,Dace Road - Worcester,2023-08-15 13:30:00+00:00,busbar,,L2 Current (RMS),A,41.12
775710,Dace Road - Worcester,2023-08-15 13:30:00+00:00,busbar,,L1 Current (Min),A,29.38
775710,Dace Road - Worcester,2023-08-15 13:30:00+00:00,busbar,,L1 Current (Max),A,51.88
775710,Dace Road - Worcester,2023-08-15 13:30:00+00:00,busbar,,L1 Current (RMS),A,39.25
775710,Dace Road - Worcester,2023-08-15 13:30:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 13:30:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.25
775710,Dace Road - Worcester,2023-08-15 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.5
775710,Dace Road - Worcester,2023-08-15 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.25
775710,Dace Road - Worcester,2023-08-15 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-15 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97488
775710,Dace Road - Worcester,2023-08-15 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9149799999999999
775710,Dace Road - Worcester,2023-08-15 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92258
775710,Dace Road - Worcester,2023-08-15 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-15 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-15 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 13:20:00+00:00,feeder,4.0,N Current (Min),A,2.5
775710,Dace Road - Worcester,2023-08-15 13:20:00+00:00,feeder,4.0,N Current (Max),A,32.75
775710,Dace Road - Worcester,2023-08-15 13:20:00+00:00,feeder,4.0,N Current (RMS),A,5.5
775710,Dace Road - Worcester,2023-08-15 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,2.38
775710,Dace Road - Worcester,2023-08-15 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,19.25
775710,Dace Road - Worcester,2023-08-15 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.12
775710,Dace Road - Worcester,2023-08-15 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,5.25
775710,Dace Road - Worcester,2023-08-15 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,28.12
775710,Dace Road - Worcester,2023-08-15 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.75
775710,Dace Road - Worcester,2023-08-15 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,3.5
775710,Dace Road - Worcester,2023-08-15 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,12.5
775710,Dace Road - Worcester,2023-08-15 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.25
775710,Dace Road - Worcester,2023-08-15 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-55.0
775710,Dace Road - Worcester,2023-08-15 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-93.31
775710,Dace Road - Worcester,2023-08-15 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,47.69
775710,Dace Road - Worcester,2023-08-15 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01353
775710,Dace Road - Worcester,2023-08-15 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.08442999999999999
775710,Dace Road - Worcester,2023-08-15 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.25832
775710,Dace Road - Worcester,2023-08-15 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 13:20:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-15 13:20:00+00:00,feeder,3.0,N Current (Max),A,33.38
775710,Dace Road - Worcester,2023-08-15 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-15 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,10.5
775710,Dace Road - Worcester,2023-08-15 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,11.75
775710,Dace Road - Worcester,2023-08-15 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,11.38
775710,Dace Road - Worcester,2023-08-15 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-15 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,123.88
775710,Dace Road - Worcester,2023-08-15 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-161.44
775710,Dace Road - Worcester,2023-08-15 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,19.69
775710,Dace Road - Worcester,2023-08-15 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.03673
775710,Dace Road - Worcester,2023-08-15 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.11600999999999999
775710,Dace Road - Worcester,2023-08-15 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.29812
775710,Dace Road - Worcester,2023-08-15 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 13:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 13:20:00+00:00,feeder,2.0,N Current (Max),A,9.38
775710,Dace Road - Worcester,2023-08-15 13:20:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
775710,Dace Road - Worcester,2023-08-15 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,3.5
775710,Dace Road - Worcester,2023-08-15 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,2.62
775710,Dace Road - Worcester,2023-08-15 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-37.37
775710,Dace Road - Worcester,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.25
775710,Dace Road - Worcester,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.06
775710,Dace Road - Worcester,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.59438
775710,Dace Road - Worcester,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7857
775710,Dace Road - Worcester,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88144
775710,Dace Road - Worcester,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-15 13:20:00+00:00,feeder,1.0,N Current (Min),A,47.12
775710,Dace Road - Worcester,2023-08-15 13:20:00+00:00,feeder,1.0,N Current (Max),A,31.25
775710,Dace Road - Worcester,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,13.62
775710,Dace Road - Worcester,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,32.62
775710,Dace Road - Worcester,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.12
775710,Dace Road - Worcester,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,20.38
775710,Dace Road - Worcester,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,56.25
775710,Dace Road - Worcester,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.25
775710,Dace Road - Worcester,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,25.38
775710,Dace Road - Worcester,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,46.75
775710,Dace Road - Worcester,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.38
775710,Dace Road - Worcester,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage (Min),V,243.8
775710,Dace Road - Worcester,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage (Max),V,244.64
775710,Dace Road - Worcester,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
775710,Dace Road - Worcester,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage (Min),V,243.16
775710,Dace Road - Worcester,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage (Max),V,244.19
775710,Dace Road - Worcester,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
775710,Dace Road - Worcester,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage (Min),V,242.55
775710,Dace Road - Worcester,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage (Max),V,243.28
775710,Dace Road - Worcester,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
775710,Dace Road - Worcester,2023-08-15 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-15 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 13:20:00+00:00,busbar,,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-15 13:20:00+00:00,busbar,,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-15 13:20:00+00:00,busbar,,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-15 13:20:00+00:00,busbar,,N Current (Min),A,24.75
775710,Dace Road - Worcester,2023-08-15 13:20:00+00:00,busbar,,N Current (Max),A,86.25
775710,Dace Road - Worcester,2023-08-15 13:20:00+00:00,busbar,,N Current (RMS),A,33.5
775710,Dace Road - Worcester,2023-08-15 13:20:00+00:00,busbar,,L3 Current (Min),A,16.75
775710,Dace Road - Worcester,2023-08-15 13:20:00+00:00,busbar,,L3 Current (Max),A,41.75
775710,Dace Road - Worcester,2023-08-15 13:20:00+00:00,busbar,,L3 Current (RMS),A,25.5
775710,Dace Road - Worcester,2023-08-15 13:20:00+00:00,busbar,,L2 Current (Min),A,28.62
775710,Dace Road - Worcester,2023-08-15 13:20:00+00:00,busbar,,L2 Current (Max),A,62.62
775710,Dace Road - Worcester,2023-08-15 13:20:00+00:00,busbar,,L2 Current (RMS),A,39.5
775710,Dace Road - Worcester,2023-08-15 13:20:00+00:00,busbar,,L1 Current (Min),A,30.0
775710,Dace Road - Worcester,2023-08-15 13:20:00+00:00,busbar,,L1 Current (Max),A,51.38
775710,Dace Road - Worcester,2023-08-15 13:20:00+00:00,busbar,,L1 Current (RMS),A,36.5
775710,Dace Road - Worcester,2023-08-15 13:20:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 13:20:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.88
775710,Dace Road - Worcester,2023-08-15 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.0
775710,Dace Road - Worcester,2023-08-15 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.62
775710,Dace Road - Worcester,2023-08-15 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8492700000000001
775710,Dace Road - Worcester,2023-08-15 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9012100000000001
775710,Dace Road - Worcester,2023-08-15 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9161100000000001
775710,Dace Road - Worcester,2023-08-15 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 13:10:00+00:00,feeder,4.0,N Current (Min),A,2.5
775710,Dace Road - Worcester,2023-08-15 13:10:00+00:00,feeder,4.0,N Current (Max),A,37.62
775710,Dace Road - Worcester,2023-08-15 13:10:00+00:00,feeder,4.0,N Current (RMS),A,6.75
775710,Dace Road - Worcester,2023-08-15 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,1.88
775710,Dace Road - Worcester,2023-08-15 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,22.25
775710,Dace Road - Worcester,2023-08-15 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.25
775710,Dace Road - Worcester,2023-08-15 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,5.0
775710,Dace Road - Worcester,2023-08-15 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,14.25
775710,Dace Road - Worcester,2023-08-15 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.75
775710,Dace Road - Worcester,2023-08-15 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,4.38
775710,Dace Road - Worcester,2023-08-15 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,15.25
775710,Dace Road - Worcester,2023-08-15 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.75
775710,Dace Road - Worcester,2023-08-15 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-126.0
775710,Dace Road - Worcester,2023-08-15 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-53.12
775710,Dace Road - Worcester,2023-08-15 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,76.5
775710,Dace Road - Worcester,2023-08-15 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.012830000000000001
775710,Dace Road - Worcester,2023-08-15 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.12908
775710,Dace Road - Worcester,2023-08-15 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.11269000000000001
775710,Dace Road - Worcester,2023-08-15 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 13:10:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-15 13:10:00+00:00,feeder,3.0,N Current (Max),A,39.62
775710,Dace Road - Worcester,2023-08-15 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-15 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,12.88
775710,Dace Road - Worcester,2023-08-15 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,13.38
775710,Dace Road - Worcester,2023-08-15 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,13.12
775710,Dace Road - Worcester,2023-08-15 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-15 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,139.69
775710,Dace Road - Worcester,2023-08-15 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-174.63
775710,Dace Road - Worcester,2023-08-15 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,56.43
775710,Dace Road - Worcester,2023-08-15 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.0446
775710,Dace Road - Worcester,2023-08-15 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.1169
775710,Dace Road - Worcester,2023-08-15 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.25243000000000004
775710,Dace Road - Worcester,2023-08-15 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 13:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 13:10:00+00:00,feeder,2.0,N Current (Max),A,11.62
775710,Dace Road - Worcester,2023-08-15 13:10:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,4.38
775710,Dace Road - Worcester,2023-08-15 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,4.12
775710,Dace Road - Worcester,2023-08-15 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,3.25
775710,Dace Road - Worcester,2023-08-15 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-56.37
775710,Dace Road - Worcester,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.56
775710,Dace Road - Worcester,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.68
775710,Dace Road - Worcester,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.74771
775710,Dace Road - Worcester,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85782
775710,Dace Road - Worcester,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8862899999999999
775710,Dace Road - Worcester,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-15 13:10:00+00:00,feeder,1.0,N Current (Min),A,40.88
775710,Dace Road - Worcester,2023-08-15 13:10:00+00:00,feeder,1.0,N Current (Max),A,29.0
775710,Dace Road - Worcester,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,13.75
775710,Dace Road - Worcester,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,35.0
775710,Dace Road - Worcester,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.25
775710,Dace Road - Worcester,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,20.38
775710,Dace Road - Worcester,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,52.12
775710,Dace Road - Worcester,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.25
775710,Dace Road - Worcester,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,24.62
775710,Dace Road - Worcester,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,45.25
775710,Dace Road - Worcester,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.88
775710,Dace Road - Worcester,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage (Min),V,243.69
775710,Dace Road - Worcester,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage (Max),V,244.69
775710,Dace Road - Worcester,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
775710,Dace Road - Worcester,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage (Min),V,243.38
775710,Dace Road - Worcester,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage (Max),V,244.33
775710,Dace Road - Worcester,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
775710,Dace Road - Worcester,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage (Min),V,242.52
775710,Dace Road - Worcester,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage (Max),V,243.59
775710,Dace Road - Worcester,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
775710,Dace Road - Worcester,2023-08-15 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 13:10:00+00:00,busbar,,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-15 13:10:00+00:00,busbar,,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-15 13:10:00+00:00,busbar,,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-15 13:10:00+00:00,busbar,,N Current (Min),A,24.62
775710,Dace Road - Worcester,2023-08-15 13:10:00+00:00,busbar,,N Current (Max),A,101.38
775710,Dace Road - Worcester,2023-08-15 13:10:00+00:00,busbar,,N Current (RMS),A,33.25
775710,Dace Road - Worcester,2023-08-15 13:10:00+00:00,busbar,,L3 Current (Min),A,20.5
775710,Dace Road - Worcester,2023-08-15 13:10:00+00:00,busbar,,L3 Current (Max),A,55.38
775710,Dace Road - Worcester,2023-08-15 13:10:00+00:00,busbar,,L3 Current (RMS),A,26.88
775710,Dace Road - Worcester,2023-08-15 13:10:00+00:00,busbar,,L2 Current (Min),A,26.12
775710,Dace Road - Worcester,2023-08-15 13:10:00+00:00,busbar,,L2 Current (Max),A,59.88
775710,Dace Road - Worcester,2023-08-15 13:10:00+00:00,busbar,,L2 Current (RMS),A,40.88
775710,Dace Road - Worcester,2023-08-15 13:10:00+00:00,busbar,,L1 Current (Min),A,29.5
775710,Dace Road - Worcester,2023-08-15 13:10:00+00:00,busbar,,L1 Current (Max),A,55.62
775710,Dace Road - Worcester,2023-08-15 13:10:00+00:00,busbar,,L1 Current (RMS),A,36.12
775710,Dace Road - Worcester,2023-08-15 13:10:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 13:10:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.12
775710,Dace Road - Worcester,2023-08-15 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.25
775710,Dace Road - Worcester,2023-08-15 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.07
775710,Dace Road - Worcester,2023-08-15 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-15 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89899
775710,Dace Road - Worcester,2023-08-15 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90466
775710,Dace Road - Worcester,2023-08-15 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9183
775710,Dace Road - Worcester,2023-08-15 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-15 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 13:00:00+00:00,feeder,4.0,N Current (Min),A,3.62
775710,Dace Road - Worcester,2023-08-15 13:00:00+00:00,feeder,4.0,N Current (Max),A,33.5
775710,Dace Road - Worcester,2023-08-15 13:00:00+00:00,feeder,4.0,N Current (RMS),A,7.12
775710,Dace Road - Worcester,2023-08-15 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,2.0
775710,Dace Road - Worcester,2023-08-15 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,10.62
775710,Dace Road - Worcester,2023-08-15 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,2.88
775710,Dace Road - Worcester,2023-08-15 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,5.0
775710,Dace Road - Worcester,2023-08-15 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,15.25
775710,Dace Road - Worcester,2023-08-15 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.38
775710,Dace Road - Worcester,2023-08-15 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,3.75
775710,Dace Road - Worcester,2023-08-15 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,14.62
775710,Dace Road - Worcester,2023-08-15 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.62
775710,Dace Road - Worcester,2023-08-15 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-64.19
775710,Dace Road - Worcester,2023-08-15 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-56.31
775710,Dace Road - Worcester,2023-08-15 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,97.94
775710,Dace Road - Worcester,2023-08-15 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00011
775710,Dace Road - Worcester,2023-08-15 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.07543
775710,Dace Road - Worcester,2023-08-15 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.131
775710,Dace Road - Worcester,2023-08-15 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 13:00:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 13:00:00+00:00,feeder,3.0,N Current (Max),A,34.62
775710,Dace Road - Worcester,2023-08-15 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-15 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,11.38
775710,Dace Road - Worcester,2023-08-15 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,11.62
775710,Dace Road - Worcester,2023-08-15 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,11.38
775710,Dace Road - Worcester,2023-08-15 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-15 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,32.06
775710,Dace Road - Worcester,2023-08-15 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-179.81
775710,Dace Road - Worcester,2023-08-15 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,51.56
775710,Dace Road - Worcester,2023-08-15 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.053329999999999995
775710,Dace Road - Worcester,2023-08-15 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.10686
775710,Dace Road - Worcester,2023-08-15 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.26342
775710,Dace Road - Worcester,2023-08-15 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 13:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 13:00:00+00:00,feeder,2.0,N Current (Max),A,10.5
775710,Dace Road - Worcester,2023-08-15 13:00:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.88
775710,Dace Road - Worcester,2023-08-15 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.5
775710,Dace Road - Worcester,2023-08-15 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,3.0
775710,Dace Road - Worcester,2023-08-15 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.44
775710,Dace Road - Worcester,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.06
775710,Dace Road - Worcester,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.12
775710,Dace Road - Worcester,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7102
775710,Dace Road - Worcester,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86706
775710,Dace Road - Worcester,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88779
775710,Dace Road - Worcester,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-15 13:00:00+00:00,feeder,1.0,N Current (Min),A,61.38
775710,Dace Road - Worcester,2023-08-15 13:00:00+00:00,feeder,1.0,N Current (Max),A,27.75
775710,Dace Road - Worcester,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,11.88
775710,Dace Road - Worcester,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,46.75
775710,Dace Road - Worcester,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.88
