Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,26.5
775710,Dace Road - Worcester,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,55.25
775710,Dace Road - Worcester,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.38
775710,Dace Road - Worcester,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,25.38
775710,Dace Road - Worcester,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,66.5
775710,Dace Road - Worcester,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.5
775710,Dace Road - Worcester,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage (Min),V,243.69
775710,Dace Road - Worcester,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage (Max),V,244.67
775710,Dace Road - Worcester,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
775710,Dace Road - Worcester,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage (Min),V,243.27
775710,Dace Road - Worcester,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage (Max),V,244.36
775710,Dace Road - Worcester,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
775710,Dace Road - Worcester,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage (Min),V,242.38
775710,Dace Road - Worcester,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage (Max),V,243.59
775710,Dace Road - Worcester,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
775710,Dace Road - Worcester,2023-08-15 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-15 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 13:00:00+00:00,busbar,,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-15 13:00:00+00:00,busbar,,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-15 13:00:00+00:00,busbar,,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-15 13:00:00+00:00,busbar,,N Current (Min),A,23.62
775710,Dace Road - Worcester,2023-08-15 13:00:00+00:00,busbar,,N Current (Max),A,115.5
775710,Dace Road - Worcester,2023-08-15 13:00:00+00:00,busbar,,N Current (RMS),A,32.75
775710,Dace Road - Worcester,2023-08-15 13:00:00+00:00,busbar,,L3 Current (Min),A,12.0
775710,Dace Road - Worcester,2023-08-15 13:00:00+00:00,busbar,,L3 Current (Max),A,49.75
775710,Dace Road - Worcester,2023-08-15 13:00:00+00:00,busbar,,L3 Current (RMS),A,30.5
775710,Dace Road - Worcester,2023-08-15 13:00:00+00:00,busbar,,L2 Current (Min),A,33.5
775710,Dace Road - Worcester,2023-08-15 13:00:00+00:00,busbar,,L2 Current (Max),A,63.5
775710,Dace Road - Worcester,2023-08-15 13:00:00+00:00,busbar,,L2 Current (RMS),A,40.62
775710,Dace Road - Worcester,2023-08-15 13:00:00+00:00,busbar,,L1 Current (Min),A,29.38
775710,Dace Road - Worcester,2023-08-15 13:00:00+00:00,busbar,,L1 Current (Max),A,72.0
775710,Dace Road - Worcester,2023-08-15 13:00:00+00:00,busbar,,L1 Current (RMS),A,38.5
775710,Dace Road - Worcester,2023-08-15 13:00:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 13:00:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.19
775710,Dace Road - Worcester,2023-08-15 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.87
775710,Dace Road - Worcester,2023-08-15 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,22.12
775710,Dace Road - Worcester,2023-08-15 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-15 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8925200000000001
775710,Dace Road - Worcester,2023-08-15 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9100299999999999
775710,Dace Road - Worcester,2023-08-15 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95673
775710,Dace Road - Worcester,2023-08-15 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-15 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-15 12:50:00+00:00,feeder,4.0,N Current (Min),A,4.88
775710,Dace Road - Worcester,2023-08-15 12:50:00+00:00,feeder,4.0,N Current (Max),A,35.25
775710,Dace Road - Worcester,2023-08-15 12:50:00+00:00,feeder,4.0,N Current (RMS),A,8.38
775710,Dace Road - Worcester,2023-08-15 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,2.12
775710,Dace Road - Worcester,2023-08-15 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,12.12
775710,Dace Road - Worcester,2023-08-15 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,2.75
775710,Dace Road - Worcester,2023-08-15 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,6.0
775710,Dace Road - Worcester,2023-08-15 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,14.75
775710,Dace Road - Worcester,2023-08-15 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
775710,Dace Road - Worcester,2023-08-15 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,4.0
775710,Dace Road - Worcester,2023-08-15 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,13.25
775710,Dace Road - Worcester,2023-08-15 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.38
775710,Dace Road - Worcester,2023-08-15 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-162.69
775710,Dace Road - Worcester,2023-08-15 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-75.25
775710,Dace Road - Worcester,2023-08-15 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,39.63
775710,Dace Road - Worcester,2023-08-15 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.05989
775710,Dace Road - Worcester,2023-08-15 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.2528
775710,Dace Road - Worcester,2023-08-15 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.26775
775710,Dace Road - Worcester,2023-08-15 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 12:50:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-15 12:50:00+00:00,feeder,3.0,N Current (Max),A,35.38
775710,Dace Road - Worcester,2023-08-15 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-15 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,11.88
775710,Dace Road - Worcester,2023-08-15 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,12.0
775710,Dace Road - Worcester,2023-08-15 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,11.88
775710,Dace Road - Worcester,2023-08-15 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,17.94
775710,Dace Road - Worcester,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-145.62
775710,Dace Road - Worcester,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,28.44
775710,Dace Road - Worcester,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.02797
775710,Dace Road - Worcester,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.14659
775710,Dace Road - Worcester,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.29354
775710,Dace Road - Worcester,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 12:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 12:50:00+00:00,feeder,2.0,N Current (Max),A,10.75
775710,Dace Road - Worcester,2023-08-15 12:50:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,4.0
775710,Dace Road - Worcester,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,3.75
775710,Dace Road - Worcester,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,2.88
775710,Dace Road - Worcester,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-90.5
775710,Dace Road - Worcester,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.12
775710,Dace Road - Worcester,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.31
775710,Dace Road - Worcester,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.25618
775710,Dace Road - Worcester,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91174
775710,Dace Road - Worcester,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93329
775710,Dace Road - Worcester,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-15 12:50:00+00:00,feeder,1.0,N Current (Min),A,64.75
775710,Dace Road - Worcester,2023-08-15 12:50:00+00:00,feeder,1.0,N Current (Max),A,44.62
775710,Dace Road - Worcester,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,12.12
775710,Dace Road - Worcester,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,25.88
775710,Dace Road - Worcester,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.75
775710,Dace Road - Worcester,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,25.25
775710,Dace Road - Worcester,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,69.88
775710,Dace Road - Worcester,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.38
775710,Dace Road - Worcester,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,25.5
775710,Dace Road - Worcester,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,68.25
775710,Dace Road - Worcester,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,41.25
775710,Dace Road - Worcester,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage (Min),V,243.64
775710,Dace Road - Worcester,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage (Max),V,244.53
775710,Dace Road - Worcester,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
775710,Dace Road - Worcester,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage (Min),V,243.08
775710,Dace Road - Worcester,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage (Max),V,244.08
775710,Dace Road - Worcester,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
775710,Dace Road - Worcester,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage (Min),V,242.12
775710,Dace Road - Worcester,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage (Max),V,243.12
775710,Dace Road - Worcester,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
775710,Dace Road - Worcester,2023-08-15 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 12:50:00+00:00,busbar,,L3 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-15 12:50:00+00:00,busbar,,L2 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-15 12:50:00+00:00,busbar,,L1 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-15 12:50:00+00:00,busbar,,N Current (Min),A,35.38
775710,Dace Road - Worcester,2023-08-15 12:50:00+00:00,busbar,,N Current (Max),A,97.38
775710,Dace Road - Worcester,2023-08-15 12:50:00+00:00,busbar,,N Current (RMS),A,53.0
775710,Dace Road - Worcester,2023-08-15 12:50:00+00:00,busbar,,L3 Current (Min),A,13.25
775710,Dace Road - Worcester,2023-08-15 12:50:00+00:00,busbar,,L3 Current (Max),A,40.0
775710,Dace Road - Worcester,2023-08-15 12:50:00+00:00,busbar,,L3 Current (RMS),A,18.62
775710,Dace Road - Worcester,2023-08-15 12:50:00+00:00,busbar,,L2 Current (Min),A,33.38
775710,Dace Road - Worcester,2023-08-15 12:50:00+00:00,busbar,,L2 Current (Max),A,77.38
775710,Dace Road - Worcester,2023-08-15 12:50:00+00:00,busbar,,L2 Current (RMS),A,49.38
775710,Dace Road - Worcester,2023-08-15 12:50:00+00:00,busbar,,L1 Current (Min),A,34.5
775710,Dace Road - Worcester,2023-08-15 12:50:00+00:00,busbar,,L1 Current (Max),A,73.88
775710,Dace Road - Worcester,2023-08-15 12:50:00+00:00,busbar,,L1 Current (RMS),A,48.38
775710,Dace Road - Worcester,2023-08-15 12:50:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 12:50:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.12
775710,Dace Road - Worcester,2023-08-15 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.38
775710,Dace Road - Worcester,2023-08-15 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.25
775710,Dace Road - Worcester,2023-08-15 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-15 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9033200000000001
775710,Dace Road - Worcester,2023-08-15 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9071
775710,Dace Road - Worcester,2023-08-15 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9547399999999999
775710,Dace Road - Worcester,2023-08-15 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-15 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-15 12:40:00+00:00,feeder,4.0,N Current (Min),A,5.25
775710,Dace Road - Worcester,2023-08-15 12:40:00+00:00,feeder,4.0,N Current (Max),A,41.62
775710,Dace Road - Worcester,2023-08-15 12:40:00+00:00,feeder,4.0,N Current (RMS),A,10.12
775710,Dace Road - Worcester,2023-08-15 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,2.12
775710,Dace Road - Worcester,2023-08-15 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,12.88
775710,Dace Road - Worcester,2023-08-15 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,2.75
775710,Dace Road - Worcester,2023-08-15 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,6.5
775710,Dace Road - Worcester,2023-08-15 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,15.0
775710,Dace Road - Worcester,2023-08-15 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
775710,Dace Road - Worcester,2023-08-15 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,3.88
775710,Dace Road - Worcester,2023-08-15 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,19.62
775710,Dace Road - Worcester,2023-08-15 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.5
775710,Dace Road - Worcester,2023-08-15 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-140.94
775710,Dace Road - Worcester,2023-08-15 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-71.81
775710,Dace Road - Worcester,2023-08-15 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,42.38
775710,Dace Road - Worcester,2023-08-15 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.06084
775710,Dace Road - Worcester,2023-08-15 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.13505999999999999
775710,Dace Road - Worcester,2023-08-15 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39284
775710,Dace Road - Worcester,2023-08-15 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 12:40:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-15 12:40:00+00:00,feeder,3.0,N Current (Max),A,44.38
775710,Dace Road - Worcester,2023-08-15 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.88
775710,Dace Road - Worcester,2023-08-15 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,14.0
775710,Dace Road - Worcester,2023-08-15 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,15.5
775710,Dace Road - Worcester,2023-08-15 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,14.75
775710,Dace Road - Worcester,2023-08-15 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,66.38
775710,Dace Road - Worcester,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,94.25
775710,Dace Road - Worcester,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,34.0
775710,Dace Road - Worcester,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.02513
775710,Dace Road - Worcester,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.12718
775710,Dace Road - Worcester,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.35805
775710,Dace Road - Worcester,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 12:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 12:40:00+00:00,feeder,2.0,N Current (Max),A,12.88
775710,Dace Road - Worcester,2023-08-15 12:40:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,5.0
775710,Dace Road - Worcester,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,4.75
775710,Dace Road - Worcester,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,3.25
775710,Dace Road - Worcester,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-43.25
775710,Dace Road - Worcester,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.88
775710,Dace Road - Worcester,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.63
775710,Dace Road - Worcester,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.3395
775710,Dace Road - Worcester,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88177
775710,Dace Road - Worcester,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9422
775710,Dace Road - Worcester,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-15 12:40:00+00:00,feeder,1.0,N Current (Min),A,69.0
775710,Dace Road - Worcester,2023-08-15 12:40:00+00:00,feeder,1.0,N Current (Max),A,42.75
775710,Dace Road - Worcester,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,15.0
775710,Dace Road - Worcester,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,29.38
775710,Dace Road - Worcester,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.38
775710,Dace Road - Worcester,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,24.62
775710,Dace Road - Worcester,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,52.5
775710,Dace Road - Worcester,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.38
775710,Dace Road - Worcester,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,32.25
775710,Dace Road - Worcester,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,74.0
775710,Dace Road - Worcester,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,43.38
775710,Dace Road - Worcester,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage (Min),V,243.8
775710,Dace Road - Worcester,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage (Max),V,245.25
775710,Dace Road - Worcester,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
775710,Dace Road - Worcester,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage (Min),V,243.44
775710,Dace Road - Worcester,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage (Max),V,244.52
775710,Dace Road - Worcester,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
775710,Dace Road - Worcester,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage (Min),V,242.5
775710,Dace Road - Worcester,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage (Max),V,243.62
775710,Dace Road - Worcester,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
775710,Dace Road - Worcester,2023-08-15 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-15 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 12:40:00+00:00,busbar,,L3 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-15 12:40:00+00:00,busbar,,L2 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-15 12:40:00+00:00,busbar,,L1 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-15 12:40:00+00:00,busbar,,N Current (Min),A,35.0
775710,Dace Road - Worcester,2023-08-15 12:40:00+00:00,busbar,,N Current (Max),A,130.0
775710,Dace Road - Worcester,2023-08-15 12:40:00+00:00,busbar,,N Current (RMS),A,52.5
775710,Dace Road - Worcester,2023-08-15 12:40:00+00:00,busbar,,L3 Current (Min),A,15.5
775710,Dace Road - Worcester,2023-08-15 12:40:00+00:00,busbar,,L3 Current (Max),A,37.88
775710,Dace Road - Worcester,2023-08-15 12:40:00+00:00,busbar,,L3 Current (RMS),A,20.38
775710,Dace Road - Worcester,2023-08-15 12:40:00+00:00,busbar,,L2 Current (Min),A,33.0
775710,Dace Road - Worcester,2023-08-15 12:40:00+00:00,busbar,,L2 Current (Max),A,61.75
775710,Dace Road - Worcester,2023-08-15 12:40:00+00:00,busbar,,L2 Current (RMS),A,43.75
775710,Dace Road - Worcester,2023-08-15 12:40:00+00:00,busbar,,L1 Current (Min),A,30.62
775710,Dace Road - Worcester,2023-08-15 12:40:00+00:00,busbar,,L1 Current (Max),A,80.5
775710,Dace Road - Worcester,2023-08-15 12:40:00+00:00,busbar,,L1 Current (RMS),A,53.0
775710,Dace Road - Worcester,2023-08-15 12:40:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 12:40:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.31
775710,Dace Road - Worcester,2023-08-15 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.25
775710,Dace Road - Worcester,2023-08-15 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.06
775710,Dace Road - Worcester,2023-08-15 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-15 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93973
775710,Dace Road - Worcester,2023-08-15 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9061899999999999
775710,Dace Road - Worcester,2023-08-15 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9599
775710,Dace Road - Worcester,2023-08-15 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-15 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-15 12:30:00+00:00,feeder,4.0,N Current (Min),A,3.88
775710,Dace Road - Worcester,2023-08-15 12:30:00+00:00,feeder,4.0,N Current (Max),A,25.75
775710,Dace Road - Worcester,2023-08-15 12:30:00+00:00,feeder,4.0,N Current (RMS),A,9.12
775710,Dace Road - Worcester,2023-08-15 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,2.25
775710,Dace Road - Worcester,2023-08-15 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,17.88
775710,Dace Road - Worcester,2023-08-15 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.38
775710,Dace Road - Worcester,2023-08-15 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,6.75
775710,Dace Road - Worcester,2023-08-15 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,22.25
775710,Dace Road - Worcester,2023-08-15 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.75
775710,Dace Road - Worcester,2023-08-15 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,3.88
775710,Dace Road - Worcester,2023-08-15 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,26.5
775710,Dace Road - Worcester,2023-08-15 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.38
775710,Dace Road - Worcester,2023-08-15 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-145.38
775710,Dace Road - Worcester,2023-08-15 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-89.56
775710,Dace Road - Worcester,2023-08-15 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,58.5
775710,Dace Road - Worcester,2023-08-15 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.027939999999999996
775710,Dace Road - Worcester,2023-08-15 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.19417
775710,Dace Road - Worcester,2023-08-15 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.25655
775710,Dace Road - Worcester,2023-08-15 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-15 12:30:00+00:00,feeder,3.0,N Current (Max),A,29.62
775710,Dace Road - Worcester,2023-08-15 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-15 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,9.75
775710,Dace Road - Worcester,2023-08-15 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,10.0
775710,Dace Road - Worcester,2023-08-15 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,9.88
775710,Dace Road - Worcester,2023-08-15 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,58.31
775710,Dace Road - Worcester,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,158.44
775710,Dace Road - Worcester,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,31.19
775710,Dace Road - Worcester,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.0247
775710,Dace Road - Worcester,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.12297000000000001
775710,Dace Road - Worcester,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.30608
775710,Dace Road - Worcester,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 12:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 12:30:00+00:00,feeder,2.0,N Current (Max),A,9.12
775710,Dace Road - Worcester,2023-08-15 12:30:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.25
775710,Dace Road - Worcester,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,3.12
775710,Dace Road - Worcester,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,2.5
775710,Dace Road - Worcester,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-104.75
775710,Dace Road - Worcester,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.31
775710,Dace Road - Worcester,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.5
775710,Dace Road - Worcester,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.27428
775710,Dace Road - Worcester,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8531200000000001
775710,Dace Road - Worcester,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91781
775710,Dace Road - Worcester,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-15 12:30:00+00:00,feeder,1.0,N Current (Min),A,50.62
775710,Dace Road - Worcester,2023-08-15 12:30:00+00:00,feeder,1.0,N Current (Max),A,38.75
775710,Dace Road - Worcester,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,14.62
775710,Dace Road - Worcester,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,24.25
775710,Dace Road - Worcester,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.38
775710,Dace Road - Worcester,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,18.88
775710,Dace Road - Worcester,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,52.75
775710,Dace Road - Worcester,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.25
775710,Dace Road - Worcester,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,30.75
775710,Dace Road - Worcester,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,44.88
775710,Dace Road - Worcester,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.5
775710,Dace Road - Worcester,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage (Min),V,243.83
775710,Dace Road - Worcester,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage (Max),V,245.16
775710,Dace Road - Worcester,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
775710,Dace Road - Worcester,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage (Min),V,243.69
775710,Dace Road - Worcester,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage (Max),V,244.73
775710,Dace Road - Worcester,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
775710,Dace Road - Worcester,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage (Min),V,242.78
775710,Dace Road - Worcester,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage (Max),V,243.62
775710,Dace Road - Worcester,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
775710,Dace Road - Worcester,2023-08-15 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-15 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-15 12:30:00+00:00,busbar,,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-15 12:30:00+00:00,busbar,,L2 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-15 12:30:00+00:00,busbar,,L1 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-15 12:30:00+00:00,busbar,,N Current (Min),A,31.25
775710,Dace Road - Worcester,2023-08-15 12:30:00+00:00,busbar,,N Current (Max),A,87.62
775710,Dace Road - Worcester,2023-08-15 12:30:00+00:00,busbar,,N Current (RMS),A,45.12
775710,Dace Road - Worcester,2023-08-15 12:30:00+00:00,busbar,,L3 Current (Min),A,15.88
775710,Dace Road - Worcester,2023-08-15 12:30:00+00:00,busbar,,L3 Current (Max),A,44.5
775710,Dace Road - Worcester,2023-08-15 12:30:00+00:00,busbar,,L3 Current (RMS),A,21.75
775710,Dace Road - Worcester,2023-08-15 12:30:00+00:00,busbar,,L2 Current (Min),A,26.25
775710,Dace Road - Worcester,2023-08-15 12:30:00+00:00,busbar,,L2 Current (Max),A,69.38
775710,Dace Road - Worcester,2023-08-15 12:30:00+00:00,busbar,,L2 Current (RMS),A,45.75
775710,Dace Road - Worcester,2023-08-15 12:30:00+00:00,busbar,,L1 Current (Min),A,35.38
775710,Dace Road - Worcester,2023-08-15 12:30:00+00:00,busbar,,L1 Current (Max),A,55.62
775710,Dace Road - Worcester,2023-08-15 12:30:00+00:00,busbar,,L1 Current (RMS),A,42.88
775710,Dace Road - Worcester,2023-08-15 12:30:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 12:30:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-15 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.44
775710,Dace Road - Worcester,2023-08-15 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.06
775710,Dace Road - Worcester,2023-08-15 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.0
775710,Dace Road - Worcester,2023-08-15 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-15 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93161
775710,Dace Road - Worcester,2023-08-15 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9050600000000001
775710,Dace Road - Worcester,2023-08-15 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9454299999999999
775710,Dace Road - Worcester,2023-08-15 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-15 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-15 12:20:00+00:00,feeder,4.0,N Current (Min),A,4.25
775710,Dace Road - Worcester,2023-08-15 12:20:00+00:00,feeder,4.0,N Current (Max),A,42.0
775710,Dace Road - Worcester,2023-08-15 12:20:00+00:00,feeder,4.0,N Current (RMS),A,6.25
775710,Dace Road - Worcester,2023-08-15 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,3.12
775710,Dace Road - Worcester,2023-08-15 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,16.38
775710,Dace Road - Worcester,2023-08-15 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.25
775710,Dace Road - Worcester,2023-08-15 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,7.25
775710,Dace Road - Worcester,2023-08-15 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,16.38
775710,Dace Road - Worcester,2023-08-15 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.12
775710,Dace Road - Worcester,2023-08-15 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,3.75
775710,Dace Road - Worcester,2023-08-15 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,23.25
775710,Dace Road - Worcester,2023-08-15 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.25
775710,Dace Road - Worcester,2023-08-15 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-105.56
775710,Dace Road - Worcester,2023-08-15 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-123.75
775710,Dace Road - Worcester,2023-08-15 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,69.5
775710,Dace Road - Worcester,2023-08-15 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.0050799999999999994
775710,Dace Road - Worcester,2023-08-15 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.25832
775710,Dace Road - Worcester,2023-08-15 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.03587
775710,Dace Road - Worcester,2023-08-15 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-15 12:20:00+00:00,feeder,3.0,N Current (Max),A,41.12
775710,Dace Road - Worcester,2023-08-15 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-15 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,13.75
775710,Dace Road - Worcester,2023-08-15 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,13.38
775710,Dace Road - Worcester,2023-08-15 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-15 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-15 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,13.88
775710,Dace Road - Worcester,2023-08-15 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-53.0
775710,Dace Road - Worcester,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,45.44
775710,Dace Road - Worcester,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,50.56
775710,Dace Road - Worcester,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.05562
775710,Dace Road - Worcester,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.14617
775710,Dace Road - Worcester,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.21961999999999998
775710,Dace Road - Worcester,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-15 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 12:20:00+00:00,feeder,2.0,N Current (Max),A,13.12
775710,Dace Road - Worcester,2023-08-15 12:20:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,4.88
